Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,13.71,5.44
2016,1,1,8,15,0.0,32.0,4.25,3.0,32.0,24.45,15.61
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,36.64,26.74
2016,1,1,8,45,0.0,61.0,4.4,3.5,61.0,49.99,38.76
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,62.96,50.3
2016,1,1,9,15,0.0,90.0,4.5,4.0,90.0,74.61,60.6
2016,1,1,9,30,0.0,104.0,4.5,4.0,104.0,86.11,70.63
2016,1,1,9,45,2.5,126.0,4.55,4.5,127.0,107.27,88.93
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,127.9,106.52
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,133.17,110.78
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,138.6,115.16
2016,1,1,10,45,217.5,183.5,4.35,5.0,298.5,330.65,281.84
2016,1,1,11,0,430.0,202.0,4.3,5.0,429.0,482.86,407.44
2016,1,1,11,15,406.5,217.0,4.25,5.0,438.5,449.06,377.01
2016,1,1,11,30,383.0,232.0,4.2,5.0,448.0,427.89,357.42
2016,1,1,11,45,266.5,254.5,4.2,5.5,407.0,364.75,302.83
2016,1,1,12,0,150.0,277.0,4.2,6.0,366.0,301.45,248.99
2016,1,1,12,15,82.0,245.0,4.15,6.0,294.0,228.28,188.0
2016,1,1,12,30,14.0,213.0,4.1,6.0,222.0,167.84,137.87
2016,1,1,12,45,63.0,245.0,4.05,6.0,282.5,206.11,168.76
2016,1,1,13,0,112.0,277.0,4.0,6.0,343.0,234.21,189.94
2016,1,1,13,15,69.0,251.0,3.95,6.0,291.5,196.51,159.39
2016,1,1,13,30,26.0,225.0,3.9,6.0,240.0,168.11,137.35
2016,1,1,13,45,56.5,234.5,3.85,6.0,266.0,168.14,136.3
2016,1,1,14,0,87.0,244.0,3.8,6.0,292.0,166.7,135.43
2016,1,1,14,15,43.5,198.5,3.7,6.0,222.5,134.98,116.13
2016,1,1,14,30,0.0,153.0,3.6,6.0,153.0,111.55,95.45
2016,1,1,14,45,0.0,116.0,3.5,6.0,116.0,86.78,73.38
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,60.69,49.91
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,54.87,44.83
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,49.06,39.69
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,42.87,34.07
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,36.7,28.4
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,30.54,22.72
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,24.4,16.97
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,17.89,10.77
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,11.39,4.55
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,6.44,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,3.78,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,7.58,0.47
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,13.3,5.92
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,19.03,11.2
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,25.55,17.1
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,32.08,22.92
2016,1,2,9,15,0.0,49.5,0.85,5.0,49.5,37.86,28.05
2016,1,2,9,30,0.0,57.0,0.8,5.0,57.0,43.65,33.12
2016,1,2,9,45,24.5,115.0,0.8,5.0,125.5,122.68,102.74
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,200.18,168.55
2016,1,2,10,15,74.0,193.5,0.8,5.0,228.0,233.62,196.1
2016,1,2,10,30,99.0,214.0,0.8,5.0,262.0,264.96,221.59
2016,1,2,10,45,59.5,207.5,0.8,5.5,236.5,223.82,185.74
2016,1,2,11,0,20.0,201.0,0.8,6.0,211.0,175.77,144.62
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.0,150.78,123.54
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,127.86,104.09
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,122.23,99.32
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,116.86,94.74
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,67.77,53.0
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,19.14,11.05
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,29.51,20.06
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,39.91,29.0
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,91.06,72.74
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,137.84,111.98
2016,1,2,13,45,2.5,166.0,0.9,7.5,167.5,123.12,99.53
2016,1,2,14,0,0.0,147.0,0.9,8.0,147.0,109.0,87.76
2016,1,2,14,15,0.0,140.0,0.8,8.0,140.0,103.58,87.26
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,98.57,82.99
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,84.77,70.89
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,70.66,58.47
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,64.41,53.12
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,58.11,47.65
2016,1,2,15,45,0.0,66.5,0.25,7.0,66.5,51.0,41.29
2016,1,2,16,0,0.0,57.0,0.2,7.0,57.0,43.66,34.64
2016,1,2,16,15,0.0,47.5,0.2,6.5,47.5,36.33,27.96
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,29.02,21.17
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,21.73,14.25
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,14.45,7.29
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,8.35,0.65
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.36,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.0,176.06,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,60.0,348.46,274.36
2016,1,3,8,15,445.0,39.5,3.0,5.5,104.5,437.76,368.62
2016,1,3,8,30,546.0,49.0,3.0,6.0,149.0,527.49,447.5
2016,1,3,8,45,282.0,75.5,3.05,6.5,128.0,346.93,298.55
2016,1,3,9,0,18.0,102.0,3.1,7.0,107.0,107.35,88.66
2016,1,3,9,15,23.5,119.0,3.1,7.5,126.5,125.02,104.25
2016,1,3,9,30,29.0,136.0,3.1,8.0,146.0,156.14,130.7
2016,1,3,9,45,88.5,160.0,3.15,9.0,196.5,222.52,187.72
2016,1,3,10,0,148.0,184.0,3.2,10.0,247.0,301.1,252.8
2016,1,3,10,15,251.5,188.5,3.15,10.5,305.5,385.39,321.85
2016,1,3,10,30,355.0,193.0,3.1,11.0,364.0,448.73,371.97
2016,1,3,10,45,293.5,216.5,3.05,11.5,363.5,415.55,341.87
2016,1,3,11,0,232.0,240.0,3.0,12.0,363.0,370.61,303.29
2016,1,3,11,15,190.5,252.5,2.95,12.0,356.5,343.16,279.7
2016,1,3,11,30,149.0,265.0,2.9,12.0,350.0,317.51,257.69
2016,1,3,11,45,234.0,262.5,2.9,12.5,399.0,347.22,280.28
2016,1,3,12,0,319.0,260.0,2.9,13.0,448.0,377.23,301.51
2016,1,3,12,15,616.5,175.0,2.9,13.0,542.5,428.01,336.55
2016,1,3,12,30,914.0,90.0,2.9,13.0,637.0,439.19,336.05
2016,1,3,12,45,916.0,89.5,2.9,13.5,635.5,391.07,290.69
2016,1,3,13,0,918.0,89.0,2.9,14.0,634.0,341.0,243.61
2016,1,3,13,15,915.0,88.0,2.9,14.0,623.5,287.65,194.84
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,233.3,147.28
2016,1,3,13,45,908.0,85.0,2.95,14.0,594.5,177.35,103.8
2016,1,3,14,0,904.0,83.0,3.0,14.0,576.0,120.98,71.45
2016,1,3,14,15,893.5,81.5,3.0,14.0,549.5,79.92,64.85
2016,1,3,14,30,883.0,80.0,3.0,14.0,523.0,71.54,57.66
2016,1,3,14,45,870.0,77.5,3.0,14.0,490.0,69.62,56.1
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,67.66,54.51
2016,1,3,15,15,835.5,72.0,2.75,13.5,417.5,65.15,52.52
2016,1,3,15,30,814.0,69.0,2.5,13.0,378.0,62.62,50.5
2016,1,3,15,45,787.0,64.5,2.3,13.0,334.0,58.81,47.2
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,54.94,43.79
2016,1,3,16,15,712.0,55.0,1.9,12.0,242.5,50.38,39.84
2016,1,3,16,30,664.0,50.0,1.7,11.0,195.0,45.84,35.74
2016,1,3,16,45,591.0,42.5,1.5,10.0,147.5,38.97,29.35
2016,1,3,17,0,518.0,35.0,1.3,9.0,100.0,32.14,22.7
2016,1,3,17,15,369.0,24.0,1.3,8.5,60.0,20.06,9.65
2016,1,3,17,30,220.0,13.0,1.3,8.0,20.0,10.23,0.0
2016,1,3,17,45,110.0,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,218.09,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,434.87,343.19
2016,1,4,8,15,576.5,32.5,2.95,2.5,116.0,522.66,440.85
2016,1,4,8,30,675.0,40.0,2.9,3.0,164.0,609.87,517.89
2016,1,4,8,45,731.5,44.5,2.9,3.5,213.5,658.74,559.72
2016,1,4,9,0,788.0,49.0,2.9,4.0,263.0,704.53,596.37
2016,1,4,9,15,823.5,52.5,2.9,5.0,310.5,729.18,613.4
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,742.6,620.74
2016,1,4,9,45,883.5,58.5,2.95,7.0,401.0,749.98,623.22
2016,1,4,10,0,908.0,61.0,3.0,8.0,444.0,753.45,622.52
2016,1,4,10,15,924.5,63.0,2.95,8.5,481.0,746.42,614.41
2016,1,4,10,30,941.0,65.0,2.9,9.0,518.0,735.39,603.45
2016,1,4,10,45,952.0,66.5,2.9,9.5,548.5,716.04,585.17
2016,1,4,11,0,963.0,68.0,2.9,10.0,579.0,692.86,563.55
2016,1,4,11,15,970.0,69.0,2.85,10.0,601.5,662.94,537.25
2016,1,4,11,30,977.0,70.0,2.8,10.0,624.0,629.55,507.82
2016,1,4,11,45,978.0,72.0,2.75,10.5,638.0,590.61,472.59
2016,1,4,12,0,979.0,74.0,2.7,11.0,652.0,548.81,434.49
2016,1,4,12,15,980.5,74.5,2.65,11.0,657.5,503.19,393.36
2016,1,4,12,30,982.0,75.0,2.6,11.0,663.0,455.12,349.24
2016,1,4,12,45,980.0,75.0,2.6,11.5,660.0,403.16,300.68
2016,1,4,13,0,978.0,75.0,2.6,12.0,657.0,349.51,250.25
2016,1,4,13,15,973.5,74.5,2.6,12.0,645.5,293.4,198.67
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,236.35,148.32
2016,1,4,13,45,961.5,73.5,2.6,12.0,614.5,178.19,102.66
2016,1,4,14,0,954.0,73.0,2.6,12.0,595.0,119.87,68.69
2016,1,4,14,15,943.5,71.5,2.6,12.0,567.5,74.59,60.64
2016,1,4,14,30,933.0,70.0,2.6,12.0,540.0,72.93,59.34
2016,1,4,14,45,915.5,69.0,2.6,12.0,505.0,71.37,58.08
2016,1,4,15,0,898.0,68.0,2.6,12.0,470.0,69.73,56.76
2016,1,4,15,15,876.0,65.5,2.45,11.5,429.5,66.89,54.48
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,58.73,47.41
2016,1,4,15,45,822.0,59.5,2.15,10.5,343.5,55.45,44.65
2016,1,4,16,0,790.0,56.0,2.0,10.0,298.0,52.15,41.81
2016,1,4,16,15,742.0,51.5,1.8,9.0,249.5,47.86,38.05
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,43.59,34.16
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,37.41,28.34
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,31.32,22.33
2016,1,4,17,15,386.0,23.5,1.35,5.5,62.0,21.42,11.25
2016,1,4,17,30,237.0,13.0,1.4,5.0,21.0,10.23,0.0
2016,1,4,17,45,118.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,123.0,15.5,2.95,1.5,26.5,136.45,0.0
2016,1,5,8,0,246.0,31.0,3.1,2.0,53.0,275.1,218.39
2016,1,5,8,15,318.5,45.5,3.1,2.0,92.0,345.61,296.62
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,417.44,363.13
2016,1,5,8,45,438.0,71.5,3.1,2.5,173.0,464.28,404.69
2016,1,5,9,0,485.0,83.0,3.1,3.0,215.0,509.61,442.88
2016,1,5,9,15,531.0,87.5,3.0,3.5,255.0,550.73,475.58
2016,1,5,9,30,577.0,92.0,2.9,4.0,295.0,583.06,499.89
2016,1,5,9,45,617.5,95.5,2.85,4.5,336.0,606.35,516.21
2016,1,5,10,0,658.0,99.0,2.8,5.0,377.0,625.71,528.85
2016,1,5,10,15,747.0,92.5,2.75,5.0,433.5,664.41,557.82
2016,1,5,10,30,836.0,86.0,2.7,5.0,490.0,694.23,578.94
2016,1,5,10,45,849.0,88.0,2.65,5.5,519.5,678.46,562.6
2016,1,5,11,0,862.0,90.0,2.6,6.0,549.0,658.94,543.52
2016,1,5,11,15,870.5,91.5,2.6,6.5,570.5,632.43,519.03
2016,1,5,11,30,879.0,93.0,2.6,7.0,592.0,602.53,491.55
2016,1,5,11,45,895.0,89.5,2.6,7.5,608.0,565.87,458.4
2016,1,5,12,0,911.0,86.0,2.6,8.0,624.0,529.32,424.48
2016,1,5,12,15,912.5,86.0,2.6,8.5,630.0,485.97,384.41
2016,1,5,12,30,914.0,86.0,2.6,9.0,636.0,440.36,341.68
2016,1,5,12,45,912.5,86.0,2.6,9.5,633.0,391.61,295.71
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,341.25,247.95
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,288.38,198.95
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,234.65,151.07
2016,1,5,13,45,890.5,85.5,2.6,10.5,588.5,180.07,107.58
2016,1,5,14,0,879.0,86.0,2.6,11.0,569.0,119.2,69.61
2016,1,5,14,15,690.0,130.0,2.55,11.0,498.5,93.87,77.87
2016,1,5,14,30,501.0,174.0,2.5,11.0,428.0,116.39,97.85
2016,1,5,14,45,494.5,162.5,2.5,11.0,399.5,110.16,92.54
2016,1,5,15,0,488.0,151.0,2.5,11.0,371.0,103.79,87.14
2016,1,5,15,15,604.0,118.5,2.35,10.5,367.0,88.59,74.02
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,68.36,56.22
2016,1,5,15,45,667.0,84.5,2.05,10.0,317.5,67.04,55.17
2016,1,5,16,0,614.0,83.0,1.9,10.0,272.0,65.94,54.24
2016,1,5,16,15,559.5,75.5,1.8,9.5,226.5,60.42,49.32
2016,1,5,16,30,505.0,68.0,1.7,9.0,181.0,54.9,44.24
2016,1,5,16,45,409.0,58.0,1.65,8.5,135.5,47.03,36.82
2016,1,5,17,0,313.0,48.0,1.6,8.0,90.0,36.34,26.61
2016,1,5,17,15,156.5,33.0,1.75,7.5,54.0,24.78,14.12
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,14.16,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.0,2.35,4.5,26.0,119.57,0.0
2016,1,6,8,0,187.0,36.0,2.5,5.0,52.0,239.69,186.91
2016,1,6,8,15,284.0,50.5,2.55,5.5,93.5,327.51,276.83
2016,1,6,8,30,381.0,65.0,2.6,6.0,135.0,417.51,356.97
2016,1,6,8,45,436.0,77.0,2.65,6.5,178.5,470.96,403.3
2016,1,6,9,0,491.0,89.0,2.7,7.0,222.0,522.94,446.23
2016,1,6,9,15,536.5,96.5,2.65,7.0,265.5,564.84,479.62
2016,1,6,9,30,582.0,104.0,2.6,7.0,309.0,600.36,506.8
2016,1,6,9,45,610.0,111.0,2.6,7.5,348.5,618.2,518.36
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,632.29,526.64
2016,1,6,10,15,319.0,103.5,2.6,8.0,238.5,360.09,304.52
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,68.7,53.69
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,77.18,61.0
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,85.56,67.9
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,98.3,78.6
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,110.83,89.07
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,115.9,93.05
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,120.85,96.93
2016,1,6,12,15,0.0,110.5,2.65,10.0,110.5,85.15,66.89
2016,1,6,12,30,0.0,65.0,2.6,10.0,65.0,49.96,37.09
2016,1,6,12,45,0.0,76.5,2.55,10.5,76.5,58.86,44.59
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,67.78,52.05
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,56.91,42.88
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,46.08,33.72
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,70.42,54.43
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,92.76,73.34
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,92.27,76.48
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,92.0,76.38
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,53.73,42.57
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,12.96,6.06
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,11.81,5.05
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,10.65,4.03
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,9.12,2.65
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,7.59,1.27
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,6.45,0.23
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,5.3,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,3.78,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.27,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.13,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.5,2.2,6.5,30.5,146.68,0.0
2016,1,7,8,0,361.0,29.0,2.3,7.0,61.0,362.23,280.6
2016,1,7,8,15,464.5,38.0,2.35,7.0,106.0,453.37,377.56
2016,1,7,8,30,568.0,47.0,2.4,7.0,151.0,545.16,458.03
2016,1,7,8,45,630.0,53.0,2.5,7.5,199.0,599.33,503.88
2016,1,7,9,0,692.0,59.0,2.6,8.0,247.0,645.0,540.6
2016,1,7,9,15,731.0,63.0,2.6,8.5,293.0,674.24,562.26
2016,1,7,9,30,770.0,67.0,2.6,9.0,339.0,699.71,580.01
2016,1,7,9,45,800.5,69.0,2.65,10.0,381.5,712.32,586.53
2016,1,7,10,0,831.0,71.0,2.7,11.0,424.0,720.83,589.75
2016,1,7,10,15,849.5,73.5,2.65,11.5,460.0,716.97,584.12
2016,1,7,10,30,868.0,76.0,2.6,12.0,496.0,709.11,575.37
2016,1,7,10,45,885.0,76.0,2.6,13.0,526.5,687.78,554.98
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,668.81,536.11
2016,1,7,11,15,911.0,77.0,2.7,15.0,580.0,642.1,511.56
2016,1,7,11,30,920.0,78.0,2.8,16.0,603.0,611.94,484.06
2016,1,7,11,45,927.5,78.0,2.95,17.0,618.0,576.65,452.33
2016,1,7,12,0,935.0,78.0,3.1,18.0,633.0,538.22,417.53
2016,1,7,12,15,937.5,78.0,3.1,18.0,639.5,494.56,379.09
2016,1,7,12,30,940.0,78.0,3.1,18.0,646.0,448.46,337.77
2016,1,7,12,45,943.0,76.5,3.15,18.5,645.0,399.01,292.38
2016,1,7,13,0,946.0,75.0,3.2,19.0,644.0,347.51,244.77
2016,1,7,13,15,943.0,74.5,3.2,19.0,633.5,293.45,195.86
2016,1,7,13,30,940.0,74.0,3.2,19.0,623.0,238.31,147.73
2016,1,7,13,45,936.0,72.5,3.2,19.5,605.0,181.44,102.78
2016,1,7,14,0,932.0,71.0,3.2,20.0,587.0,124.08,67.95
2016,1,7,14,15,922.0,70.0,3.1,20.0,560.5,73.22,57.54
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,71.93,56.58
2016,1,7,14,45,898.5,67.0,2.95,20.0,501.0,69.81,54.88
2016,1,7,15,0,885.0,65.0,2.9,20.0,468.0,67.59,53.09
2016,1,7,15,15,864.5,62.5,2.5,19.5,428.5,64.79,50.9
2016,1,7,15,30,844.0,60.0,2.1,19.0,389.0,61.88,48.6
2016,1,7,15,45,814.5,57.0,1.75,18.5,344.5,53.45,41.44
2016,1,7,16,0,785.0,54.0,1.4,18.0,300.0,50.54,39.03
2016,1,7,16,15,740.0,50.0,1.35,16.5,252.5,46.64,35.83
2016,1,7,16,30,695.0,46.0,1.3,15.0,205.0,42.77,32.49
2016,1,7,16,45,620.5,40.0,1.3,14.0,157.0,37.02,27.23
2016,1,7,17,0,546.0,34.0,1.3,13.0,109.0,31.35,21.81
2016,1,7,17,15,406.5,24.5,1.35,12.5,67.5,22.36,12.43
2016,1,7,17,30,267.0,15.0,1.4,12.0,26.0,11.8,0.0
2016,1,7,17,45,133.5,7.5,1.5,11.5,13.0,5.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,40.73,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,127.91,96.53
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,174.09,144.15
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,218.31,184.28
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,235.3,199.95
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,266.45,226.27
2016,1,8,9,15,181.5,129.5,2.35,10.5,186.5,291.87,247.23
2016,1,8,9,30,197.0,147.0,2.6,11.0,216.0,316.13,266.63
2016,1,8,9,45,185.0,166.5,2.85,12.0,237.5,320.53,268.16
2016,1,8,10,0,173.0,186.0,3.1,13.0,259.0,323.87,268.76
2016,1,8,10,15,503.5,136.0,3.25,13.5,375.0,531.44,438.85
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,698.39,567.69
2016,1,8,10,45,620.5,149.0,3.55,15.0,460.0,594.54,480.64
2016,1,8,11,0,407.0,212.0,3.7,16.0,429.0,472.24,380.93
2016,1,8,11,15,335.5,236.5,3.7,16.0,420.5,431.5,347.02
2016,1,8,11,30,264.0,261.0,3.7,16.0,412.0,393.1,314.77
2016,1,8,11,45,331.0,254.5,3.7,16.5,448.5,404.99,322.33
2016,1,8,12,0,398.0,248.0,3.7,17.0,485.0,411.03,324.27
2016,1,8,12,15,207.0,235.0,3.6,17.5,358.5,284.42,223.55
2016,1,8,12,30,16.0,222.0,3.5,18.0,232.0,176.03,138.08
2016,1,8,12,45,18.5,225.5,3.45,18.5,237.0,177.01,138.59
2016,1,8,13,0,21.0,229.0,3.4,19.0,242.0,177.5,138.5
2016,1,8,13,15,51.0,248.5,3.25,19.0,279.0,192.91,149.56
2016,1,8,13,30,81.0,268.0,3.1,19.0,316.0,203.29,156.3
2016,1,8,13,45,40.5,157.0,3.0,19.0,181.0,120.02,91.26
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,35.26,23.67
2016,1,8,14,15,12.0,122.5,2.7,19.0,128.5,92.26,74.16
2016,1,8,14,30,24.0,199.0,2.5,19.0,211.0,140.79,115.53
2016,1,8,14,45,129.0,199.5,2.3,19.0,259.0,131.86,108.07
2016,1,8,15,0,234.0,200.0,2.1,19.0,307.0,133.38,109.59
2016,1,8,15,15,278.5,176.5,1.75,18.5,293.5,117.87,96.75
2016,1,8,15,30,323.0,153.0,1.4,18.0,280.0,105.19,86.24
2016,1,8,15,45,303.0,139.5,1.1,18.0,247.5,96.75,79.11
2016,1,8,16,0,283.0,126.0,0.8,18.0,215.0,88.09,71.69
2016,1,8,16,15,437.5,93.0,0.75,17.0,206.0,68.29,54.72
2016,1,8,16,30,592.0,60.0,0.7,16.0,197.0,49.29,38.11
2016,1,8,16,45,522.5,50.5,0.7,15.0,151.0,41.68,31.25
2016,1,8,17,0,453.0,41.0,0.7,14.0,105.0,34.02,24.1
2016,1,8,17,15,226.5,33.0,0.7,13.5,65.0,25.08,14.82
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,17.79,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,9.83,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.5,6.05,4.5,31.0,150.44,0.0
2016,1,9,8,0,370.0,29.0,6.4,5.0,62.0,370.16,292.32
2016,1,9,8,15,475.0,38.5,6.55,5.0,108.0,463.51,395.72
2016,1,9,8,30,580.0,48.0,6.7,5.0,154.0,557.62,482.28
2016,1,9,8,45,643.5,54.0,6.85,5.5,203.0,613.4,532.14
2016,1,9,9,0,707.0,60.0,7.0,6.0,252.0,660.32,572.05
2016,1,9,9,15,746.5,64.0,7.0,6.5,299.0,690.23,595.73
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,716.26,615.15
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,729.17,623.39
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,737.91,628.05
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,733.94,623.42
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,725.9,615.51
2016,1,9,10,45,896.0,80.0,7.1,8.5,538.5,703.66,593.96
2016,1,9,11,0,909.0,82.0,7.1,9.0,569.0,683.94,574.09
2016,1,9,11,15,918.0,83.0,7.05,9.0,592.0,656.94,549.01
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,626.46,520.71
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.0,590.15,487.14
2016,1,9,12,0,936.0,86.0,6.9,9.0,645.0,550.87,450.45
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.0,507.42,409.55
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,461.48,365.7
2016,1,9,12,45,939.0,87.0,6.75,9.5,656.5,411.23,316.97
2016,1,9,13,0,937.0,87.0,6.7,10.0,654.0,359.34,266.49
2016,1,9,13,15,572.5,182.0,6.65,10.0,527.0,277.1,205.33
2016,1,9,13,30,208.0,277.0,6.6,10.0,400.0,231.68,180.45
2016,1,9,13,45,145.0,265.0,6.55,10.0,349.5,197.33,154.82
2016,1,9,14,0,82.0,253.0,6.5,10.0,299.0,174.97,140.07
2016,1,9,14,15,172.0,240.5,6.45,9.5,331.0,154.63,132.04
2016,1,9,14,30,262.0,228.0,6.4,9.0,363.0,145.08,124.11
2016,1,9,14,45,139.0,200.0,6.4,9.0,271.0,132.39,113.12
2016,1,9,15,0,16.0,172.0,6.4,9.0,179.0,122.63,104.69
2016,1,9,15,15,8.0,130.5,6.25,8.5,134.0,95.75,81.05
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,67.37,55.74
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,59.66,48.87
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,51.9,41.87
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,44.06,34.78
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,35.96,27.34
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,27.49,19.44
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,19.05,11.49
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,11.79,4.32
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,4.54,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,161.2,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,392.25,311.88
2016,1,10,8,15,502.0,38.0,3.1,0.5,111.5,484.71,413.6
2016,1,10,8,30,606.0,47.0,3.2,1.0,159.0,577.76,496.86
2016,1,10,8,45,668.0,53.0,3.3,1.5,208.5,625.22,538.55
2016,1,10,9,0,730.0,59.0,3.4,2.0,258.0,678.7,582.54
2016,1,10,9,15,769.0,63.5,3.35,2.0,306.0,708.77,606.18
2016,1,10,9,30,808.0,68.0,3.3,2.0,354.0,734.94,625.75
2016,1,10,9,45,835.0,71.0,3.25,2.5,398.0,746.01,631.7
2016,1,10,10,0,862.0,74.0,3.2,3.0,442.0,752.92,634.26
2016,1,10,10,15,880.5,76.5,3.05,3.5,479.5,748.73,627.62
2016,1,10,10,30,899.0,79.0,2.9,4.0,517.0,740.4,617.96
2016,1,10,10,45,912.5,80.5,2.8,4.5,548.0,717.53,596.24
2016,1,10,11,0,926.0,82.0,2.7,5.0,579.0,697.19,576.19
2016,1,10,11,15,934.0,83.5,2.55,5.5,602.5,669.58,549.99
2016,1,10,11,30,942.0,85.0,2.4,6.0,626.0,638.48,520.82
2016,1,10,11,45,944.0,86.5,2.3,6.5,640.5,600.71,486.33
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,560.11,449.07
2016,1,10,12,15,948.0,88.5,2.1,7.0,661.5,515.94,409.04
2016,1,10,12,30,950.0,89.0,2.0,7.0,668.0,469.31,366.08
2016,1,10,12,45,949.5,89.0,1.9,7.5,666.0,419.09,318.78
2016,1,10,13,0,949.0,89.0,1.8,8.0,664.0,367.05,269.44
2016,1,10,13,15,945.0,88.5,1.7,8.0,653.5,312.13,218.41
2016,1,10,13,30,941.0,88.0,1.6,8.0,643.0,256.2,167.96
2016,1,10,13,45,932.5,87.0,1.55,8.0,623.5,198.5,120.6
2016,1,10,14,0,924.0,86.0,1.5,8.0,604.0,140.78,82.85
2016,1,10,14,15,913.0,84.5,1.5,8.0,577.5,82.86,68.82
2016,1,10,14,30,902.0,83.0,1.5,8.0,551.0,73.95,61.09
2016,1,10,14,45,886.5,81.0,1.5,8.0,516.5,72.36,59.81
2016,1,10,15,0,871.0,79.0,1.5,8.0,482.0,70.76,58.51
2016,1,10,15,15,849.0,76.0,1.45,7.5,442.0,68.29,56.55
2016,1,10,15,30,827.0,73.0,1.4,7.0,402.0,65.81,54.54
2016,1,10,15,45,794.5,69.5,1.4,7.0,356.5,62.75,51.89
2016,1,10,16,0,762.0,66.0,1.4,7.0,311.0,59.7,49.19
2016,1,10,16,15,714.5,61.0,1.25,6.0,262.5,55.26,45.33
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,46.9,37.71
2016,1,10,16,45,590.5,48.5,1.0,4.5,165.0,40.59,31.71
2016,1,10,17,0,514.0,41.0,0.9,4.0,116.0,34.34,25.55
2016,1,10,17,15,257.0,36.0,0.95,3.5,73.5,27.38,17.94
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,21.48,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.5,16.0,1.1,0.5,23.5,110.12,0.0
2016,1,11,8,0,171.0,32.0,1.2,1.0,47.0,221.29,174.45
2016,1,11,8,15,221.0,49.5,1.25,1.5,82.0,279.12,237.86
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,336.98,290.8
2016,1,11,8,45,302.5,83.5,1.4,3.0,154.0,377.96,326.39
2016,1,11,9,0,334.0,100.0,1.5,4.0,191.0,417.38,358.9
2016,1,11,9,15,363.0,112.0,1.5,4.5,227.0,447.48,382.72
2016,1,11,9,30,392.0,124.0,1.5,5.0,263.0,475.49,403.92
2016,1,11,9,45,311.5,153.0,1.55,5.5,272.0,418.93,354.9
2016,1,11,10,0,231.0,182.0,1.6,6.0,281.0,380.26,320.31
2016,1,11,10,15,350.5,177.5,1.55,6.5,342.0,450.72,377.6
2016,1,11,10,30,470.0,173.0,1.5,7.0,403.0,532.53,440.36
2016,1,11,10,45,673.5,132.0,1.5,7.5,483.5,619.43,506.27
2016,1,11,11,0,877.0,91.0,1.5,8.0,564.0,682.35,551.39
2016,1,11,11,15,886.0,92.5,1.45,8.0,587.0,656.04,527.58
2016,1,11,11,30,895.0,94.0,1.4,8.0,610.0,626.22,501.65
2016,1,11,11,45,637.0,174.0,1.4,8.5,546.0,519.75,415.7
2016,1,11,12,0,379.0,254.0,1.4,9.0,482.0,410.18,328.18
2016,1,11,12,15,373.0,260.5,1.4,9.0,487.0,388.26,309.35
2016,1,11,12,30,367.0,267.0,1.4,9.0,492.0,365.57,289.05
2016,1,11,12,45,629.0,185.0,1.45,9.5,569.0,380.18,292.18
2016,1,11,13,0,891.0,103.0,1.5,10.0,646.0,360.77,264.09
2016,1,11,13,15,670.5,167.0,1.5,10.0,572.0,297.2,214.82
2016,1,11,13,30,450.0,231.0,1.5,10.0,498.0,250.18,182.77
2016,1,11,13,45,317.0,247.0,1.5,10.5,433.0,209.57,155.25
2016,1,11,14,0,184.0,263.0,1.5,11.0,368.0,185.24,143.08
2016,1,11,14,15,292.0,234.0,1.45,11.0,391.0,149.79,126.16
2016,1,11,14,30,400.0,205.0,1.4,11.0,414.0,135.85,114.4
2016,1,11,14,45,311.0,205.0,1.4,11.0,361.0,134.06,113.12
2016,1,11,15,0,222.0,205.0,1.4,11.0,308.0,135.95,115.02
2016,1,11,15,15,504.5,141.5,1.3,11.0,350.5,98.61,82.51
2016,1,11,15,30,787.0,78.0,1.2,11.0,393.0,68.89,56.39
