Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,757.0,73.5,1.1,11.0,349.0,65.26,53.31
2016,1,11,16,0,727.0,69.0,1.0,11.0,305.0,61.59,50.11
2016,1,11,16,15,679.5,63.5,0.95,10.5,257.5,52.47,42.02
2016,1,11,16,30,632.0,58.0,0.9,10.0,210.0,48.06,38.03
2016,1,11,16,45,561.0,50.0,0.85,9.5,162.5,41.51,31.92
2016,1,11,17,0,490.0,42.0,0.8,9.0,115.0,34.98,25.62
2016,1,11,17,15,361.0,30.5,0.85,8.5,73.0,25.28,15.92
2016,1,11,17,30,232.0,19.0,0.9,8.0,31.0,15.67,0.0
2016,1,11,17,45,116.0,9.5,0.95,7.5,15.5,7.47,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,204.0,13.5,3.15,3.0,32.0,199.58,0.0
2016,1,12,8,0,408.0,27.0,3.5,4.0,64.0,399.22,313.93
2016,1,12,8,15,509.5,36.0,3.35,4.5,110.5,489.69,412.48
2016,1,12,8,30,611.0,45.0,3.2,5.0,157.0,572.78,485.97
2016,1,12,8,45,672.0,50.5,3.05,6.0,207.0,628.26,531.66
2016,1,12,9,0,733.0,56.0,2.9,7.0,257.0,680.54,571.62
2016,1,12,9,15,771.0,60.0,2.7,8.0,304.5,709.37,590.68
2016,1,12,9,30,809.0,64.0,2.5,9.0,352.0,734.41,605.56
2016,1,12,9,45,836.0,66.5,2.35,10.0,395.5,745.1,609.05
2016,1,12,10,0,863.0,69.0,2.2,11.0,439.0,751.7,609.26
2016,1,12,10,15,881.0,71.5,2.05,11.5,476.5,740.57,597.35
2016,1,12,10,30,899.0,74.0,1.9,12.0,514.0,732.7,588.12
2016,1,12,10,45,912.0,75.5,1.8,13.0,545.0,716.22,571.18
2016,1,12,11,0,925.0,77.0,1.7,14.0,576.0,695.91,550.78
2016,1,12,11,15,933.0,78.0,1.6,14.0,599.5,668.13,526.76
2016,1,12,11,30,941.0,79.0,1.5,14.0,623.0,636.88,499.83
2016,1,12,11,45,947.5,79.0,1.4,14.5,638.5,600.45,467.72
2016,1,12,12,0,954.0,79.0,1.3,15.0,654.0,560.88,432.71
2016,1,12,12,15,956.0,79.5,1.25,15.0,661.0,516.69,394.59
2016,1,12,12,30,958.0,80.0,1.2,15.0,668.0,470.0,353.57
2016,1,12,12,45,957.5,79.5,1.15,15.5,666.5,419.25,307.89
2016,1,12,13,0,957.0,79.0,1.1,16.0,665.0,366.68,260.1
2016,1,12,13,15,954.0,78.5,1.05,16.0,654.5,311.85,210.93
2016,1,12,13,30,951.0,78.0,1.0,16.0,644.0,255.87,161.95
2016,1,12,13,45,944.5,77.0,1.0,16.0,625.5,198.12,115.53
2016,1,12,14,0,938.0,76.0,1.0,16.0,607.0,140.08,77.69
2016,1,12,14,15,928.0,75.0,0.9,16.0,581.0,81.89,65.77
2016,1,12,14,30,918.0,74.0,0.8,16.0,555.0,75.6,60.57
2016,1,12,14,45,902.5,72.5,0.75,16.0,521.0,73.83,59.17
2016,1,12,15,0,887.0,71.0,0.7,16.0,487.0,71.96,57.69
2016,1,12,15,15,867.0,68.5,0.55,15.5,447.0,63.15,50.23
2016,1,12,15,30,847.0,66.0,0.4,15.0,407.0,60.91,48.51
2016,1,12,15,45,817.5,62.5,0.3,15.0,362.0,57.73,45.83
2016,1,12,16,0,788.0,59.0,0.2,15.0,317.0,54.53,43.1
2016,1,12,16,15,744.0,55.0,0.3,14.0,269.0,50.74,39.91
2016,1,12,16,30,700.0,51.0,0.4,13.0,221.0,46.98,36.63
2016,1,12,16,45,630.0,44.5,0.55,12.5,171.5,40.92,31.03
2016,1,12,17,0,560.0,38.0,0.7,12.0,122.0,34.92,25.28
2016,1,12,17,15,433.0,28.5,0.8,11.5,78.5,26.01,16.45
2016,1,12,17,30,306.0,19.0,0.9,11.0,35.0,15.82,0.0
2016,1,12,17,45,153.0,9.5,1.05,10.5,17.5,7.47,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.0,14.0,2.55,5.0,31.5,192.45,0.0
2016,1,13,8,0,386.0,28.0,2.9,6.0,63.0,384.02,300.05
2016,1,13,8,15,488.5,37.0,2.8,6.5,109.5,475.47,397.2
2016,1,13,8,30,591.0,46.0,2.7,7.0,156.0,567.88,477.22
2016,1,13,8,45,652.0,52.5,2.65,8.0,205.5,615.86,516.61
2016,1,13,9,0,713.0,59.0,2.6,9.0,255.0,669.61,557.72
2016,1,13,9,15,752.0,63.0,2.8,10.0,302.0,699.6,579.52
2016,1,13,9,30,791.0,67.0,3.0,11.0,349.0,725.76,597.44
2016,1,13,9,45,817.5,70.0,3.2,12.0,392.5,737.01,603.4
2016,1,13,10,0,844.0,73.0,3.4,13.0,436.0,744.21,606.11
2016,1,13,10,15,862.5,75.5,3.5,13.5,473.5,740.7,601.37
2016,1,13,10,30,881.0,78.0,3.6,14.0,511.0,733.12,593.71
2016,1,13,10,45,893.5,80.0,3.7,14.5,542.0,710.77,574.14
2016,1,13,11,0,906.0,82.0,3.8,15.0,573.0,691.13,555.94
2016,1,13,11,15,915.0,83.5,3.8,15.0,597.0,665.0,533.19
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,635.34,507.35
2016,1,13,11,45,929.5,85.5,3.85,15.5,636.5,599.36,475.37
2016,1,13,12,0,935.0,86.0,3.9,16.0,652.0,560.34,440.4
2016,1,13,12,15,937.0,86.5,3.9,16.0,659.0,516.79,401.84
2016,1,13,12,30,939.0,87.0,3.9,16.0,666.0,470.79,360.37
2016,1,13,12,45,939.0,86.5,3.9,16.0,664.5,420.94,314.95
2016,1,13,13,0,939.0,86.0,3.9,16.0,663.0,369.26,267.26
2016,1,13,13,15,935.5,85.5,3.85,16.0,653.0,315.02,217.43
2016,1,13,13,30,932.0,85.0,3.8,16.0,643.0,259.72,167.92
2016,1,13,13,45,926.0,84.0,3.8,16.0,624.5,202.85,121.08
2016,1,13,14,0,920.0,83.0,3.8,16.0,606.0,145.66,82.67
2016,1,13,14,15,910.0,81.5,3.75,16.0,580.0,87.92,71.13
2016,1,13,14,30,900.0,80.0,3.7,16.0,554.0,79.13,63.68
2016,1,13,14,45,885.5,78.0,3.65,16.0,520.5,70.2,56.05
2016,1,13,15,0,871.0,76.0,3.6,16.0,487.0,68.58,54.77
2016,1,13,15,15,850.0,73.5,3.35,15.5,447.5,66.46,53.15
2016,1,13,15,30,829.0,71.0,3.1,15.0,408.0,64.31,51.5
2016,1,13,15,45,798.5,67.5,2.85,15.0,363.0,61.25,48.91
2016,1,13,16,0,768.0,64.0,2.6,15.0,318.0,58.17,46.27
2016,1,13,16,15,723.0,59.5,2.4,14.0,269.5,54.11,42.86
2016,1,13,16,30,678.0,55.0,2.2,13.0,221.0,50.07,39.34
2016,1,13,16,45,607.0,48.0,2.0,12.0,172.0,40.29,30.51
2016,1,13,17,0,536.0,41.0,1.8,11.0,123.0,34.41,24.94
2016,1,13,17,15,411.0,30.5,1.85,10.5,79.5,25.45,16.14
2016,1,13,17,30,286.0,20.0,1.9,10.0,36.0,16.6,0.4
2016,1,13,17,45,143.0,10.0,1.95,9.5,18.0,7.87,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,145.5,16.0,2.75,8.0,29.0,159.29,0.0
2016,1,14,8,0,291.0,32.0,3.1,9.0,58.0,314.26,244.58
2016,1,14,8,15,394.0,43.0,3.05,9.5,102.5,408.85,340.57
2016,1,14,8,30,497.0,54.0,3.0,10.0,147.0,504.07,422.8
2016,1,14,8,45,567.0,61.0,3.0,10.5,195.0,567.46,475.61
2016,1,14,9,0,637.0,68.0,3.0,11.0,243.0,628.26,523.69
2016,1,14,9,15,469.5,103.0,3.25,12.0,245.0,523.45,438.8
2016,1,14,9,30,302.0,138.0,3.5,13.0,247.0,406.4,340.46
2016,1,14,9,45,542.0,111.5,3.8,14.0,334.5,577.67,479.24
2016,1,14,10,0,782.0,85.0,4.1,15.0,422.0,712.97,581.74
2016,1,14,10,15,802.0,88.0,4.15,15.5,459.0,712.29,578.14
2016,1,14,10,30,822.0,91.0,4.2,16.0,496.0,707.58,572.09
2016,1,14,10,45,660.5,142.0,4.3,16.5,480.5,625.73,504.51
2016,1,14,11,0,499.0,193.0,4.4,17.0,465.0,535.61,430.92
2016,1,14,11,15,433.5,219.5,4.4,17.0,462.5,495.18,397.16
2016,1,14,11,30,368.0,246.0,4.4,17.0,460.0,445.94,356.58
2016,1,14,11,45,453.0,227.0,4.45,17.5,497.5,464.3,368.81
2016,1,14,12,0,538.0,208.0,4.5,18.0,535.0,464.86,366.08
2016,1,14,12,15,629.0,180.0,4.55,18.0,566.0,457.24,356.56
2016,1,14,12,30,720.0,152.0,4.6,18.0,597.0,435.71,334.77
2016,1,14,12,45,655.5,173.0,4.65,18.5,578.0,386.24,291.7
2016,1,14,13,0,591.0,194.0,4.7,19.0,559.0,337.39,249.7
2016,1,14,13,15,569.0,198.0,4.7,19.0,545.0,295.73,213.25
2016,1,14,13,30,547.0,202.0,4.7,19.0,531.0,255.31,178.77
2016,1,14,13,45,563.5,190.0,4.75,19.0,520.0,211.96,142.68
2016,1,14,14,0,580.0,178.0,4.8,19.0,509.0,166.74,110.31
2016,1,14,14,15,704.0,137.5,4.75,18.5,522.0,106.32,76.35
2016,1,14,14,30,828.0,97.0,4.7,18.0,535.0,81.88,65.54
2016,1,14,14,45,439.0,148.0,4.7,18.0,379.0,99.73,81.09
2016,1,14,15,0,50.0,199.0,4.7,18.0,223.0,133.73,110.5
2016,1,14,15,15,406.5,140.5,4.5,17.5,309.0,95.99,78.34
2016,1,14,15,30,763.0,82.0,4.3,17.0,395.0,71.41,57.27
2016,1,14,15,45,736.0,77.0,4.1,17.0,352.0,62.4,49.51
2016,1,14,16,0,709.0,72.0,3.9,17.0,309.0,58.75,46.39
2016,1,14,16,15,663.0,66.5,3.55,16.5,262.0,54.44,42.71
2016,1,14,16,30,617.0,61.0,3.2,16.0,215.0,50.14,38.91
2016,1,14,16,45,547.0,53.0,2.85,15.5,167.5,43.68,33.05
2016,1,14,17,0,477.0,45.0,2.5,15.0,120.0,37.24,27.0
2016,1,14,17,15,356.5,33.5,2.5,14.5,78.0,27.67,17.8
2016,1,14,17,30,236.0,22.0,2.5,14.0,36.0,18.15,2.55
2016,1,14,17,45,118.0,11.0,2.55,13.5,18.0,8.65,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,235.0,13.0,4.4,6.5,34.5,219.16,0.0
2016,1,15,8,0,470.0,26.0,4.5,7.0,69.0,436.76,342.5
2016,1,15,8,15,570.5,33.5,4.4,7.5,117.5,528.68,441.84
2016,1,15,8,30,671.0,41.0,4.3,8.0,166.0,619.94,521.64
2016,1,15,8,45,732.5,45.0,4.2,9.0,217.5,674.04,565.93
2016,1,15,9,0,794.0,49.0,4.1,10.0,269.0,725.08,604.56
2016,1,15,9,15,829.5,52.0,4.0,10.5,317.5,742.74,616.49
2016,1,15,9,30,865.0,55.0,3.9,11.0,366.0,764.54,630.77
2016,1,15,9,45,891.0,57.0,3.8,12.0,410.5,773.81,633.66
2016,1,15,10,0,917.0,59.0,3.7,13.0,455.0,779.16,633.4
2016,1,15,10,15,933.0,60.5,3.5,13.5,493.0,772.26,624.65
2016,1,15,10,30,949.0,62.0,3.3,14.0,531.0,761.35,613.11
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.5,743.0,595.12
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,720.72,572.84
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,691.36,547.11
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,658.44,518.39
2016,1,15,11,45,987.0,68.5,2.3,16.5,657.0,619.65,483.89
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,577.95,446.72
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.0,532.12,406.84
2016,1,15,12,30,989.0,72.0,1.8,17.0,686.0,483.79,364.1
2016,1,15,12,45,988.0,71.5,1.65,17.5,684.0,431.55,316.86
2016,1,15,13,0,987.0,71.0,1.5,18.0,682.0,377.45,267.54
2016,1,15,13,15,983.0,71.0,1.45,18.0,671.5,321.31,217.24
2016,1,15,13,30,979.0,71.0,1.4,18.0,661.0,264.05,166.95
2016,1,15,13,45,971.5,70.5,1.35,18.0,642.5,204.99,118.83
2016,1,15,14,0,964.0,70.0,1.3,18.0,624.0,145.7,78.82
2016,1,15,14,15,954.5,69.0,1.35,18.0,597.5,86.01,55.93
2016,1,15,14,30,945.0,68.0,1.4,18.0,571.0,72.39,57.3
2016,1,15,14,45,928.5,67.0,1.45,18.0,536.5,70.87,56.13
2016,1,15,15,0,912.0,66.0,1.5,18.0,502.0,69.28,54.88
2016,1,15,15,15,892.5,64.0,1.35,17.5,462.0,66.85,53.02
2016,1,15,15,30,873.0,62.0,1.2,17.0,422.0,64.33,51.06
2016,1,15,15,45,842.0,59.5,1.1,17.0,376.0,55.88,43.79
2016,1,15,16,0,811.0,57.0,1.0,17.0,330.0,53.33,41.64
2016,1,15,16,15,769.0,53.0,0.9,16.5,281.0,49.47,38.36
2016,1,15,16,30,727.0,49.0,0.8,16.0,232.0,45.63,34.98
2016,1,15,16,45,657.5,43.5,0.7,15.5,182.0,40.31,30.14
2016,1,15,17,0,588.0,38.0,0.6,15.0,132.0,35.08,25.2
2016,1,15,17,15,466.5,29.0,0.65,14.5,87.0,26.57,17.02
2016,1,15,17,30,345.0,20.0,0.7,14.0,42.0,18.21,3.99
2016,1,15,17,45,172.5,10.0,0.75,14.0,21.0,7.87,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,6.5,0.5,0.38,0.0
2016,1,16,8,0,0.0,1.0,1.2,7.0,1.0,0.75,0.0
2016,1,16,8,15,0.0,1.5,1.4,7.5,1.5,1.13,0.0
2016,1,16,8,30,0.0,2.0,1.6,8.0,2.0,1.51,0.0
2016,1,16,8,45,0.0,3.0,1.8,8.5,3.0,2.27,0.0
2016,1,16,9,0,0.0,4.0,2.0,9.0,4.0,3.03,0.0
2016,1,16,9,15,0.0,5.0,2.0,9.0,5.0,3.79,0.0
2016,1,16,9,30,0.0,6.0,2.0,9.0,6.0,4.56,0.0
2016,1,16,9,45,11.5,86.5,2.0,9.5,91.5,76.65,61.35
2016,1,16,10,0,23.0,167.0,2.0,10.0,177.0,160.64,132.5
2016,1,16,10,15,16.0,171.0,2.0,10.0,178.5,155.28,127.2
2016,1,16,10,30,9.0,175.0,2.0,10.0,180.0,150.81,122.93
2016,1,16,10,45,4.5,92.5,2.0,10.5,95.0,74.52,58.23
2016,1,16,11,0,0.0,10.0,2.0,11.0,10.0,7.64,0.91
2016,1,16,11,15,0.0,74.5,2.25,11.0,74.5,57.28,43.33
2016,1,16,11,30,0.0,139.0,2.5,11.0,139.0,108.45,86.33
2016,1,16,11,45,0.0,129.5,2.75,11.5,129.5,100.45,79.33
2016,1,16,12,0,0.0,120.0,3.0,12.0,120.0,92.73,72.68
2016,1,16,12,15,329.0,147.5,3.5,12.5,353.0,288.72,232.36
2016,1,16,12,30,658.0,175.0,4.0,13.0,586.0,432.33,339.16
2016,1,16,12,45,649.5,177.5,4.55,13.5,582.5,391.35,301.72
2016,1,16,13,0,641.0,180.0,5.1,14.0,579.0,349.81,263.81
2016,1,16,13,15,775.5,135.5,5.3,14.0,611.0,311.39,223.55
2016,1,16,13,30,910.0,91.0,5.5,14.0,643.0,266.95,177.22
2016,1,16,13,45,907.0,89.0,5.75,14.5,626.0,210.78,129.24
2016,1,16,14,0,904.0,87.0,6.0,15.0,609.0,154.0,88.83
2016,1,16,14,15,894.0,86.0,6.15,14.5,583.5,97.19,65.25
2016,1,16,14,30,884.0,85.0,6.3,14.0,558.0,74.81,60.38
2016,1,16,14,45,854.0,87.5,6.5,14.0,522.5,76.09,61.65
2016,1,16,15,0,824.0,90.0,6.7,14.0,487.0,77.57,63.1
2016,1,16,15,15,801.5,87.0,6.85,13.0,447.5,75.35,61.53
2016,1,16,15,30,779.0,84.0,7.0,12.0,408.0,73.13,59.95
2016,1,16,15,45,714.5,87.5,7.2,11.5,360.0,69.41,56.89
2016,1,16,16,0,650.0,91.0,7.4,11.0,312.0,71.73,59.19
2016,1,16,16,15,601.0,84.0,7.35,10.0,265.0,66.75,54.97
2016,1,16,16,30,552.0,77.0,7.3,9.0,218.0,61.78,50.6
2016,1,16,16,45,470.0,67.5,7.25,8.5,169.5,54.51,43.83
2016,1,16,17,0,388.0,58.0,7.2,8.0,121.0,43.97,33.89
2016,1,16,17,15,277.5,42.5,6.9,7.0,79.5,32.19,22.55
2016,1,16,17,30,167.0,27.0,6.6,6.0,38.0,20.44,6.77
2016,1,16,17,45,83.5,13.5,6.3,5.5,19.0,10.62,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.5,13.5,0.7,1.5,33.5,213.53,0.0
2016,1,17,8,0,437.0,27.0,0.7,2.0,67.0,413.43,324.96
2016,1,17,8,15,536.0,35.0,0.85,2.5,115.0,505.19,419.11
2016,1,17,8,30,635.0,43.0,1.0,3.0,163.0,596.27,497.14
2016,1,17,8,45,692.5,48.0,1.2,4.0,213.0,648.91,540.71
2016,1,17,9,0,750.0,53.0,1.4,5.0,263.0,698.55,579.53
2016,1,17,9,15,786.5,57.0,1.5,5.5,310.5,726.72,600.26
2016,1,17,9,30,823.0,61.0,1.6,6.0,358.0,751.21,617.41
2016,1,17,9,45,844.0,64.5,1.7,6.5,401.5,758.93,621.5
2016,1,17,10,0,865.0,68.0,1.8,7.0,445.0,762.71,622.62
2016,1,17,10,15,882.0,70.0,1.9,7.5,482.5,750.53,611.84
2016,1,17,10,30,899.0,72.0,2.0,8.0,520.0,741.89,603.91
2016,1,17,10,45,907.0,75.0,2.1,8.5,550.5,724.07,588.95
2016,1,17,11,0,915.0,78.0,2.2,9.0,581.0,702.58,569.76
2016,1,17,11,15,923.0,79.5,2.25,9.5,605.0,675.88,546.07
2016,1,17,11,30,931.0,81.0,2.3,10.0,629.0,645.68,519.33
2016,1,17,11,45,932.0,83.5,2.35,10.5,643.5,609.09,487.19
2016,1,17,12,0,933.0,86.0,2.4,11.0,658.0,569.66,452.21
2016,1,17,12,15,832.5,117.5,2.45,11.0,633.0,506.63,399.44
2016,1,17,12,30,732.0,149.0,2.5,11.0,608.0,444.67,347.49
2016,1,17,12,45,831.0,118.5,2.55,11.0,638.5,416.45,318.63
2016,1,17,13,0,930.0,88.0,2.6,11.0,669.0,378.24,279.54
2016,1,17,13,15,721.0,153.0,2.7,11.0,599.5,311.94,226.62
2016,1,17,13,30,512.0,218.0,2.8,11.0,530.0,263.24,191.43
2016,1,17,13,45,572.0,191.0,2.9,11.0,530.5,218.82,151.56
2016,1,17,14,0,632.0,164.0,3.0,11.0,531.0,169.51,112.57
2016,1,17,14,15,759.0,124.0,3.05,11.0,545.5,105.37,73.12
2016,1,17,14,30,886.0,84.0,3.1,11.0,560.0,74.15,60.46
2016,1,17,14,45,867.5,83.0,3.15,11.0,526.5,73.23,59.8
2016,1,17,15,0,849.0,82.0,3.2,11.0,493.0,72.34,59.14
2016,1,17,15,15,805.0,78.0,3.05,10.5,442.5,68.81,56.26
2016,1,17,15,30,761.0,74.0,2.9,10.0,392.0,65.29,53.37
2016,1,17,15,45,711.5,77.5,2.75,10.0,350.0,62.28,50.79
2016,1,17,16,0,662.0,81.0,2.6,10.0,308.0,64.49,52.89
2016,1,17,16,15,624.5,73.5,2.25,9.5,262.5,59.06,48.13
2016,1,17,16,30,587.0,66.0,1.9,9.0,217.0,53.54,43.18
2016,1,17,16,45,519.5,58.0,1.6,8.5,171.0,47.27,37.37
2016,1,17,17,0,452.0,50.0,1.3,8.0,125.0,41.02,31.36
2016,1,17,17,15,349.5,37.5,1.3,7.5,83.0,30.85,21.5
2016,1,17,17,30,247.0,25.0,1.3,7.0,41.0,20.63,7.94
2016,1,17,17,45,123.5,12.5,1.35,7.0,20.5,9.83,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,178.5,15.5,2.2,2.0,32.0,186.63,0.0
2016,1,18,8,0,357.0,31.0,2.5,3.0,64.0,367.94,294.7
2016,1,18,8,15,460.0,41.0,2.45,3.5,111.0,462.63,391.23
2016,1,18,8,30,563.0,51.0,2.4,4.0,158.0,557.98,473.96
2016,1,18,8,45,625.0,57.5,2.4,4.5,207.5,614.93,521.62
2016,1,18,9,0,687.0,64.0,2.4,5.0,257.0,669.36,564.62
2016,1,18,9,15,727.5,69.0,2.35,5.5,305.0,695.63,583.32
2016,1,18,9,30,768.0,74.0,2.3,6.0,353.0,725.16,603.64
2016,1,18,9,45,795.0,77.5,2.3,7.0,396.5,738.3,609.95
2016,1,18,10,0,822.0,81.0,2.3,8.0,440.0,747.34,613.05
2016,1,18,10,15,842.0,84.0,2.2,8.5,478.5,746.31,608.93
2016,1,18,10,30,862.0,87.0,2.1,9.0,517.0,741.12,601.89
2016,1,18,10,45,875.5,89.0,2.05,9.5,549.0,726.05,587.18
2016,1,18,11,0,889.0,91.0,2.0,10.0,581.0,707.05,569.05
2016,1,18,11,15,899.0,92.0,1.95,10.0,605.5,680.84,546.4
2016,1,18,11,30,909.0,93.0,1.9,10.0,630.0,646.82,517.65
2016,1,18,11,45,919.5,92.0,1.85,10.5,647.5,612.73,487.35
2016,1,18,12,0,930.0,91.0,1.8,11.0,665.0,575.29,453.86
2016,1,18,12,15,932.5,91.5,1.7,11.0,672.5,532.08,415.78
2016,1,18,12,30,935.0,92.0,1.6,11.0,680.0,486.35,374.83
2016,1,18,12,45,936.0,91.5,1.55,11.5,679.5,436.88,329.59
2016,1,18,13,0,937.0,91.0,1.5,12.0,679.0,385.44,282.01
2016,1,18,13,15,934.0,90.5,1.35,12.0,669.5,331.13,232.2
2016,1,18,13,30,931.0,90.0,1.2,12.0,660.0,275.68,182.25
2016,1,18,13,45,925.0,89.0,1.1,12.5,642.0,218.47,133.86
2016,1,18,14,0,919.0,88.0,1.0,13.0,624.0,160.92,92.69
2016,1,18,14,15,909.0,86.5,0.9,13.0,598.0,102.74,66.67
2016,1,18,14,30,899.0,85.0,0.8,13.0,572.0,75.1,60.73
2016,1,18,14,45,888.0,82.0,0.75,13.0,539.0,72.96,59.04
2016,1,18,15,0,877.0,79.0,0.7,13.0,506.0,70.78,57.26
2016,1,18,15,15,857.0,76.5,0.7,13.0,466.5,68.72,55.59
2016,1,18,15,30,837.0,74.0,0.7,13.0,427.0,66.64,53.91
2016,1,18,15,45,808.0,70.5,0.75,13.0,381.5,63.64,51.39
2016,1,18,16,0,779.0,67.0,0.8,13.0,336.0,60.63,48.82
2016,1,18,16,15,736.0,62.5,0.8,12.0,287.5,56.63,45.5
2016,1,18,16,30,693.0,58.0,0.8,11.0,239.0,52.65,42.06
2016,1,18,16,45,626.5,51.0,0.85,10.0,189.0,42.74,33.11
2016,1,18,17,0,560.0,44.0,0.9,9.0,139.0,36.9,27.6
2016,1,18,17,15,443.5,34.0,1.0,8.5,93.5,28.38,19.34
2016,1,18,17,30,327.0,24.0,1.1,8.0,48.0,19.98,8.3
2016,1,18,17,45,163.5,12.0,1.25,7.5,24.0,9.44,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,140.0,17.5,3.3,5.5,30.5,157.77,0.0
2016,1,19,8,0,280.0,35.0,3.4,6.0,61.0,310.61,248.45
2016,1,19,8,15,383.0,47.0,3.5,6.0,106.5,408.12,345.79
2016,1,19,8,30,486.0,59.0,3.6,6.0,152.0,505.97,432.31
2016,1,19,8,45,551.5,67.0,3.75,6.5,200.5,568.34,485.56
2016,1,19,9,0,617.0,75.0,3.9,7.0,249.0,627.94,534.1
2016,1,19,9,15,659.5,80.5,4.1,8.0,296.0,662.97,560.42
2016,1,19,9,30,702.0,86.0,4.3,9.0,343.0,694.43,583.11
2016,1,19,9,45,531.5,128.0,4.55,10.0,335.5,587.51,494.63
2016,1,19,10,0,361.0,170.0,4.8,11.0,328.0,471.27,395.96
2016,1,19,10,15,404.5,177.0,5.15,12.0,368.5,515.22,429.74
2016,1,19,10,30,448.0,184.0,5.5,13.0,409.0,538.49,446.15
2016,1,19,10,45,442.0,201.5,5.9,14.0,435.0,532.95,438.66
2016,1,19,11,0,436.0,219.0,6.3,15.0,461.0,525.06,429.35
2016,1,19,11,15,264.0,246.5,6.35,15.5,395.0,406.51,330.7
2016,1,19,11,30,92.0,274.0,6.4,16.0,329.0,288.5,232.41
2016,1,19,11,45,61.5,262.5,6.5,16.5,299.5,252.32,202.13
2016,1,19,12,0,31.0,251.0,6.6,17.0,270.0,219.69,174.87
2016,1,19,12,15,125.0,276.5,6.5,17.0,355.0,285.89,227.61
2016,1,19,12,30,219.0,302.0,6.4,17.0,440.0,333.11,263.18
2016,1,19,12,45,292.5,288.0,6.35,17.0,472.0,336.25,262.62
2016,1,19,13,0,366.0,274.0,6.3,17.0,504.0,327.01,251.03
2016,1,19,13,15,410.5,258.5,6.2,17.0,513.5,301.23,226.07
2016,1,19,13,30,455.0,243.0,6.1,17.0,523.0,270.1,196.65
2016,1,19,13,45,447.0,239.5,6.0,17.5,508.0,232.38,165.03
2016,1,19,14,0,439.0,236.0,5.9,18.0,493.0,195.27,137.6
2016,1,19,14,15,336.5,242.0,5.8,18.0,434.5,163.95,123.8
2016,1,19,14,30,234.0,248.0,5.7,18.0,376.0,159.84,132.17
2016,1,19,14,45,196.0,235.0,5.6,18.0,338.0,151.94,125.7
2016,1,19,15,0,158.0,222.0,5.5,18.0,300.0,143.89,119.09
2016,1,19,15,15,432.0,162.5,5.15,17.5,351.5,109.46,89.93
2016,1,19,15,30,706.0,103.0,4.8,17.0,403.0,79.26,64.06
2016,1,19,15,45,669.5,98.5,4.45,17.0,359.0,76.34,61.68
2016,1,19,16,0,633.0,94.0,4.1,17.0,315.0,73.47,59.28
2016,1,19,16,15,585.5,87.0,3.6,16.0,268.5,68.6,55.3
2016,1,19,16,30,538.0,80.0,3.1,15.0,222.0,63.74,51.17
2016,1,19,16,45,470.0,69.5,2.7,14.5,175.0,55.87,44.09
2016,1,19,17,0,402.0,59.0,2.3,14.0,128.0,44.81,33.96
2016,1,19,17,15,294.5,44.0,2.15,13.5,85.5,33.39,23.24
2016,1,19,17,30,187.0,29.0,2.0,13.0,43.0,21.98,10.12
2016,1,19,17,45,93.5,14.5,1.95,13.0,21.5,11.41,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,18.5,2.65,3.5,30.0,146.61,0.0
2016,1,20,8,0,244.0,37.0,2.7,4.0,60.0,289.8,233.54
2016,1,20,8,15,344.5,50.5,2.6,4.5,105.0,382.49,325.52
2016,1,20,8,30,445.0,64.0,2.5,5.0,150.0,478.47,409.13
2016,1,20,8,45,516.5,72.5,2.45,5.5,198.5,547.05,466.47
2016,1,20,9,0,588.0,81.0,2.4,6.0,247.0,612.6,518.54
2016,1,20,9,15,305.0,110.5,2.25,6.5,197.5,387.19,331.58
2016,1,20,9,30,22.0,140.0,2.1,7.0,148.0,141.22,117.39
2016,1,20,9,45,41.0,163.0,1.95,7.5,180.0,191.13,160.28
2016,1,20,10,0,60.0,186.0,1.8,8.0,212.0,225.11,188.21
2016,1,20,10,15,59.0,203.0,1.55,8.5,231.0,235.56,195.49
2016,1,20,10,30,58.0,220.0,1.3,9.0,250.0,245.49,202.25
2016,1,20,10,45,74.0,236.5,1.05,10.0,276.5,266.26,217.63
2016,1,20,11,0,90.0,253.0,0.8,11.0,303.0,285.41,231.07
2016,1,20,11,15,67.5,253.5,0.8,11.5,292.0,262.81,211.56
2016,1,20,11,30,45.0,254.0,0.8,12.0,281.0,242.18,194.04
2016,1,20,11,45,43.0,258.5,0.8,12.5,285.0,238.59,190.49
2016,1,20,12,0,41.0,263.0,0.8,13.0,289.0,235.03,186.93
2016,1,20,12,15,38.0,263.0,1.2,13.0,287.5,227.39,181.06
2016,1,20,12,30,35.0,263.0,1.6,13.0,286.0,220.04,175.28
2016,1,20,12,45,31.5,258.0,2.0,13.5,278.5,209.08,166.21
2016,1,20,13,0,28.0,253.0,2.4,14.0,271.0,198.64,157.55
2016,1,20,13,15,35.5,258.0,2.6,14.0,280.5,198.55,157.14
2016,1,20,13,30,43.0,263.0,2.8,14.0,290.0,196.98,155.46
2016,1,20,13,45,25.5,229.5,3.05,14.5,245.5,170.87,134.85
2016,1,20,14,0,8.0,196.0,3.3,15.0,201.0,143.7,113.5
2016,1,20,14,15,86.0,225.5,3.35,15.0,273.0,155.69,122.26
2016,1,20,14,30,164.0,255.0,3.4,15.0,345.0,161.63,134.85
2016,1,20,14,45,205.0,236.0,3.45,15.0,342.0,152.73,127.49
2016,1,20,15,0,246.0,217.0,3.5,15.0,339.0,139.11,116.08
2016,1,20,15,15,474.0,161.5,3.35,14.5,373.0,109.6,90.97
2016,1,20,15,30,702.0,106.0,3.2,14.0,407.0,81.19,66.48
2016,1,20,15,45,661.0,102.0,3.1,14.0,362.0,78.63,64.41
2016,1,20,16,0,620.0,98.0,3.0,14.0,317.0,76.14,62.35
2016,1,20,16,15,572.5,90.5,2.7,13.5,270.5,71.01,57.99
2016,1,20,16,30,525.0,83.0,2.4,13.0,224.0,65.86,53.48
2016,1,20,16,45,448.0,73.0,2.15,12.5,176.0,55.01,43.7
2016,1,20,17,0,371.0,63.0,1.9,12.0,128.0,47.36,36.55
2016,1,20,17,15,267.5,47.0,1.75,11.5,86.0,35.37,25.26
2016,1,20,17,30,164.0,31.0,1.6,11.0,44.0,23.36,11.88
2016,1,20,17,45,82.0,15.5,1.45,11.0,22.0,12.2,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.5,16.0,3.75,11.5,32.0,178.27,0.0
2016,1,21,8,0,327.0,32.0,4.1,12.0,64.0,347.71,274.25
2016,1,21,8,15,429.5,42.5,4.45,12.0,110.0,443.16,368.24
2016,1,21,8,30,532.0,53.0,4.8,12.0,156.0,539.35,452.69
2016,1,21,8,45,599.5,59.0,5.15,12.5,206.0,600.69,505.01
2016,1,21,9,0,667.0,65.0,5.5,13.0,256.0,659.53,553.04
2016,1,21,9,15,709.0,70.0,5.9,13.0,304.0,693.38,580.82
2016,1,21,9,30,751.0,75.0,6.3,13.0,352.0,718.78,601.15
2016,1,21,9,45,783.0,78.0,6.7,13.5,397.0,735.82,613.28
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,748.67,621.88
2016,1,21,10,15,835.0,84.0,7.4,14.0,481.0,748.04,620.69
2016,1,21,10,30,855.0,87.0,7.7,14.0,520.0,743.27,616.33
2016,1,21,10,45,866.0,90.5,8.0,14.0,552.0,728.43,603.51
2016,1,21,11,0,877.0,94.0,8.3,14.0,584.0,709.72,586.63
2016,1,21,11,15,593.0,181.0,8.4,14.0,518.5,572.45,471.48
2016,1,21,11,30,309.0,268.0,8.5,14.0,453.0,438.08,358.46
2016,1,21,11,45,305.0,278.0,8.65,14.0,464.5,424.37,345.94
2016,1,21,12,0,301.0,288.0,8.8,14.0,476.0,409.52,332.2
2016,1,21,12,15,187.5,290.5,8.75,13.5,408.5,328.04,265.25
2016,1,21,12,30,74.0,293.0,8.7,13.0,341.0,260.08,209.91
2016,1,21,12,45,487.0,197.5,8.65,13.0,507.5,350.12,276.25
2016,1,21,13,0,900.0,102.0,8.6,13.0,674.0,387.72,292.43
2016,1,21,13,15,897.0,101.5,8.35,13.0,665.0,333.82,241.17
2016,1,21,13,30,894.0,101.0,8.1,13.0,656.0,278.87,189.95
2016,1,21,13,45,743.5,141.5,7.9,13.0,594.5,222.25,146.78
2016,1,21,14,0,593.0,182.0,7.7,13.0,533.0,181.97,122.85
2016,1,21,14,15,731.0,137.5,7.55,13.0,552.5,120.42,81.39
2016,1,21,14,30,869.0,93.0,7.4,13.0,572.0,79.73,64.87
2016,1,21,14,45,856.0,90.5,7.25,13.0,540.0,78.05,63.53
2016,1,21,15,0,843.0,88.0,7.1,13.0,508.0,76.34,62.18
2016,1,21,15,15,824.5,85.0,7.05,12.5,469.0,74.15,60.51
2016,1,21,15,30,806.0,82.0,7.0,12.0,430.0,71.94,58.82
2016,1,21,15,45,786.0,76.5,6.95,12.0,387.0,67.78,55.25
2016,1,21,16,0,766.0,71.0,6.9,12.0,344.0,63.5,51.55
2016,1,21,16,15,726.0,66.0,6.5,11.5,295.5,59.25,47.9
2016,1,21,16,30,686.0,61.0,6.1,11.0,247.0,50.75,40.31
2016,1,21,16,45,636.5,53.0,5.75,10.5,198.5,44.34,34.46
2016,1,21,17,0,587.0,45.0,5.4,10.0,150.0,37.85,28.35
2016,1,21,17,15,476.0,35.5,5.05,9.5,102.5,29.72,20.55
2016,1,21,17,30,365.0,26.0,4.7,9.0,55.0,21.71,11.22
2016,1,21,17,45,182.5,13.0,4.35,8.5,27.5,10.23,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
