Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,15.0,4.75,1.5,36.5,219.27,0.0
2016,1,22,8,0,434.0,30.0,5.0,2.0,73.0,431.17,353.55
2016,1,22,8,15,533.5,39.0,5.3,2.5,122.0,523.36,449.48
2016,1,22,8,30,633.0,48.0,5.6,3.0,171.0,607.26,526.09
2016,1,22,8,45,692.0,53.5,5.9,3.5,222.5,663.24,575.71
2016,1,22,9,0,751.0,59.0,6.2,4.0,274.0,715.91,620.01
2016,1,22,9,15,788.5,63.0,6.25,4.5,323.5,745.75,643.01
2016,1,22,9,30,826.0,67.0,6.3,5.0,373.0,771.73,661.88
2016,1,22,9,45,853.5,69.5,6.35,5.5,418.5,783.8,668.99
2016,1,22,10,0,881.0,72.0,6.4,6.0,464.0,791.68,672.59
2016,1,22,10,15,899.0,74.5,6.35,6.5,503.5,780.6,660.71
2016,1,22,10,30,917.0,77.0,6.3,7.0,543.0,773.13,651.94
2016,1,22,10,45,931.5,77.5,6.3,7.5,576.0,756.78,636.49
2016,1,22,11,0,946.0,78.0,6.3,8.0,609.0,736.46,616.89
2016,1,22,11,15,954.5,79.5,6.2,8.0,634.0,709.27,591.87
2016,1,22,11,30,963.0,81.0,6.1,8.0,659.0,678.41,563.59
2016,1,22,11,45,968.0,82.0,6.1,8.5,676.0,641.45,529.25
2016,1,22,12,0,973.0,83.0,6.1,9.0,693.0,601.3,491.76
2016,1,22,12,15,975.5,83.0,6.05,9.0,701.0,555.96,450.14
2016,1,22,12,30,978.0,83.0,6.0,9.0,709.0,507.99,405.41
2016,1,22,12,45,978.5,82.5,6.0,9.5,708.5,456.37,356.12
2016,1,22,13,0,979.0,82.0,6.0,10.0,708.0,402.72,304.38
2016,1,22,13,15,976.0,81.5,5.9,10.0,698.5,346.26,250.54
2016,1,22,13,30,973.0,81.0,5.8,10.0,689.0,288.57,196.36
2016,1,22,13,45,968.0,80.0,5.75,10.0,671.0,229.17,143.78
2016,1,22,14,0,963.0,79.0,5.7,10.0,653.0,169.26,97.94
2016,1,22,14,15,954.0,78.0,5.6,10.0,627.0,108.84,66.79
2016,1,22,14,30,945.0,77.0,5.5,10.0,601.0,78.67,64.65
2016,1,22,14,45,931.5,75.5,5.45,10.0,567.0,76.98,63.3
2016,1,22,15,0,918.0,74.0,5.4,10.0,533.0,75.2,61.86
2016,1,22,15,15,899.0,71.5,5.25,9.5,492.5,72.54,59.76
2016,1,22,15,30,880.0,69.0,5.1,9.0,452.0,63.75,52.12
2016,1,22,15,45,854.0,66.0,4.95,9.0,406.0,61.02,49.79
2016,1,22,16,0,828.0,63.0,4.8,9.0,360.0,58.26,47.42
2016,1,22,16,15,788.5,59.0,4.25,8.0,310.0,54.53,44.28
2016,1,22,16,30,749.0,55.0,3.7,7.0,260.0,50.79,41.03
2016,1,22,16,45,688.0,49.0,3.2,6.5,208.5,45.21,35.86
2016,1,22,17,0,627.0,43.0,2.7,6.0,157.0,39.65,30.53
2016,1,22,17,15,520.0,34.5,2.5,5.5,108.5,31.66,22.74
2016,1,22,17,30,413.0,26.0,2.3,5.0,60.0,23.79,13.57
2016,1,22,17,45,206.5,13.0,2.1,4.5,30.0,10.23,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,-0.5,36.5,225.3,0.0
2016,1,23,8,0,449.0,29.0,1.4,0.0,73.0,430.52,350.38
2016,1,23,8,15,546.5,37.0,1.35,0.5,122.0,523.21,440.96
2016,1,23,8,30,644.0,45.0,1.3,1.0,171.0,614.92,518.48
2016,1,23,8,45,702.0,50.0,1.3,2.0,222.5,669.19,561.38
2016,1,23,9,0,760.0,55.0,1.3,3.0,274.0,720.41,599.14
2016,1,23,9,15,796.0,58.5,1.3,3.5,323.0,748.36,618.31
2016,1,23,9,30,832.0,62.0,1.3,4.0,372.0,772.58,633.9
2016,1,23,9,45,857.0,65.0,1.3,5.0,417.0,783.35,637.89
2016,1,23,10,0,882.0,68.0,1.3,6.0,462.0,782.3,633.18
2016,1,23,10,15,899.0,70.0,1.3,6.5,501.0,777.78,627.24
2016,1,23,10,30,916.0,72.0,1.3,7.0,540.0,769.26,618.56
2016,1,23,10,45,928.0,74.0,1.35,7.5,572.5,753.06,605.07
2016,1,23,11,0,940.0,76.0,1.4,8.0,605.0,732.92,587.92
2016,1,23,11,15,948.0,77.0,1.4,8.5,630.0,705.2,563.74
2016,1,23,11,30,956.0,78.0,1.4,9.0,655.0,673.88,536.61
2016,1,23,11,45,958.5,80.0,1.45,9.5,671.0,636.84,505.11
2016,1,23,12,0,961.0,82.0,1.5,10.0,687.0,596.76,470.6
2016,1,23,12,15,963.0,82.0,1.6,10.5,695.0,551.73,431.75
2016,1,23,12,30,965.0,82.0,1.7,11.0,703.0,504.15,389.74
2016,1,23,12,45,964.0,82.5,1.8,11.5,702.0,453.43,344.09
2016,1,23,13,0,963.0,83.0,1.9,12.0,701.0,400.8,295.81
2016,1,23,13,15,960.0,82.5,2.0,12.0,691.5,345.11,244.94
2016,1,23,13,30,957.0,82.0,2.1,12.0,682.0,288.22,193.27
2016,1,23,13,45,951.0,81.0,2.25,12.0,664.0,229.46,142.55
2016,1,23,14,0,945.0,80.0,2.4,12.0,646.0,170.32,97.9
2016,1,23,14,15,935.5,79.0,2.45,12.0,620.5,110.82,66.97
2016,1,23,14,30,926.0,78.0,2.5,12.0,595.0,78.91,64.29
2016,1,23,14,45,913.0,76.0,2.55,12.5,561.5,76.94,62.6
2016,1,23,15,0,900.0,74.0,2.6,13.0,528.0,74.87,60.81
2016,1,23,15,15,881.5,72.0,2.55,12.5,488.0,72.59,59.07
2016,1,23,15,30,863.0,70.0,2.5,12.0,448.0,64.16,51.85
2016,1,23,15,45,837.0,66.5,2.45,12.0,402.5,61.1,49.28
2016,1,23,16,0,811.0,63.0,2.4,12.0,357.0,58.01,46.63
2016,1,23,16,15,772.0,59.0,2.15,11.0,308.0,54.3,43.56
2016,1,23,16,30,733.0,55.0,1.9,10.0,259.0,50.61,40.4
2016,1,23,16,45,673.0,49.5,1.7,9.0,208.0,45.47,35.78
2016,1,23,17,0,613.0,44.0,1.5,8.0,157.0,40.39,31.0
2016,1,23,17,15,508.5,35.0,1.55,7.5,109.0,32.02,22.94
2016,1,23,17,30,404.0,26.0,1.6,7.0,61.0,23.73,13.76
2016,1,23,17,45,202.0,13.0,1.7,6.5,30.5,10.23,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,204.0,15.5,3.7,2.5,36.5,212.16,14.43
2016,1,24,8,0,408.0,31.0,4.0,3.0,73.0,413.66,339.46
2016,1,24,8,15,507.5,40.0,4.05,3.5,121.5,506.27,431.61
2016,1,24,8,30,607.0,49.0,4.1,4.0,170.0,599.47,513.49
2016,1,24,8,45,580.5,61.5,4.2,5.0,202.5,592.95,509.58
2016,1,24,9,0,554.0,74.0,4.3,6.0,235.0,583.47,501.43
2016,1,24,9,15,644.5,71.0,4.6,7.0,289.0,647.77,552.62
2016,1,24,9,30,735.0,68.0,4.9,8.0,343.0,703.92,595.37
2016,1,24,9,45,675.0,93.0,5.2,9.0,369.0,678.77,572.78
2016,1,24,10,0,615.0,118.0,5.5,10.0,395.0,645.05,543.11
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,712.42,595.26
2016,1,24,10,30,886.0,82.0,5.8,11.0,537.0,768.07,636.55
2016,1,24,10,45,899.0,83.5,5.95,12.0,569.5,745.42,615.61
2016,1,24,11,0,912.0,85.0,6.1,13.0,602.0,726.0,596.5
2016,1,24,11,15,920.5,86.5,6.1,13.5,626.5,699.74,572.06
2016,1,24,11,30,929.0,88.0,6.1,14.0,651.0,669.91,544.57
2016,1,24,11,45,654.5,180.0,6.2,14.5,582.0,560.31,452.62
2016,1,24,12,0,380.0,272.0,6.3,15.0,513.0,441.44,354.54
2016,1,24,12,15,519.5,228.0,6.25,15.0,561.5,457.02,364.55
2016,1,24,12,30,659.0,184.0,6.2,15.0,610.0,455.65,358.85
2016,1,24,12,45,560.5,219.5,6.2,15.5,582.0,400.04,310.84
2016,1,24,13,0,462.0,255.0,6.2,16.0,554.0,354.52,271.97
2016,1,24,13,15,501.5,236.0,6.1,16.0,556.5,319.3,238.96
2016,1,24,13,30,541.0,217.0,6.0,16.0,559.0,279.82,202.2
2016,1,24,13,45,602.5,190.0,5.95,16.5,561.0,234.79,160.74
2016,1,24,14,0,664.0,163.0,5.9,17.0,563.0,184.07,118.79
2016,1,24,14,15,773.0,127.5,5.8,17.0,575.0,121.91,77.54
2016,1,24,14,30,882.0,92.0,5.7,17.0,587.0,79.24,63.36
2016,1,24,14,45,876.0,87.0,5.6,17.0,555.0,75.98,60.69
2016,1,24,15,0,870.0,82.0,5.5,17.0,523.0,72.62,57.91
2016,1,24,15,15,850.0,79.0,5.2,16.5,483.0,70.28,56.12
2016,1,24,15,30,830.0,76.0,4.9,16.0,443.0,67.89,54.3
2016,1,24,15,45,796.0,74.0,4.65,16.0,397.0,65.99,52.77
2016,1,24,16,0,762.0,72.0,4.4,16.0,351.0,64.15,51.28
2016,1,24,16,15,720.5,67.5,3.95,15.0,302.5,60.3,48.16
2016,1,24,16,30,679.0,63.0,3.5,14.0,254.0,52.11,41.06
2016,1,24,16,45,606.5,57.0,3.1,13.5,203.0,47.07,36.53
2016,1,24,17,0,534.0,51.0,2.7,13.0,152.0,42.14,31.91
2016,1,24,17,15,427.5,41.0,2.65,12.5,105.5,33.86,24.08
2016,1,24,17,30,321.0,31.0,2.6,12.0,59.0,25.67,15.27
2016,1,24,17,45,160.5,15.5,2.55,12.0,29.5,12.2,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,11.5,32.5,151.94,19.35
2016,1,25,8,0,241.0,40.0,3.1,12.0,65.0,294.03,234.6
2016,1,25,8,15,341.5,53.5,3.25,12.5,110.5,388.06,322.7
2016,1,25,8,30,442.0,67.0,3.4,13.0,156.0,485.15,405.39
2016,1,25,8,45,517.0,74.5,3.55,14.0,205.5,556.82,463.44
2016,1,25,9,0,592.0,82.0,3.7,15.0,255.0,625.25,516.21
2016,1,25,9,15,410.5,119.0,3.6,15.5,248.5,507.9,420.64
2016,1,25,9,30,229.0,156.0,3.5,16.0,242.0,377.81,311.98
2016,1,25,9,45,495.5,127.0,3.4,16.5,342.0,566.58,464.59
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,740.23,594.05
2016,1,25,10,15,783.5,101.0,3.15,17.0,481.0,741.09,591.27
2016,1,25,10,30,805.0,104.0,3.0,17.0,520.0,734.14,584.07
2016,1,25,10,45,830.0,103.0,2.85,17.5,554.0,725.91,574.35
2016,1,25,11,0,855.0,102.0,2.7,18.0,588.0,713.18,560.92
2016,1,25,11,15,865.5,103.5,2.5,18.5,613.0,688.92,538.54
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,661.0,513.36
2016,1,25,11,45,890.5,102.5,2.15,19.5,657.0,627.98,484.5
2016,1,25,12,0,905.0,100.0,2.0,20.0,676.0,588.5,450.48
2016,1,25,12,15,908.5,100.5,1.95,20.0,684.5,546.57,415.18
2016,1,25,12,30,912.0,101.0,1.9,20.0,693.0,502.03,376.98
2016,1,25,12,45,916.0,99.5,1.85,20.0,694.0,453.66,334.89
2016,1,25,13,0,920.0,98.0,1.8,20.0,695.0,403.07,290.07
2016,1,25,13,15,917.5,97.5,1.75,20.0,686.0,349.3,242.29
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,294.32,193.78
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,237.15,145.31
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,179.19,101.98
2016,1,25,14,15,903.5,90.5,1.65,21.0,619.0,120.86,71.2
2016,1,25,14,30,895.0,89.0,1.6,21.0,594.0,77.5,60.74
2016,1,25,14,45,885.5,85.5,1.55,21.0,562.0,75.15,58.92
2016,1,25,15,0,876.0,82.0,1.5,21.0,530.0,72.73,57.0
2016,1,25,15,15,857.5,79.5,1.35,20.5,490.5,70.76,55.58
2016,1,25,15,30,839.0,77.0,1.2,20.0,451.0,68.78,54.13
2016,1,25,15,45,814.5,73.0,1.1,20.0,406.0,65.55,51.49
2016,1,25,16,0,790.0,69.0,1.0,20.0,361.0,62.26,48.78
2016,1,25,16,15,750.5,64.5,1.0,19.0,312.0,58.32,45.65
2016,1,25,16,30,711.0,60.0,1.0,18.0,263.0,54.38,42.4
2016,1,25,16,45,648.0,54.0,1.0,17.5,212.0,45.17,34.3
2016,1,25,17,0,585.0,48.0,1.0,17.0,161.0,40.15,29.69
2016,1,25,17,15,480.5,39.0,1.05,16.5,113.0,32.51,22.57
2016,1,25,17,30,376.0,30.0,1.1,16.0,65.0,25.0,14.71
2016,1,25,17,45,188.0,15.0,1.2,15.5,32.5,12.25,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,9.9,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,19.86,10.84
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,37.79,27.06
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,54.57,42.19
2016,1,26,8,45,0.0,80.5,5.55,6.5,80.5,71.15,56.91
2016,1,26,9,0,0.0,99.0,5.8,7.0,99.0,87.17,70.89
2016,1,26,9,15,84.5,130.0,5.85,7.0,162.0,201.32,172.87
2016,1,26,9,30,169.0,161.0,5.9,7.0,225.0,318.03,274.18
2016,1,26,9,45,351.0,151.5,6.0,7.5,304.5,460.53,396.53
2016,1,26,10,0,533.0,142.0,6.1,8.0,384.0,601.61,512.84
2016,1,26,10,15,365.5,189.0,6.1,8.0,361.5,489.36,415.64
2016,1,26,10,30,198.0,236.0,6.1,8.0,339.0,383.17,323.16
2016,1,26,10,45,257.0,243.0,6.2,8.5,385.0,435.88,366.02
2016,1,26,11,0,316.0,250.0,6.3,9.0,431.0,468.13,391.2
2016,1,26,11,15,328.5,259.0,6.35,9.0,454.0,466.72,388.59
2016,1,26,11,30,341.0,268.0,6.4,9.0,477.0,462.97,384.02
2016,1,26,11,45,327.0,279.0,6.45,9.5,484.0,443.04,365.29
2016,1,26,12,0,313.0,290.0,6.5,10.0,491.0,422.65,346.23
2016,1,26,12,15,192.0,295.0,6.6,10.0,418.5,337.08,275.12
2016,1,26,12,30,71.0,300.0,6.7,10.0,346.0,265.6,216.16
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.0,182.81,147.88
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,105.65,83.94
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,93.45,73.74
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,81.41,63.63
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,54.24,40.64
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,26.83,17.32
2016,1,26,14,15,0.0,61.0,6.85,9.5,61.0,46.86,34.55
2016,1,26,14,30,0.0,87.0,6.5,9.0,87.0,66.97,54.44
2016,1,26,14,45,0.0,76.5,6.2,9.0,76.5,58.81,47.24
2016,1,26,15,0,0.0,66.0,5.9,9.0,66.0,50.66,40.04
2016,1,26,15,15,52.5,131.5,5.45,8.5,155.0,95.46,80.48
2016,1,26,15,30,105.0,197.0,5.0,8.0,244.0,132.6,114.02
2016,1,26,15,45,98.5,179.5,4.6,8.0,220.0,121.66,104.47
2016,1,26,16,0,92.0,162.0,4.2,8.0,196.0,110.46,94.66
2016,1,26,16,15,85.5,140.5,3.95,7.5,169.0,96.9,82.77
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,83.04,70.4
2016,1,26,16,45,70.5,97.0,3.5,7.0,115.0,68.59,57.13
2016,1,26,17,0,62.0,75.0,3.3,7.0,88.0,53.85,43.38
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.5,39.35,29.73
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,24.63,15.32
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,12.64,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,174.0,17.0,3.6,1.5,35.0,194.74,58.36
2016,1,27,8,0,348.0,34.0,3.8,2.0,70.0,371.74,309.96
2016,1,27,8,15,429.0,45.0,3.8,3.0,115.5,452.38,388.51
2016,1,27,8,30,510.0,56.0,3.8,4.0,161.0,533.3,459.33
2016,1,27,8,45,581.0,59.0,3.85,5.0,208.0,594.88,510.48
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,653.76,556.68
2016,1,27,9,15,739.5,64.5,4.0,6.5,318.5,718.11,606.27
2016,1,27,9,30,827.0,67.0,4.1,7.0,382.0,784.11,655.6
2016,1,27,9,45,852.5,69.5,4.25,7.5,428.0,795.08,661.83
2016,1,27,10,0,878.0,72.0,4.4,8.0,474.0,801.92,665.1
2016,1,27,10,15,895.5,74.5,4.3,8.5,513.5,790.65,652.92
2016,1,27,10,30,913.0,77.0,4.2,9.0,553.0,783.27,644.02
2016,1,27,10,45,926.0,78.5,4.1,9.5,586.5,767.34,628.78
2016,1,27,11,0,939.0,80.0,4.0,10.0,620.0,747.43,610.53
2016,1,27,11,15,947.5,81.0,3.95,10.0,645.5,720.02,586.61
2016,1,27,11,30,956.0,82.0,3.9,10.0,671.0,688.97,559.55
2016,1,27,11,45,960.5,83.5,3.9,10.5,688.0,652.46,526.96
2016,1,27,12,0,965.0,85.0,3.9,11.0,705.0,612.74,491.3
2016,1,27,12,15,968.0,85.0,3.9,11.0,713.5,567.86,451.75
2016,1,27,12,30,971.0,85.0,3.9,11.0,722.0,520.29,409.03
2016,1,27,12,45,973.0,84.5,3.9,11.5,722.5,469.39,361.85
2016,1,27,13,0,975.0,84.0,3.9,12.0,723.0,416.29,311.97
2016,1,27,13,15,972.5,83.5,3.85,12.0,714.0,359.85,259.4
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,302.11,205.97
2016,1,27,13,45,967.5,81.0,3.8,12.0,688.0,242.23,152.93
2016,1,27,14,0,965.0,79.0,3.8,12.0,671.0,181.57,105.17
2016,1,27,14,15,957.0,78.0,3.75,12.0,645.5,120.68,70.42
2016,1,27,14,30,949.0,77.0,3.7,12.0,620.0,79.02,64.33
2016,1,27,14,45,937.0,75.5,3.65,12.0,586.5,77.39,63.06
2016,1,27,15,0,925.0,74.0,3.6,12.0,553.0,75.66,61.69
2016,1,27,15,15,908.0,72.0,3.4,11.5,513.0,73.4,59.96
2016,1,27,15,30,891.0,70.0,3.2,11.0,473.0,71.03,58.13
2016,1,27,15,45,869.5,66.0,3.0,11.0,427.5,61.33,49.62
2016,1,27,16,0,848.0,62.0,2.8,11.0,382.0,57.86,46.65
2016,1,27,16,15,812.0,58.5,2.4,10.0,331.5,54.5,43.89
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,51.14,41.06
2016,1,27,16,45,723.5,49.0,1.6,8.0,229.0,45.58,36.08
2016,1,27,17,0,671.0,43.0,1.2,7.0,177.0,39.99,30.9
2016,1,27,17,15,574.5,35.5,1.2,6.5,126.5,32.82,23.97
2016,1,27,17,30,478.0,28.0,1.2,6.0,76.0,25.77,16.52
2016,1,27,17,45,239.0,14.0,1.25,5.5,38.0,12.52,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,3.35,4.0,40.5,238.81,87.3
2016,1,28,8,0,481.0,29.0,3.7,5.0,81.0,463.1,380.54
2016,1,28,8,15,573.0,36.5,3.55,5.5,131.0,551.82,465.25
2016,1,28,8,30,665.0,44.0,3.4,6.0,181.0,639.79,540.31
2016,1,28,8,45,721.0,48.5,3.25,7.0,233.0,692.49,581.84
2016,1,28,9,0,777.0,53.0,3.1,8.0,285.0,742.27,618.11
2016,1,28,9,15,812.0,56.5,3.1,9.0,335.0,769.95,636.13
2016,1,28,9,30,847.0,60.0,3.1,10.0,385.0,785.5,644.13
2016,1,28,9,45,872.5,62.0,3.15,11.0,430.5,795.93,648.2
2016,1,28,10,0,898.0,64.0,3.2,12.0,476.0,802.46,649.24
2016,1,28,10,15,914.5,66.0,3.3,13.0,516.0,797.81,642.31
2016,1,28,10,30,931.0,68.0,3.4,14.0,556.0,789.09,632.58
2016,1,28,10,45,943.5,69.0,3.5,15.0,589.0,772.14,616.99
2016,1,28,11,0,956.0,70.0,3.6,16.0,622.0,751.21,598.71
2016,1,28,11,15,963.5,71.0,3.6,16.0,647.5,722.96,575.0
2016,1,28,11,30,971.0,72.0,3.6,16.0,673.0,691.06,548.18
2016,1,28,11,45,974.5,73.5,3.65,16.5,689.5,653.73,515.93
2016,1,28,12,0,978.0,75.0,3.7,17.0,706.0,613.22,480.66
2016,1,28,12,15,980.5,75.0,3.7,17.5,715.0,567.8,440.79
2016,1,28,12,30,983.0,75.0,3.7,18.0,724.0,519.7,397.97
2016,1,28,12,45,983.0,75.0,3.7,18.5,723.5,468.08,351.47
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,414.41,302.45
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,357.9,251.14
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,300.01,198.84
2016,1,28,13,45,975.0,73.0,3.7,19.0,689.0,240.24,147.08
2016,1,28,14,0,971.0,72.0,3.7,19.0,672.0,179.82,100.41
2016,1,28,14,15,963.5,71.0,3.6,19.0,646.5,118.72,65.77
2016,1,28,14,30,956.0,70.0,3.5,19.0,621.0,74.71,58.86
2016,1,28,14,45,940.5,70.5,3.45,19.0,587.0,74.26,58.63
2016,1,28,15,0,925.0,71.0,3.4,19.0,553.0,73.75,58.33
2016,1,28,15,15,908.5,69.0,2.95,18.5,513.0,71.48,56.63
2016,1,28,15,30,892.0,67.0,2.5,18.0,473.0,69.1,54.84
2016,1,28,15,45,869.0,64.0,2.1,17.5,427.5,65.81,52.23
2016,1,28,16,0,846.0,61.0,1.7,17.0,382.0,57.09,44.83
2016,1,28,16,15,811.0,57.0,1.6,16.0,332.0,53.34,41.81
2016,1,28,16,30,776.0,53.0,1.5,15.0,282.0,49.56,38.66
2016,1,28,16,45,722.5,48.0,1.4,14.0,230.0,44.75,34.47
2016,1,28,17,0,669.0,43.0,1.3,13.0,178.0,39.98,30.13
2016,1,28,17,15,574.0,35.5,1.3,13.0,127.5,32.81,23.32
2016,1,28,17,30,479.0,28.0,1.3,13.0,77.0,25.76,16.12
2016,1,28,17,45,239.5,14.0,1.3,13.0,38.5,12.5,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,251.0,14.5,2.9,7.5,42.0,248.5,104.22
2016,1,29,8,0,502.0,29.0,3.3,9.0,84.0,481.48,389.94
2016,1,29,8,15,592.5,36.5,3.4,9.5,135.0,569.38,472.35
2016,1,29,8,30,683.0,44.0,3.5,10.0,186.0,656.53,546.07
2016,1,29,8,45,734.5,49.0,3.6,11.0,238.5,706.37,585.56
2016,1,29,9,0,786.0,54.0,3.7,12.0,291.0,753.27,620.2
2016,1,29,9,15,820.0,57.5,3.7,13.0,341.0,780.23,637.45
2016,1,29,9,30,854.0,61.0,3.7,14.0,391.0,794.98,644.69
2016,1,29,9,45,877.0,64.0,3.7,15.0,437.0,804.67,647.81
2016,1,29,10,0,900.0,67.0,3.7,16.0,483.0,810.4,647.9
2016,1,29,10,15,916.0,69.0,4.05,16.5,522.5,805.27,642.85
2016,1,29,10,30,932.0,71.0,4.4,17.0,562.0,796.08,635.13
2016,1,29,10,45,942.5,72.5,4.75,18.0,595.0,778.13,620.18
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,756.28,602.29
2016,1,29,11,15,960.5,75.0,5.15,19.5,653.0,728.0,577.49
2016,1,29,11,30,968.0,76.0,5.2,20.0,678.0,696.07,549.63
2016,1,29,11,45,969.5,78.5,5.3,20.5,694.5,658.5,517.21
2016,1,29,12,0,971.0,81.0,5.4,21.0,711.0,617.83,481.84
2016,1,29,12,15,973.0,81.0,5.45,21.0,719.0,572.25,442.77
2016,1,29,12,30,975.0,81.0,5.5,21.0,727.0,524.05,400.65
2016,1,29,12,45,973.5,81.5,5.55,21.0,726.5,472.41,354.79
2016,1,29,13,0,972.0,82.0,5.6,21.0,726.0,418.85,306.38
2016,1,29,13,15,969.0,81.5,5.6,21.0,717.0,362.36,254.96
2016,1,29,13,30,966.0,81.0,5.6,21.0,708.0,304.63,202.71
2016,1,29,13,45,960.5,80.5,5.65,21.0,690.0,245.4,151.34
2016,1,29,14,0,955.0,80.0,5.7,21.0,672.0,185.67,105.02
2016,1,29,14,15,946.5,78.5,5.6,20.5,646.5,124.8,69.98
2016,1,29,14,30,938.0,77.0,5.5,20.0,621.0,78.85,62.17
2016,1,29,14,45,927.0,75.0,5.45,20.0,588.0,76.94,60.69
2016,1,29,15,0,916.0,73.0,5.4,20.0,555.0,74.93,59.11
2016,1,29,15,15,899.5,71.0,5.15,19.5,515.0,72.7,57.45
2016,1,29,15,30,883.0,69.0,4.9,19.0,475.0,70.36,55.7
2016,1,29,15,45,859.0,66.0,4.65,18.5,429.5,61.16,47.96
2016,1,29,16,0,835.0,63.0,4.4,18.0,384.0,58.43,45.8
2016,1,29,16,15,800.0,59.0,4.05,17.0,334.0,54.73,42.84
2016,1,29,16,30,765.0,55.0,3.7,16.0,284.0,51.02,39.77
2016,1,29,16,45,710.5,50.0,3.4,15.0,232.0,46.27,35.65
2016,1,29,17,0,656.0,45.0,3.1,14.0,180.0,41.56,31.39
2016,1,29,17,15,562.5,37.5,3.0,13.5,129.5,34.47,24.74
2016,1,29,17,30,469.0,30.0,2.9,13.0,79.0,27.51,17.7
2016,1,29,17,45,234.5,15.0,2.85,12.5,39.5,12.28,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,207.5,17.5,4.0,7.0,41.0,226.18,107.34
2016,1,30,8,0,415.0,35.0,4.2,8.0,82.0,429.95,353.27
2016,1,30,8,15,512.5,44.5,4.15,8.5,132.0,524.01,440.36
2016,1,30,8,30,610.0,54.0,4.1,9.0,182.0,618.21,520.2
2016,1,30,8,45,677.0,58.5,4.1,10.0,235.5,679.15,568.58
2016,1,30,9,0,744.0,63.0,4.1,11.0,289.0,731.55,607.47
2016,1,30,9,15,781.0,67.5,4.15,12.0,339.5,762.72,628.45
2016,1,30,9,30,818.0,72.0,4.2,13.0,390.0,790.02,645.6
2016,1,30,9,45,846.5,74.0,4.3,14.0,436.5,803.22,651.93
2016,1,30,10,0,875.0,76.0,4.4,15.0,483.0,812.17,655.0
2016,1,30,10,15,892.5,78.5,4.5,15.5,523.5,808.65,650.08
2016,1,30,10,30,910.0,81.0,4.6,16.0,564.0,793.56,636.75
2016,1,30,10,45,923.0,82.5,4.7,17.0,597.5,777.69,621.85
2016,1,30,11,0,936.0,84.0,4.8,18.0,631.0,757.83,603.98
2016,1,30,11,15,944.5,85.0,4.85,18.5,656.5,730.44,579.9
2016,1,30,11,30,953.0,86.0,4.9,19.0,682.0,699.38,552.81
2016,1,30,11,45,960.0,86.0,5.0,19.5,699.5,662.88,521.38
2016,1,30,12,0,967.0,86.0,5.1,20.0,717.0,623.05,486.79
2016,1,30,12,15,969.0,86.5,5.1,20.0,725.5,577.9,447.99
2016,1,30,12,30,971.0,87.0,5.1,20.0,734.0,530.11,406.17
2016,1,30,12,45,970.0,87.0,5.15,20.5,733.5,478.21,359.53
2016,1,30,13,0,969.0,87.0,5.2,21.0,733.0,424.38,310.47
2016,1,30,13,15,965.5,86.5,5.2,21.0,723.5,367.69,259.11
2016,1,30,13,30,962.0,86.0,5.2,21.0,714.0,309.81,206.9
2016,1,30,13,45,955.0,86.0,5.2,21.0,695.5,250.65,155.64
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,191.14,109.35
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,130.39,73.67
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,82.48,64.98
2016,1,30,14,45,918.5,81.0,4.9,21.0,591.5,80.63,63.56
2016,1,30,15,0,907.0,79.0,4.8,21.0,558.0,78.68,62.05
2016,1,30,15,15,889.0,76.5,4.55,20.5,517.5,76.16,60.17
2016,1,30,15,30,871.0,74.0,4.3,20.0,477.0,67.18,52.71
2016,1,30,15,45,843.5,71.5,4.05,20.0,431.0,64.9,50.89
2016,1,30,16,0,816.0,69.0,3.8,20.0,385.0,62.63,49.06
2016,1,30,16,15,779.0,64.5,3.6,19.0,334.5,58.68,45.93
2016,1,30,16,30,742.0,60.0,3.4,18.0,284.0,54.71,42.69
2016,1,30,16,45,684.0,54.5,3.2,17.0,232.0,49.68,38.37
2016,1,30,17,0,626.0,49.0,3.0,16.0,180.0,44.69,33.9
2016,1,30,17,15,530.0,40.5,3.1,15.5,130.0,33.94,24.09
2016,1,30,17,30,434.0,32.0,3.2,15.0,80.0,26.77,17.03
2016,1,30,17,45,217.0,16.0,3.3,14.5,40.0,13.04,0.0
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.5,18.5,3.7,11.5,40.0,215.06,110.26
2016,1,31,8,0,379.0,37.0,3.9,12.0,80.0,403.78,328.05
2016,1,31,8,15,476.0,46.0,3.8,12.5,129.0,497.18,412.36
2016,1,31,8,30,573.0,55.0,3.7,13.0,178.0,590.41,490.06
2016,1,31,8,45,646.5,59.0,3.65,14.0,230.5,656.2,541.32
2016,1,31,9,0,720.0,63.0,3.6,15.0,283.0,713.64,583.26
2016,1,31,9,15,757.5,67.0,3.45,15.5,332.5,744.81,604.06
2016,1,31,9,30,795.0,71.0,3.3,16.0,382.0,772.21,621.15
2016,1,31,9,45,827.5,72.0,3.2,17.0,429.0,787.79,628.0
2016,1,31,10,0,860.0,73.0,3.1,18.0,476.0,799.11,631.58
2016,1,31,10,15,878.0,75.0,3.05,18.5,515.5,787.99,620.4
2016,1,31,10,30,896.0,77.0,3.0,19.0,555.0,781.05,612.58
2016,1,31,10,45,911.0,78.0,2.95,20.0,588.5,766.64,598.41
2016,1,31,11,0,926.0,79.0,2.9,21.0,622.0,748.22,581.67
2016,1,31,11,15,934.0,80.0,2.95,21.5,647.5,721.0,558.7
2016,1,31,11,30,942.0,81.0,3.0,22.0,673.0,690.18,532.79
2016,1,31,11,45,942.5,84.0,3.05,22.5,689.5,653.27,501.97
2016,1,31,12,0,943.0,87.0,3.1,23.0,706.0,613.39,468.41
2016,1,31,12,15,945.5,87.5,3.05,23.0,714.5,569.52,431.78
2016,1,31,12,30,948.0,88.0,3.0,23.0,723.0,523.0,392.22
2016,1,31,12,45,948.5,87.5,3.0,23.5,723.0,472.38,347.98
2016,1,31,13,0,949.0,87.0,3.0,24.0,723.0,419.74,301.27
2016,1,31,13,15,946.0,86.5,2.9,24.0,714.0,364.21,252.16
2016,1,31,13,30,943.0,86.0,2.8,24.0,705.0,307.48,202.11
2016,1,31,13,45,938.0,85.0,2.75,24.5,687.5,249.0,152.11
2016,1,31,14,0,933.0,84.0,2.7,25.0,670.0,190.03,106.67
2016,1,31,14,15,924.5,83.0,2.5,24.5,644.5,130.5,72.13
2016,1,31,14,30,916.0,82.0,2.3,24.0,619.0,81.55,63.3
2016,1,31,14,45,905.5,79.5,2.15,24.0,586.5,79.42,61.69
2016,1,31,15,0,895.0,77.0,2.0,24.0,554.0,77.18,59.94
2016,1,31,15,15,877.5,75.0,1.8,24.0,514.0,75.0,58.26
2016,1,31,15,30,860.0,73.0,1.6,24.0,474.0,66.24,51.0
2016,1,31,15,45,835.0,70.0,1.4,24.0,428.5,63.64,48.94
2016,1,31,16,0,810.0,67.0,1.2,24.0,383.0,61.02,46.85
2016,1,31,16,15,774.0,63.0,1.15,23.0,333.5,57.44,44.09
2016,1,31,16,30,738.0,59.0,1.1,22.0,284.0,53.86,41.24
2016,1,31,16,45,681.0,53.5,1.05,21.0,232.5,48.81,37.0
2016,1,31,17,0,624.0,48.0,1.0,20.0,181.0,43.8,32.6
2016,1,31,17,15,529.5,40.0,1.05,19.5,131.0,33.52,23.36
2016,1,31,17,30,435.0,32.0,1.1,19.0,81.0,26.75,16.81
2016,1,31,17,45,217.5,16.0,1.15,18.5,40.5,13.03,0.87
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.0,19.0,1.45,11.0,41.5,220.29,122.32
2016,2,1,8,0,386.0,38.0,1.6,12.0,83.0,411.55,331.4
2016,2,1,8,15,482.5,47.5,1.75,12.5,132.5,505.67,414.01
2016,2,1,8,30,579.0,57.0,1.9,13.0,182.0,599.55,490.74
2016,2,1,8,45,642.0,62.5,2.1,14.0,234.0,658.94,536.73
2016,2,1,9,0,705.0,68.0,2.3,15.0,286.0,715.72,578.43
2016,2,1,9,15,383.0,116.0,2.6,15.5,237.0,489.55,402.95
2016,2,1,9,30,61.0,164.0,2.9,16.0,188.0,215.73,175.85
2016,2,1,9,45,103.5,187.5,3.25,17.0,234.0,270.44,221.07
2016,2,1,10,0,146.0,211.0,3.6,18.0,280.0,340.15,276.05
