Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,250.0,217.0,3.9,18.0,346.5,435.59,352.46
2016,2,1,10,30,354.0,223.0,4.2,18.0,413.0,508.25,409.48
2016,2,1,10,45,334.0,242.5,4.5,18.5,430.0,496.84,398.24
2016,2,1,11,0,314.0,262.0,4.8,19.0,447.0,484.25,386.46
2016,2,1,11,15,359.0,263.5,5.05,19.5,483.5,497.67,395.73
2016,2,1,11,30,404.0,265.0,5.3,20.0,520.0,506.91,401.31
2016,2,1,11,45,661.0,181.5,5.55,20.5,612.0,581.79,458.39
2016,2,1,12,0,918.0,98.0,5.8,21.0,704.0,612.09,479.02
2016,2,1,12,15,920.5,98.5,5.95,21.0,712.5,568.96,441.91
2016,2,1,12,30,923.0,99.0,6.1,21.0,721.0,523.25,402.02
2016,2,1,12,45,920.5,100.0,6.35,21.0,720.0,473.46,358.06
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,421.92,311.62
2016,2,1,13,15,915.0,100.5,6.75,21.0,710.0,367.6,262.16
2016,2,1,13,30,912.0,100.0,6.9,21.0,701.0,312.12,211.78
2016,2,1,13,45,903.0,100.0,7.05,21.5,682.5,254.85,161.51
2016,2,1,14,0,894.0,100.0,7.2,22.0,664.0,191.51,111.32
2016,2,1,14,15,884.0,98.5,7.2,22.0,638.5,132.32,75.1
2016,2,1,14,30,874.0,97.0,7.2,22.0,613.0,81.96,64.27
2016,2,1,14,45,856.0,96.0,7.2,22.0,579.0,81.25,63.83
2016,2,1,15,0,838.0,95.0,7.2,22.0,545.0,80.6,63.42
2016,2,1,15,15,818.0,92.5,6.9,21.5,505.0,78.89,62.24
2016,2,1,15,30,798.0,90.0,6.6,21.0,465.0,77.19,61.08
2016,2,1,15,45,765.0,87.5,6.3,21.0,419.5,75.25,59.59
2016,2,1,16,0,732.0,85.0,6.0,21.0,374.0,67.71,53.23
2016,2,1,16,15,691.5,79.5,5.45,20.5,325.0,63.7,49.99
2016,2,1,16,30,651.0,74.0,4.9,20.0,276.0,59.68,46.65
2016,2,1,16,45,584.5,68.0,4.4,19.5,224.5,54.98,42.6
2016,2,1,17,0,518.0,62.0,3.9,19.0,173.0,50.39,38.47
2016,2,1,17,15,422.0,51.0,3.75,18.5,125.5,41.62,30.47
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,32.87,22.1
2016,2,1,17,45,163.0,20.0,3.45,17.5,39.0,15.34,3.09
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.5,17.0,3.15,9.0,46.0,258.67,155.7
2016,2,2,8,0,487.0,34.0,3.5,10.0,92.0,491.25,400.75
2016,2,2,8,15,581.0,41.5,3.75,10.5,144.5,571.92,475.01
2016,2,2,8,30,675.0,49.0,4.0,11.0,197.0,663.52,551.97
2016,2,2,8,45,730.5,54.0,4.3,12.0,250.5,717.76,595.3
2016,2,2,9,0,786.0,59.0,4.6,13.0,304.0,768.83,634.05
2016,2,2,9,15,821.0,63.0,4.95,13.5,355.5,797.81,655.81
2016,2,2,9,30,856.0,67.0,5.3,14.0,407.0,822.92,673.94
2016,2,2,9,45,879.5,70.0,5.7,14.5,454.0,833.09,680.54
2016,2,2,10,0,903.0,73.0,6.1,15.0,501.0,830.77,677.5
2016,2,2,10,15,920.0,75.0,6.05,15.5,542.0,826.37,670.95
2016,2,2,10,30,937.0,77.0,6.0,16.0,583.0,817.84,661.46
2016,2,2,10,45,947.5,79.5,5.95,16.5,616.5,800.76,645.76
2016,2,2,11,0,958.0,82.0,5.9,17.0,650.0,779.66,627.3
2016,2,2,11,15,966.0,83.0,5.85,17.0,676.5,751.29,603.2
2016,2,2,11,30,974.0,84.0,5.8,17.0,703.0,719.21,575.61
2016,2,2,11,45,976.5,86.0,5.8,17.5,720.0,681.11,542.06
2016,2,2,12,0,979.0,88.0,5.8,18.0,737.0,639.84,505.56
2016,2,2,12,15,981.5,88.5,5.7,18.0,746.0,594.24,465.75
2016,2,2,12,30,984.0,89.0,5.6,18.0,755.0,545.89,422.88
2016,2,2,12,45,983.5,89.0,5.55,18.0,755.0,493.32,375.81
2016,2,2,13,0,983.0,89.0,5.5,18.0,755.0,438.73,326.08
2016,2,2,13,15,980.0,88.5,5.4,18.0,745.5,381.16,273.24
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,322.32,219.38
2016,2,2,13,45,971.0,87.5,5.25,18.0,718.0,261.84,165.99
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,200.89,117.15
2016,2,2,14,15,956.5,85.5,5.05,18.0,673.5,138.87,78.57
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,83.68,66.73
2016,2,2,14,45,935.5,82.5,4.8,18.0,613.0,82.13,65.57
2016,2,2,15,0,923.0,81.0,4.7,18.0,579.0,80.5,64.3
2016,2,2,15,15,905.5,78.5,4.35,17.5,538.0,78.0,62.44
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,68.92,54.82
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.5,66.34,52.74
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,63.74,50.6
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.5,60.17,47.79
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,56.59,44.88
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,51.56,40.57
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,46.57,36.1
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,36.07,26.49
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,29.31,19.86
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,14.27,3.52
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,17.0,4.85,2.5,47.0,262.38,171.66
2016,2,3,8,0,492.0,34.0,5.2,3.0,94.0,496.7,419.74
2016,2,3,8,15,582.5,42.0,5.35,3.5,146.5,575.49,495.21
2016,2,3,8,30,673.0,50.0,5.5,4.0,199.0,665.0,573.62
2016,2,3,8,45,734.0,54.5,5.65,4.5,254.0,723.52,622.83
2016,2,3,9,0,795.0,59.0,5.8,5.0,309.0,778.8,666.97
2016,2,3,9,15,624.5,96.5,5.7,5.5,312.5,680.61,584.92
2016,2,3,9,30,454.0,134.0,5.6,6.0,316.0,564.37,486.0
2016,2,3,9,45,686.0,101.5,5.55,6.5,411.5,718.26,610.67
2016,2,3,10,0,918.0,69.0,5.5,7.0,507.0,840.71,703.42
2016,2,3,10,15,934.0,71.0,5.45,7.5,548.0,835.46,695.35
2016,2,3,10,30,950.0,73.0,5.4,8.0,589.0,826.05,684.94
2016,2,3,10,45,962.5,74.0,5.4,8.5,623.5,808.63,668.87
2016,2,3,11,0,975.0,75.0,5.4,9.0,658.0,787.13,649.92
2016,2,3,11,15,982.5,76.0,5.35,9.5,684.0,758.11,624.0
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,725.34,594.12
2016,2,3,11,45,992.5,79.0,5.3,10.5,727.0,686.84,559.58
2016,2,3,12,0,995.0,81.0,5.3,11.0,744.0,645.12,521.97
2016,2,3,12,15,997.0,81.5,5.2,11.0,753.0,598.72,480.63
2016,2,3,12,30,999.0,82.0,5.1,11.0,762.0,549.58,436.14
2016,2,3,12,45,997.0,82.5,5.1,11.5,761.0,496.21,386.73
2016,2,3,13,0,995.0,83.0,5.1,12.0,760.0,440.89,334.8
2016,2,3,13,15,992.0,82.5,5.05,12.0,751.0,382.78,280.42
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,323.37,224.88
2016,2,3,13,45,982.5,82.0,4.95,12.0,724.0,262.55,169.9
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,201.28,119.47
2016,2,3,14,15,968.0,81.0,4.85,12.0,680.0,139.02,79.42
2016,2,3,14,30,960.0,80.0,4.8,12.0,654.0,81.53,66.42
2016,2,3,14,45,947.0,79.0,4.8,12.0,619.5,80.25,65.46
2016,2,3,15,0,934.0,78.0,4.8,12.0,585.0,78.89,64.41
2016,2,3,15,15,917.5,75.5,4.7,11.5,544.5,76.38,62.48
2016,2,3,15,30,901.0,73.0,4.6,11.0,504.0,73.76,60.44
2016,2,3,15,45,877.5,70.0,4.5,11.0,457.0,64.43,52.3
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,61.77,50.06
2016,2,3,16,15,820.5,63.5,3.95,10.0,359.0,58.53,47.47
2016,2,3,16,30,787.0,60.0,3.5,9.0,308.0,55.29,44.8
2016,2,3,16,45,734.5,54.5,3.05,8.5,254.5,50.22,40.26
2016,2,3,17,0,682.0,49.0,2.6,8.0,201.0,45.16,35.57
2016,2,3,17,15,593.5,41.5,2.45,7.0,148.5,38.12,28.94
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,31.19,22.05
2016,2,3,17,45,331.0,22.0,2.2,5.5,54.5,18.3,7.15
2016,2,3,18,0,157.0,10.0,2.1,5.0,13.0,7.87,0.0
2016,2,3,18,15,78.5,5.0,2.15,4.5,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,205.0,10.0,1.1,1.0,14.0,168.93,0.0
2016,2,4,7,45,375.5,21.5,1.2,2.0,57.0,366.42,246.69
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,530.22,436.13
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,616.26,511.96
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,700.78,580.27
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,750.19,617.19
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,796.47,649.5
2016,2,4,9,15,849.0,60.5,1.45,6.5,368.0,823.22,667.01
2016,2,4,9,30,882.0,64.0,1.5,7.0,420.0,837.29,674.79
2016,2,4,9,45,903.5,67.0,1.6,8.0,467.0,845.86,677.83
2016,2,4,10,0,925.0,70.0,1.7,9.0,514.0,850.37,677.9
2016,2,4,10,15,941.0,72.0,1.8,9.5,555.5,845.0,672.17
2016,2,4,10,30,957.0,74.0,1.9,10.0,597.0,835.44,663.63
2016,2,4,10,45,968.0,75.5,2.0,10.5,631.0,817.27,649.05
2016,2,4,11,0,979.0,77.0,2.1,11.0,665.0,795.03,631.7
2016,2,4,11,15,987.0,78.0,2.1,11.0,691.5,766.14,608.91
2016,2,4,11,30,995.0,79.0,2.1,11.0,718.0,733.45,582.1
2016,2,4,11,45,990.5,84.0,2.15,11.5,734.0,693.28,548.42
2016,2,4,12,0,986.0,89.0,2.2,12.0,750.0,650.21,511.97
2016,2,4,12,15,988.5,89.5,2.15,12.0,759.0,604.17,472.9
2016,2,4,12,30,991.0,90.0,2.1,12.0,768.0,555.37,430.66
2016,2,4,12,45,993.0,89.0,2.1,12.0,768.5,502.53,384.32
2016,2,4,13,0,995.0,88.0,2.1,12.0,769.0,447.44,334.89
2016,2,4,13,15,992.5,87.5,2.0,12.0,760.0,389.27,281.81
2016,2,4,13,30,990.0,87.0,1.9,12.0,751.0,329.74,227.37
2016,2,4,13,45,987.0,85.5,1.85,12.5,733.5,268.27,172.41
2016,2,4,14,0,984.0,84.0,1.8,13.0,716.0,206.02,121.47
2016,2,4,14,15,975.5,82.5,1.75,12.5,689.5,142.77,81.03
2016,2,4,14,30,967.0,81.0,1.7,12.0,663.0,82.39,67.03
2016,2,4,14,45,947.5,82.5,1.65,12.0,627.5,82.52,67.37
2016,2,4,15,0,928.0,84.0,1.6,12.0,592.0,82.62,67.61
2016,2,4,15,15,911.0,81.5,1.45,12.0,550.5,80.17,65.63
2016,2,4,15,30,894.0,79.0,1.3,12.0,509.0,71.15,57.85
2016,2,4,15,45,869.5,75.5,1.2,12.0,462.0,68.27,55.47
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,65.34,53.04
2016,2,4,16,15,810.0,68.0,1.0,11.0,363.5,61.82,50.24
2016,2,4,16,30,775.0,64.0,0.9,10.0,312.0,58.3,47.36
2016,2,4,16,45,721.5,58.5,0.85,9.5,258.0,53.33,42.96
2016,2,4,17,0,668.0,53.0,0.8,9.0,204.0,48.39,38.41
2016,2,4,17,15,578.5,45.0,0.9,8.0,151.0,37.8,28.6
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,31.06,21.95
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.0,19.92,8.97
2016,2,4,18,0,148.0,11.0,1.3,6.0,14.0,8.65,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,1.0,14.0,122.94,0.0
2016,2,5,7,45,313.0,24.0,2.25,2.0,56.0,331.93,234.19
2016,2,5,8,0,481.0,37.0,2.6,3.0,98.0,494.0,413.71
2016,2,5,8,15,568.5,45.0,2.6,4.0,150.0,580.34,490.73
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,657.97,554.86
2016,2,5,8,45,705.5,59.5,2.65,6.0,255.0,709.56,594.82
2016,2,5,9,0,755.0,66.0,2.7,7.0,308.0,757.98,629.91
2016,2,5,9,15,789.5,70.5,3.15,8.0,359.0,787.72,651.53
2016,2,5,9,30,824.0,75.0,3.6,9.0,410.0,813.57,669.37
2016,2,5,9,45,844.0,79.0,4.05,10.0,455.5,822.54,673.91
2016,2,5,10,0,864.0,83.0,4.5,11.0,501.0,827.4,676.13
2016,2,5,10,15,881.0,86.0,4.45,11.0,541.5,824.44,671.81
2016,2,5,10,30,898.0,89.0,4.4,11.0,582.0,817.23,664.51
2016,2,5,10,45,728.5,142.5,4.4,11.5,558.0,722.22,588.58
2016,2,5,11,0,559.0,196.0,4.4,12.0,534.0,616.42,502.12
2016,2,5,11,15,746.0,147.0,4.35,12.0,617.0,680.75,552.18
2016,2,5,11,30,933.0,98.0,4.3,12.0,700.0,714.54,576.69
2016,2,5,11,45,936.0,100.0,4.25,12.5,717.0,677.76,543.8
2016,2,5,12,0,939.0,102.0,4.2,13.0,734.0,637.89,508.46
2016,2,5,12,15,941.5,102.5,4.15,13.0,743.0,593.52,469.95
2016,2,5,12,30,944.0,103.0,4.1,13.0,752.0,546.5,428.43
2016,2,5,12,45,750.0,170.0,4.05,13.5,686.0,465.41,360.77
2016,2,5,13,0,556.0,237.0,4.0,14.0,620.0,392.9,301.54
2016,2,5,13,15,523.5,246.0,3.95,14.0,603.0,349.88,264.16
2016,2,5,13,30,491.0,255.0,3.9,14.0,586.0,309.04,228.83
2016,2,5,13,45,599.0,210.0,3.9,14.0,604.0,265.53,186.74
2016,2,5,14,0,707.0,165.0,3.9,14.0,622.0,210.49,137.15
2016,2,5,14,15,805.5,132.0,3.85,14.0,634.0,156.07,96.81
2016,2,5,14,30,904.0,99.0,3.8,14.0,646.0,83.78,67.77
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,84.31,68.43
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,84.96,69.15
2016,2,5,15,15,840.5,98.0,3.55,13.5,534.5,83.02,67.76
2016,2,5,15,30,822.0,95.0,3.4,13.0,494.0,81.07,66.36
2016,2,5,15,45,793.0,92.0,3.3,13.0,447.5,78.9,64.65
2016,2,5,16,0,764.0,89.0,3.2,13.0,401.0,70.85,57.7
2016,2,5,16,15,726.0,83.5,2.75,12.0,350.5,66.91,54.57
2016,2,5,16,30,688.0,78.0,2.3,11.0,300.0,62.95,51.32
2016,2,5,16,45,627.0,71.0,1.9,10.0,247.0,57.56,46.67
2016,2,5,17,0,566.0,64.0,1.5,9.0,194.0,52.2,41.84
2016,2,5,17,15,476.0,53.5,1.5,8.0,143.5,43.82,34.03
2016,2,5,17,30,386.0,43.0,1.5,7.0,93.0,35.46,25.9
2016,2,5,17,45,235.0,27.5,1.5,6.5,53.5,22.58,11.55
2016,2,5,18,0,84.0,12.0,1.5,6.0,14.0,9.44,0.0
2016,2,5,18,15,42.0,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,160.0,12.0,5.5,4.0,16.0,135.95,0.0
2016,2,6,7,45,323.5,24.5,5.65,4.5,58.0,343.67,250.29
2016,2,6,8,0,487.0,37.0,5.8,5.0,100.0,500.4,423.21
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.5,587.44,504.59
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,666.04,574.04
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,717.61,616.89
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,766.01,654.87
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,795.61,676.56
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,821.31,694.4
2016,2,6,9,45,859.0,76.0,7.75,9.5,462.5,834.06,701.75
2016,2,6,10,0,885.0,79.0,7.9,10.0,510.0,842.54,705.69
2016,2,6,10,15,902.0,81.5,7.85,10.5,551.0,830.47,692.89
2016,2,6,10,30,919.0,84.0,7.8,11.0,592.0,822.83,683.87
2016,2,6,10,45,931.5,85.5,7.75,11.5,626.0,806.45,668.23
2016,2,6,11,0,944.0,87.0,7.7,12.0,660.0,786.04,649.71
2016,2,6,11,15,952.0,88.5,7.6,12.0,686.5,758.45,625.68
2016,2,6,11,30,960.0,90.0,7.5,12.0,713.0,727.14,597.74
2016,2,6,11,45,968.5,89.0,7.45,12.0,732.0,690.1,565.06
2016,2,6,12,0,977.0,88.0,7.4,12.0,751.0,649.59,529.0
2016,2,6,12,15,979.5,88.5,7.25,12.0,760.0,603.9,487.82
2016,2,6,12,30,982.0,89.0,7.1,12.0,769.0,555.46,443.54
2016,2,6,12,45,983.0,88.5,7.0,12.5,769.5,502.97,394.36
2016,2,6,13,0,984.0,88.0,6.9,13.0,770.0,448.33,342.54
2016,2,6,13,15,981.5,88.0,6.75,13.0,761.0,390.99,288.48
2016,2,6,13,30,979.0,88.0,6.6,13.0,752.0,332.27,233.19
2016,2,6,13,45,974.0,87.0,6.45,13.0,734.0,271.19,177.51
2016,2,6,14,0,969.0,86.0,6.3,13.0,716.0,209.55,125.9
2016,2,6,14,15,961.0,85.0,6.15,13.0,690.0,147.33,84.3
2016,2,6,14,30,953.0,84.0,6.0,13.0,664.0,85.37,69.47
2016,2,6,14,45,935.5,84.0,5.85,13.0,629.0,83.26,67.79
2016,2,6,15,0,918.0,84.0,5.7,13.0,594.0,82.48,67.26
2016,2,6,15,15,901.5,82.0,5.45,12.5,553.5,80.4,65.73
2016,2,6,15,30,885.0,80.0,5.2,12.0,513.0,71.64,58.28
2016,2,6,15,45,861.5,76.5,5.0,12.0,466.0,68.82,55.95
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,65.94,53.55
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,62.48,50.8
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,59.0,47.96
2016,2,6,16,45,719.5,59.5,3.05,9.5,263.0,54.1,43.63
2016,2,6,17,0,669.0,54.0,2.5,9.0,209.0,49.21,39.15
2016,2,6,17,15,584.0,46.0,2.25,8.0,156.5,38.6,29.35
2016,2,6,17,30,499.0,38.0,2.0,7.0,104.0,31.89,22.79
2016,2,6,17,45,342.5,25.5,1.8,6.5,61.0,21.21,10.99
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,10.23,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,105.42,0.0
2016,2,7,7,45,282.5,28.0,3.05,2.5,59.0,316.31,236.87
2016,2,7,8,0,446.0,42.0,3.1,3.0,101.0,472.95,399.59
2016,2,7,8,15,535.0,51.0,3.15,3.5,153.0,562.95,480.33
2016,2,7,8,30,624.0,60.0,3.2,4.0,205.0,652.13,555.3
2016,2,7,8,45,688.0,64.5,3.3,5.0,260.0,712.47,602.59
2016,2,7,9,0,752.0,69.0,3.4,6.0,315.0,763.56,640.2
2016,2,7,9,15,787.0,73.5,3.55,7.0,366.5,794.02,660.58
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,820.51,677.25
2016,2,7,9,45,850.5,80.5,3.9,9.0,465.5,834.96,684.66
2016,2,7,10,0,879.0,83.0,4.1,10.0,513.0,845.05,688.74
2016,2,7,10,15,895.5,85.0,4.25,10.5,554.5,840.32,683.13
2016,2,7,10,30,912.0,87.0,4.4,11.0,596.0,823.41,668.69
2016,2,7,10,45,925.5,88.5,4.6,12.0,630.0,807.88,654.54
2016,2,7,11,0,939.0,90.0,4.8,13.0,664.0,788.28,637.42
2016,2,7,11,15,947.0,91.5,4.9,13.5,690.5,760.74,613.98
2016,2,7,11,30,955.0,93.0,5.0,14.0,717.0,729.49,586.72
2016,2,7,11,45,957.0,95.0,5.1,14.5,734.0,691.33,553.73
2016,2,7,12,0,959.0,97.0,5.2,15.0,751.0,650.08,517.77
2016,2,7,12,15,961.0,97.5,5.2,15.0,760.0,604.6,478.44
2016,2,7,12,30,963.0,98.0,5.2,15.0,769.0,556.46,436.03
2016,2,7,12,45,964.5,97.5,5.2,15.5,769.0,504.83,389.04
2016,2,7,13,0,966.0,97.0,5.2,16.0,769.0,451.01,339.34
2016,2,7,13,15,963.0,96.5,5.1,16.0,760.0,393.77,286.71
2016,2,7,13,30,960.0,96.0,5.0,16.0,751.0,335.27,232.85
2016,2,7,13,45,956.5,94.0,4.95,16.5,733.5,274.61,178.18
2016,2,7,14,0,953.0,92.0,4.9,17.0,716.0,213.28,127.29
2016,2,7,14,15,944.5,90.5,4.75,17.0,689.5,151.39,86.17
2016,2,7,14,30,936.0,89.0,4.6,17.0,663.0,89.87,72.2
2016,2,7,14,45,925.0,87.0,4.45,17.0,629.5,84.89,68.09
2016,2,7,15,0,914.0,85.0,4.3,17.0,596.0,83.06,66.67
2016,2,7,15,15,897.0,82.5,3.95,16.5,555.0,80.67,64.89
2016,2,7,15,30,880.0,80.0,3.6,16.0,514.0,71.52,57.23
2016,2,7,15,45,856.5,76.5,3.25,16.0,467.0,68.71,54.94
2016,2,7,16,0,833.0,73.0,2.9,16.0,420.0,65.84,52.6
2016,2,7,16,15,799.0,69.0,2.65,15.0,369.0,62.39,49.9
2016,2,7,16,30,765.0,65.0,2.4,14.0,318.0,58.92,47.12
2016,2,7,16,45,713.0,59.5,2.2,13.0,264.0,54.0,42.94
2016,2,7,17,0,661.0,54.0,2.0,12.0,210.0,49.11,38.6
2016,2,7,17,15,576.5,46.0,2.0,11.0,157.5,38.53,28.94
2016,2,7,17,30,492.0,38.0,2.0,10.0,105.0,31.82,22.49
2016,2,7,17,45,334.0,26.0,2.0,9.5,62.0,21.57,11.49
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,11.02,0.0
2016,2,7,18,15,88.0,7.0,2.0,8.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,15.74,0.0
2016,2,8,7,45,280.0,27.0,4.45,4.5,64.5,316.54,241.72
2016,2,8,8,0,560.0,34.0,4.6,5.0,109.0,550.15,463.02
2016,2,8,8,15,640.5,40.5,4.9,6.0,163.0,632.25,537.32
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,712.89,605.59
2016,2,8,8,45,565.0,78.0,5.55,8.0,230.5,625.17,535.15
2016,2,8,9,0,409.0,109.0,5.9,9.0,244.0,517.96,445.44
2016,2,8,9,15,442.0,122.5,5.9,9.5,289.0,556.04,475.5
2016,2,8,9,30,475.0,136.0,5.9,10.0,334.0,591.51,502.09
2016,2,8,9,45,449.0,160.0,5.95,10.5,363.5,585.94,493.93
2016,2,8,10,0,423.0,184.0,6.0,11.0,393.0,577.58,483.71
2016,2,8,10,15,503.0,176.5,5.95,11.0,444.5,620.25,517.5
2016,2,8,10,30,583.0,169.0,5.9,11.0,496.0,657.68,546.3
2016,2,8,10,45,601.5,174.5,5.9,11.5,528.5,663.33,547.49
2016,2,8,11,0,620.0,180.0,5.9,12.0,561.0,657.74,540.12
2016,2,8,11,15,806.0,128.0,5.95,12.5,644.5,707.52,578.49
2016,2,8,11,30,992.0,76.0,6.0,13.0,728.0,739.75,601.57
2016,2,8,11,45,991.5,79.5,6.1,13.5,745.5,700.62,566.84
2016,2,8,12,0,991.0,83.0,6.2,14.0,763.0,658.37,529.38
2016,2,8,12,15,993.5,83.5,6.2,14.0,772.0,612.11,488.8
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,563.04,444.99
2016,2,8,12,45,999.0,82.5,6.25,14.0,782.0,509.91,396.9
2016,2,8,13,0,1002.0,81.0,6.3,14.0,783.0,454.42,345.68
2016,2,8,13,15,1000.0,80.5,6.25,14.0,774.0,395.93,291.03
2016,2,8,13,30,998.0,80.0,6.2,14.0,765.0,336.0,234.93
2016,2,8,13,45,996.0,78.0,6.2,14.5,748.0,273.79,177.88
2016,2,8,14,0,994.0,76.0,6.2,15.0,731.0,210.7,124.54
2016,2,8,14,15,986.5,75.0,6.15,15.0,704.5,147.12,81.4
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,83.74,67.48
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.5,76.3,61.18
2016,2,8,15,0,963.0,69.0,6.1,15.0,611.0,74.01,59.32
2016,2,8,15,15,948.5,67.0,5.95,14.5,570.0,71.78,57.64
2016,2,8,15,30,934.0,65.0,5.8,14.0,529.0,69.44,55.86
2016,2,8,15,45,915.0,62.0,5.7,14.0,482.0,66.2,53.16
2016,2,8,16,0,896.0,59.0,5.6,14.0,435.0,62.82,50.33
2016,2,8,16,15,866.0,56.0,5.1,13.0,383.5,59.12,47.38
2016,2,8,16,30,836.0,53.0,4.6,12.0,332.0,55.31,44.25
2016,2,8,16,45,791.5,48.5,4.1,11.5,277.5,46.14,36.12
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,41.69,32.08
2016,2,8,17,15,670.0,38.5,3.3,10.0,169.0,36.15,26.95
2016,2,8,17,30,593.0,33.0,3.0,9.0,115.0,30.75,21.67
2016,2,8,17,45,440.5,23.5,2.7,8.0,69.0,21.59,11.92
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,11.02,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,2.5,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,3.0,21.0,211.46,0.0
2016,2,9,7,45,408.0,23.0,3.55,4.0,66.0,407.76,314.78
2016,2,9,8,0,564.0,33.0,3.8,5.0,111.0,554.45,464.61
2016,2,9,8,15,643.0,39.5,3.7,6.0,164.5,635.13,535.55
2016,2,9,8,30,722.0,46.0,3.6,7.0,218.0,714.64,599.9
2016,2,9,8,45,768.5,50.0,3.5,8.0,272.0,760.72,634.03
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,803.81,663.53
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,819.04,672.08
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,839.82,684.39
2016,2,9,9,45,896.5,62.5,4.05,12.0,475.0,847.55,686.82
2016,2,9,10,0,917.0,65.0,4.3,13.0,522.0,851.26,686.56
2016,2,9,10,15,932.0,67.0,4.4,13.5,562.5,845.66,680.03
2016,2,9,10,30,947.0,69.0,4.5,14.0,603.0,835.89,670.64
2016,2,9,10,45,956.5,70.5,4.6,15.0,636.5,817.09,653.51
2016,2,9,11,0,966.0,72.0,4.7,16.0,670.0,794.31,633.7
2016,2,9,11,15,973.0,73.5,4.75,16.0,696.0,765.81,611.79
2016,2,9,11,30,980.0,75.0,4.8,16.0,722.0,733.55,585.0
2016,2,9,11,45,974.0,81.0,4.85,16.5,738.0,693.88,550.92
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,651.38,514.18
2016,2,9,12,15,970.0,87.0,4.9,17.0,763.0,605.27,474.86
2016,2,9,12,30,972.0,87.0,4.9,17.0,772.0,556.49,432.47
2016,2,9,12,45,973.0,86.5,4.9,17.5,772.0,504.38,385.62
2016,2,9,13,0,974.0,86.0,4.9,18.0,772.0,450.13,336.07
2016,2,9,13,15,971.0,85.5,4.85,18.0,763.0,392.62,283.73
2016,2,9,13,30,968.0,85.0,4.8,18.0,754.0,333.83,230.02
2016,2,9,13,45,964.0,84.0,4.75,18.5,736.5,273.43,175.76
2016,2,9,14,0,960.0,83.0,4.7,19.0,719.0,212.37,125.03
2016,2,9,14,15,952.0,81.5,4.6,19.0,693.0,150.18,83.15
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,88.3,70.24
2016,2,9,14,45,930.5,79.5,4.45,19.0,632.5,80.44,63.71
2016,2,9,15,0,917.0,79.0,4.4,19.0,598.0,79.45,63.01
2016,2,9,15,15,900.5,77.0,4.05,18.5,557.5,77.34,61.48
2016,2,9,15,30,884.0,75.0,3.7,18.0,517.0,75.13,59.86
2016,2,9,15,45,863.5,71.5,3.4,18.0,471.0,65.25,51.46
2016,2,9,16,0,843.0,68.0,3.1,18.0,425.0,62.33,49.08
2016,2,9,16,15,810.5,64.0,2.7,17.0,374.0,58.77,46.31
2016,2,9,16,30,778.0,60.0,2.3,16.0,323.0,55.18,43.43
2016,2,9,16,45,732.0,55.0,1.9,15.0,269.5,50.59,39.57
2016,2,9,17,0,686.0,50.0,1.5,14.0,216.0,46.01,35.56
2016,2,9,17,15,606.5,43.0,1.5,13.0,163.5,39.46,29.59
2016,2,9,17,30,527.0,36.0,1.5,12.0,111.0,32.99,23.42
2016,2,9,17,45,380.5,25.0,1.5,11.5,67.0,20.86,11.39
2016,2,9,18,0,234.0,14.0,1.5,11.0,23.0,11.02,0.0
2016,2,9,18,15,117.0,7.0,1.45,10.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,113.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,226.0,14.0,1.5,5.0,22.0,192.09,0.0
2016,2,10,7,45,378.0,25.0,1.75,6.0,66.5,397.36,307.07
2016,2,10,8,0,530.0,36.0,2.0,7.0,111.0,530.49,438.18
2016,2,10,8,15,610.5,43.0,2.1,7.5,164.0,613.57,510.1
2016,2,10,8,30,691.0,50.0,2.2,8.0,217.0,695.22,576.15
2016,2,10,8,45,739.5,54.5,2.3,9.0,271.0,743.94,612.37
2016,2,10,9,0,788.0,59.0,2.4,10.0,325.0,789.6,644.29
2016,2,10,9,15,820.0,63.0,2.65,11.0,376.0,816.83,662.21
2016,2,10,9,30,852.0,67.0,2.9,12.0,427.0,840.25,676.77
2016,2,10,9,45,874.0,69.5,3.2,13.0,474.0,840.12,674.03
2016,2,10,10,0,896.0,72.0,3.5,14.0,521.0,845.16,675.12
2016,2,10,10,15,911.5,74.0,3.45,14.5,562.0,840.1,668.11
2016,2,10,10,30,927.0,76.0,3.4,15.0,603.0,830.93,658.4
2016,2,10,10,45,937.5,78.0,3.4,15.5,637.0,813.7,643.37
2016,2,10,11,0,948.0,80.0,3.4,16.0,671.0,792.47,625.71
2016,2,10,11,15,955.5,81.5,3.35,16.5,697.0,764.59,602.87
2016,2,10,11,30,963.0,83.0,3.3,17.0,723.0,732.98,575.66
2016,2,10,11,45,967.0,84.0,3.25,17.5,740.5,695.04,543.48
2016,2,10,12,0,971.0,85.0,3.2,18.0,758.0,653.85,508.41
2016,2,10,12,15,973.5,85.5,3.2,18.0,767.0,608.32,470.49
2016,2,10,12,30,976.0,86.0,3.2,18.0,776.0,560.04,429.45
2016,2,10,12,45,975.0,86.5,3.2,18.5,776.0,507.65,383.41
2016,2,10,13,0,974.0,87.0,3.2,19.0,776.0,453.25,334.76
2016,2,10,13,15,971.5,86.5,3.15,19.0,767.5,395.79,283.38
2016,2,10,13,30,969.0,86.0,3.1,19.0,759.0,337.01,230.46
2016,2,10,13,45,963.5,85.5,3.1,19.5,741.0,276.47,176.81
2016,2,10,14,0,958.0,85.0,3.1,20.0,723.0,215.42,126.55
2016,2,10,14,15,950.5,84.0,3.1,20.0,697.5,153.58,84.93
2016,2,10,14,30,943.0,83.0,3.1,20.0,672.0,91.96,62.47
2016,2,10,14,45,931.0,81.5,3.1,20.5,638.0,81.75,64.39
2016,2,10,15,0,919.0,80.0,3.1,21.0,604.0,80.18,63.08
2016,2,10,15,15,903.5,78.0,2.85,20.5,563.5,78.11,61.6
2016,2,10,15,30,888.0,76.0,2.6,20.0,523.0,75.93,60.03
2016,2,10,15,45,864.5,73.5,2.4,20.0,476.5,66.68,52.25
2016,2,10,16,0,841.0,71.0,2.2,20.0,430.0,64.49,50.53
2016,2,10,16,15,809.0,67.0,2.1,18.5,379.0,61.01,47.96
2016,2,10,16,30,777.0,63.0,2.0,17.0,328.0,57.5,45.28
2016,2,10,16,45,726.5,58.0,1.95,16.0,274.0,52.93,41.47
2016,2,10,17,0,676.0,53.0,1.9,15.0,220.0,48.38,37.52
2016,2,10,17,15,596.5,46.0,2.05,14.5,167.0,41.93,31.6
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,32.72,23.01
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,22.46,12.77
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,12.33,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,245.0,15.0,4.0,9.0,25.0,208.76,0.0
2016,2,11,7,45,396.5,26.0,4.15,10.0,70.5,402.91,313.98
2016,2,11,8,0,548.0,37.0,4.3,11.0,116.0,548.34,452.66
2016,2,11,8,15,627.0,44.0,4.15,11.5,170.0,630.76,523.72
2016,2,11,8,30,706.0,51.0,4.0,12.0,224.0,711.56,588.57
2016,2,11,8,45,755.0,55.5,3.85,13.0,279.0,760.98,624.36
2016,2,11,9,0,804.0,60.0,3.7,14.0,334.0,807.25,655.41
2016,2,11,9,15,835.5,63.5,3.85,15.0,386.0,833.44,671.43
2016,2,11,9,30,867.0,67.0,4.0,16.0,438.0,855.76,684.08
2016,2,11,9,45,889.0,70.0,4.2,17.5,485.0,856.1,679.36
2016,2,11,10,0,911.0,73.0,4.4,19.0,532.0,861.57,678.63
2016,2,11,10,15,926.0,75.0,4.55,19.5,573.5,855.81,672.4
2016,2,11,10,30,941.0,77.0,4.7,20.0,615.0,845.9,663.37
2016,2,11,10,45,952.0,78.0,4.85,21.0,649.0,827.55,647.12
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,805.17,628.17
2016,2,11,11,15,970.5,80.5,4.9,22.5,709.5,776.81,604.92
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,744.66,577.11
2016,2,11,11,45,974.5,86.0,4.7,23.5,752.0,704.27,542.95
2016,2,11,12,0,971.0,90.0,4.6,24.0,768.0,661.0,506.31
2016,2,11,12,15,973.0,90.5,4.5,24.0,776.5,614.98,468.08
2016,2,11,12,30,975.0,91.0,4.4,24.0,785.0,566.25,426.92
2016,2,11,12,45,973.0,92.0,4.35,24.0,784.5,513.64,381.98
2016,2,11,13,0,971.0,93.0,4.3,24.0,784.0,459.1,334.47
2016,2,11,13,15,968.0,92.5,4.2,24.0,774.5,401.39,283.54
2016,2,11,13,30,965.0,92.0,4.1,24.0,765.0,342.41,231.19
2016,2,11,13,45,957.0,92.0,4.05,24.5,746.5,281.65,178.17
2016,2,11,14,0,949.0,92.0,4.0,25.0,728.0,220.65,128.65
2016,2,11,14,15,940.5,91.0,3.85,24.5,702.0,158.96,87.63
2016,2,11,14,30,932.0,90.0,3.7,24.0,676.0,97.63,64.9
2016,2,11,14,45,919.5,88.0,3.6,24.0,641.5,85.51,66.6
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,83.69,65.24
2016,2,11,15,15,890.5,83.5,3.25,23.5,566.0,81.36,63.57
2016,2,11,15,30,874.0,81.0,3.0,23.0,525.0,72.01,55.95
2016,2,11,15,45,848.0,78.5,2.75,22.5,478.0,69.91,54.45
2016,2,11,16,0,822.0,76.0,2.5,22.0,431.0,67.8,52.93
2016,2,11,16,15,789.0,72.0,2.35,21.0,379.5,64.45,50.42
2016,2,11,16,30,756.0,68.0,2.2,20.0,328.0,61.08,47.83
2016,2,11,16,45,704.0,63.0,2.1,19.0,274.0,56.66,44.21
2016,2,11,17,0,652.0,58.0,2.0,18.0,220.0,48.21,36.91
2016,2,11,17,15,572.0,49.5,2.1,17.0,167.0,41.17,30.62
2016,2,11,17,30,492.0,41.0,2.2,16.0,114.0,34.17,24.1
2016,2,11,17,45,348.0,29.0,2.3,15.5,69.5,24.01,14.1
2016,2,11,18,0,204.0,17.0,2.4,15.0,25.0,13.98,0.0
2016,2,11,18,15,102.0,8.5,2.45,14.5,12.5,6.69,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
