Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,92.0,8.0,2.15,8.0,12.0,6.29,0.0
2016,2,12,7,30,184.0,16.0,2.5,9.0,24.0,200.51,0.0
2016,2,12,7,45,332.5,29.0,2.85,10.0,68.5,366.64,288.34
2016,2,12,8,0,481.0,42.0,3.2,11.0,113.0,510.13,421.0
2016,2,12,8,15,562.5,50.5,3.05,11.5,166.0,594.23,492.48
2016,2,12,8,30,644.0,59.0,2.9,12.0,219.0,677.73,558.66
2016,2,12,8,45,696.5,64.5,2.75,13.0,273.0,730.23,596.14
2016,2,12,9,0,749.0,70.0,2.6,14.0,327.0,774.0,624.74
2016,2,12,9,15,782.5,74.0,2.6,15.0,378.5,802.98,641.95
2016,2,12,9,30,816.0,78.0,2.6,16.0,430.0,828.05,655.71
2016,2,12,9,45,840.0,81.5,2.65,17.0,477.0,840.23,660.25
2016,2,12,10,0,864.0,85.0,2.7,18.0,524.0,848.19,661.84
2016,2,12,10,15,880.5,87.5,2.8,18.5,565.0,844.41,656.83
2016,2,12,10,30,897.0,90.0,2.9,19.0,606.0,828.08,643.19
2016,2,12,10,45,908.0,91.5,3.0,20.0,639.5,810.97,628.04
2016,2,12,11,0,919.0,93.0,3.1,21.0,673.0,789.96,610.32
2016,2,12,11,15,927.0,94.5,3.15,21.5,699.0,762.9,588.82
2016,2,12,11,30,935.0,96.0,3.2,22.0,725.0,732.15,563.36
2016,2,12,11,45,941.5,96.0,3.25,22.5,743.0,695.43,533.25
2016,2,12,12,0,948.0,96.0,3.3,23.0,761.0,655.41,500.18
2016,2,12,12,15,950.0,96.5,3.3,23.0,770.0,610.19,463.34
2016,2,12,12,30,952.0,97.0,3.3,23.0,779.0,562.32,423.54
2016,2,12,12,45,950.5,97.5,3.3,23.5,778.0,510.43,378.92
2016,2,12,13,0,949.0,98.0,3.3,24.0,777.0,456.63,331.84
2016,2,12,13,15,945.5,97.5,3.3,24.0,768.0,399.74,282.14
2016,2,12,13,30,942.0,97.0,3.3,24.0,759.0,341.68,231.0
2016,2,12,13,45,935.0,97.0,3.3,24.0,740.5,282.24,179.61
2016,2,12,14,0,928.0,97.0,3.3,24.0,722.0,222.47,131.22
2016,2,12,14,15,919.0,95.5,3.3,23.5,696.0,161.47,90.23
2016,2,12,14,30,910.0,94.0,3.3,23.0,670.0,100.92,66.82
2016,2,12,14,45,887.0,96.0,3.3,23.0,633.5,81.37,63.37
2016,2,12,15,0,864.0,98.0,3.3,23.0,597.0,82.57,64.54
2016,2,12,15,15,846.0,95.5,3.2,22.5,556.5,80.97,63.48
2016,2,12,15,30,828.0,93.0,3.1,22.0,516.0,79.36,62.43
2016,2,12,15,45,802.0,89.5,3.05,22.0,469.5,76.85,60.48
2016,2,12,16,0,776.0,86.0,3.0,22.0,423.0,74.33,58.51
2016,2,12,16,15,741.0,81.5,2.75,21.0,372.5,65.45,51.27
2016,2,12,16,30,706.0,77.0,2.5,20.0,322.0,62.18,48.77
2016,2,12,16,45,652.5,70.5,2.25,19.0,269.0,57.19,44.68
2016,2,12,17,0,599.0,64.0,2.0,18.0,216.0,52.2,40.42
2016,2,12,17,15,518.5,54.5,2.05,17.0,164.0,44.62,33.67
2016,2,12,17,30,438.0,45.0,2.1,16.0,112.0,37.05,26.65
2016,2,12,17,45,302.5,31.5,2.15,15.0,68.5,25.87,15.86
2016,2,12,18,0,167.0,18.0,2.2,14.0,25.0,14.73,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.0,12.5,7.08,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,7.5,10.5,45.02,0.0
2016,2,13,7,30,97.0,17.0,2.3,8.0,21.0,130.06,0.0
2016,2,13,7,45,222.0,34.5,2.3,8.5,62.5,281.15,224.79
2016,2,13,8,0,347.0,52.0,2.3,9.0,104.0,408.22,341.64
2016,2,13,8,15,427.0,64.5,2.3,9.5,154.5,494.46,415.51
2016,2,13,8,30,507.0,77.0,2.3,10.0,205.0,581.17,485.77
2016,2,13,8,45,565.5,85.0,2.3,11.0,257.5,642.72,531.95
2016,2,13,9,0,624.0,93.0,2.3,12.0,310.0,701.34,573.62
2016,2,13,9,15,661.5,99.5,2.25,12.5,360.0,736.54,596.82
2016,2,13,9,30,699.0,106.0,2.2,13.0,410.0,768.11,616.7
2016,2,13,9,45,728.0,110.0,2.2,14.0,456.0,785.53,625.05
2016,2,13,10,0,757.0,114.0,2.2,15.0,502.0,798.89,630.46
2016,2,13,10,15,776.0,118.0,2.35,15.5,542.5,799.72,629.26
2016,2,13,10,30,795.0,122.0,2.5,16.0,583.0,796.44,625.33
2016,2,13,10,45,810.0,124.0,2.65,17.0,616.5,779.4,610.49
2016,2,13,11,0,825.0,126.0,2.8,18.0,650.0,763.39,596.06
2016,2,13,11,15,835.0,128.0,2.95,18.5,676.0,739.72,576.45
2016,2,13,11,30,845.0,130.0,3.1,19.0,702.0,712.33,553.85
2016,2,13,11,45,879.0,118.0,3.3,19.5,726.0,683.65,530.43
2016,2,13,12,0,913.0,106.0,3.5,20.0,750.0,646.0,499.71
2016,2,13,12,15,916.0,106.5,3.6,20.0,759.5,602.55,464.02
2016,2,13,12,30,919.0,107.0,3.7,20.0,769.0,556.45,425.3
2016,2,13,12,45,920.5,106.5,3.8,20.5,769.5,506.41,381.71
2016,2,13,13,0,922.0,106.0,3.9,21.0,770.0,454.28,335.44
2016,2,13,13,15,919.5,105.5,4.0,21.0,761.5,398.9,286.38
2016,2,13,13,30,917.0,105.0,4.1,21.0,753.0,342.29,235.75
2016,2,13,13,45,913.0,103.5,4.25,21.5,735.5,283.65,183.89
2016,2,13,14,0,909.0,102.0,4.4,22.0,718.0,224.44,134.86
2016,2,13,14,15,901.0,100.5,4.45,21.5,692.5,164.48,93.75
2016,2,13,14,30,893.0,99.0,4.5,21.0,667.0,104.86,69.64
2016,2,13,14,45,877.0,98.5,4.55,21.0,633.0,82.67,65.0
2016,2,13,15,0,861.0,98.0,4.6,21.0,599.0,82.43,64.96
2016,2,13,15,15,843.5,95.0,4.5,21.0,558.5,80.51,63.49
2016,2,13,15,30,826.0,92.0,4.4,21.0,518.0,78.56,62.0
2016,2,13,15,45,803.0,88.5,4.35,21.0,472.0,76.1,60.08
2016,2,13,16,0,780.0,85.0,4.3,21.0,426.0,73.61,58.13
2016,2,13,16,15,746.0,80.5,3.85,20.0,375.5,70.15,55.54
2016,2,13,16,30,712.0,76.0,3.4,19.0,325.0,61.52,48.39
2016,2,13,16,45,662.0,69.5,3.0,18.0,272.5,56.54,44.29
2016,2,13,17,0,612.0,63.0,2.6,17.0,220.0,51.54,40.01
2016,2,13,17,15,533.0,54.5,2.5,16.0,168.0,44.71,33.91
2016,2,13,17,30,454.0,46.0,2.4,15.0,116.0,37.93,27.58
2016,2,13,17,45,319.5,32.5,2.3,14.5,72.0,26.74,16.78
2016,2,13,18,0,185.0,19.0,2.2,14.0,28.0,15.58,0.0
2016,2,13,18,15,92.5,9.5,2.3,14.0,14.0,7.47,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.5,4.2,10.5,13.5,10.62,0.0
2016,2,14,7,30,0.0,27.0,4.5,11.0,27.0,38.27,0.0
2016,2,14,7,45,217.5,36.5,4.8,12.0,70.0,281.09,225.12
2016,2,14,8,0,435.0,46.0,5.1,13.0,113.0,478.47,398.01
2016,2,14,8,15,516.0,55.5,5.5,13.5,165.0,563.77,472.34
2016,2,14,8,30,597.0,65.0,5.9,14.0,217.0,648.37,542.78
2016,2,14,8,45,298.5,65.0,6.35,15.0,141.0,372.32,316.69
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,49.83,36.71
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,58.07,43.57
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,66.75,50.63
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,90.05,69.64
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,113.31,88.3
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,121.81,95.0
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,130.25,101.63
2016,2,14,10,45,3.5,180.0,6.8,19.5,182.5,147.4,115.22
2016,2,14,11,0,7.0,198.0,6.7,20.0,203.0,164.05,128.27
2016,2,14,11,15,7.5,205.0,6.5,20.0,211.0,168.69,131.72
2016,2,14,11,30,8.0,212.0,6.3,20.0,219.0,173.22,135.12
2016,2,14,11,45,166.0,270.5,6.1,20.5,389.0,340.48,269.19
2016,2,14,12,0,324.0,329.0,5.9,21.0,559.0,478.99,374.75
2016,2,14,12,15,226.5,343.5,5.7,21.0,505.5,405.25,315.57
2016,2,14,12,30,129.0,358.0,5.5,21.0,452.0,348.25,270.24
2016,2,14,12,45,164.5,359.0,5.3,21.5,478.5,349.64,269.55
2016,2,14,13,0,200.0,360.0,5.1,22.0,505.0,346.84,264.9
2016,2,14,13,15,278.0,341.0,5.0,22.0,540.0,340.8,256.79
2016,2,14,13,30,356.0,322.0,4.9,22.0,575.0,325.1,239.95
2016,2,14,13,45,476.0,271.5,4.85,22.0,601.0,288.29,204.46
2016,2,14,14,0,596.0,221.0,4.8,22.0,627.0,240.16,160.51
2016,2,14,14,15,616.0,204.0,4.7,22.0,611.0,189.19,123.33
2016,2,14,14,30,636.0,187.0,4.6,22.0,595.0,134.61,95.24
2016,2,14,14,45,549.5,205.0,4.6,22.0,544.5,131.21,105.46
2016,2,14,15,0,463.0,223.0,4.6,22.0,494.0,140.39,113.38
2016,2,14,15,15,537.0,183.5,4.45,21.5,477.5,121.19,97.71
2016,2,14,15,30,611.0,144.0,4.3,21.0,461.0,101.88,81.81
2016,2,14,15,45,496.5,155.0,4.2,21.0,398.0,105.66,85.29
2016,2,14,16,0,382.0,166.0,4.1,21.0,335.0,113.92,92.58
2016,2,14,16,15,355.5,152.0,3.55,20.0,295.0,105.21,85.72
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,96.26,78.52
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,83.81,67.97
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,70.99,56.85
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,57.33,44.83
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,43.36,32.22
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,29.82,19.41
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,16.26,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,8.65,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,61.56,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,170.2,19.39
2016,2,15,7,45,281.5,34.0,4.2,11.5,71.0,331.99,267.82
2016,2,15,8,0,428.0,48.0,4.3,12.0,115.0,476.03,396.4
2016,2,15,8,15,509.0,57.5,4.55,12.5,167.5,561.73,470.34
2016,2,15,8,30,590.0,67.0,4.8,13.0,220.0,646.58,540.04
2016,2,15,8,45,650.5,72.5,5.05,14.0,275.0,706.64,586.21
2016,2,15,9,0,711.0,78.0,5.3,15.0,330.0,763.97,628.32
2016,2,15,9,15,746.0,83.0,5.35,15.5,381.5,794.89,649.18
2016,2,15,9,30,781.0,88.0,5.4,16.0,433.0,816.64,662.66
2016,2,15,9,45,807.5,91.0,5.5,16.5,480.5,830.91,670.57
2016,2,15,10,0,834.0,94.0,5.6,17.0,528.0,840.91,675.29
2016,2,15,10,15,851.0,97.0,5.6,17.5,569.0,838.56,670.44
2016,2,15,10,30,868.0,100.0,5.6,18.0,610.0,831.98,662.7
2016,2,15,10,45,878.5,102.5,5.6,18.5,643.5,815.45,647.85
2016,2,15,11,0,889.0,105.0,5.6,19.0,677.0,794.93,630.33
2016,2,15,11,15,897.0,107.0,5.6,19.5,703.0,768.12,607.47
2016,2,15,11,30,905.0,109.0,5.6,20.0,729.0,731.46,576.63
2016,2,15,11,45,911.5,109.0,5.7,20.5,746.5,695.43,546.13
2016,2,15,12,0,918.0,109.0,5.8,21.0,764.0,656.16,512.64
2016,2,15,12,15,920.5,109.5,5.7,21.0,773.0,612.0,475.18
2016,2,15,12,30,923.0,110.0,5.6,21.0,782.0,565.21,434.88
2016,2,15,12,45,928.0,108.0,5.6,21.0,783.5,515.16,391.27
2016,2,15,13,0,933.0,106.0,5.6,21.0,785.0,462.72,344.64
2016,2,15,13,15,931.0,105.5,5.45,21.0,776.5,406.76,294.2
2016,2,15,13,30,929.0,105.0,5.3,21.0,768.0,349.48,242.3
2016,2,15,13,45,931.5,100.5,5.15,21.0,752.5,289.45,188.79
2016,2,15,14,0,934.0,96.0,5.0,21.0,737.0,228.19,137.37
2016,2,15,14,15,927.5,94.5,4.85,21.0,711.5,166.86,94.15
2016,2,15,14,30,921.0,93.0,4.7,21.0,686.0,105.69,67.77
2016,2,15,14,45,915.0,89.5,4.6,21.0,654.0,86.41,68.13
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,83.89,66.15
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,81.64,64.54
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,72.06,56.64
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,68.46,53.72
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,64.71,50.65
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,61.63,48.35
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,58.52,45.96
2016,2,15,16,45,757.0,58.0,2.0,17.0,294.5,53.31,41.63
2016,2,15,17,0,719.0,52.0,1.5,16.0,241.0,48.0,37.09
2016,2,15,17,15,646.5,45.5,1.45,15.0,186.5,41.89,31.62
2016,2,15,17,30,574.0,39.0,1.4,14.0,132.0,35.85,25.97
2016,2,15,17,45,444.0,29.0,1.35,13.5,84.0,26.47,16.9
2016,2,15,18,0,314.0,19.0,1.3,13.0,36.0,17.25,0.0
2016,2,15,18,15,157.0,9.5,1.3,12.5,18.0,7.47,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,117.5,10.0,3.35,9.0,16.5,101.64,0.0
2016,2,16,7,30,235.0,20.0,3.6,10.0,33.0,256.28,70.94
2016,2,16,7,45,366.0,32.0,3.85,11.0,78.5,402.03,324.93
2016,2,16,8,0,497.0,44.0,4.1,12.0,124.0,532.31,441.04
2016,2,16,8,15,573.5,52.0,4.2,13.0,177.5,612.59,508.56
2016,2,16,8,30,650.0,60.0,4.3,14.0,231.0,692.12,571.28
2016,2,16,8,45,697.0,65.5,4.4,15.0,284.5,740.38,606.65
2016,2,16,9,0,744.0,71.0,4.5,16.0,338.0,780.19,633.88
2016,2,16,9,15,776.0,75.5,4.7,17.0,389.0,808.72,652.17
2016,2,16,9,30,808.0,80.0,4.9,18.0,440.0,833.42,667.1
2016,2,16,9,45,830.0,83.5,5.15,19.0,486.5,844.1,671.73
2016,2,16,10,0,852.0,87.0,5.4,20.0,533.0,850.63,673.33
2016,2,16,10,15,868.0,89.5,5.25,20.5,573.5,846.68,666.53
2016,2,16,10,30,884.0,92.0,5.1,21.0,614.0,838.52,656.92
2016,2,16,10,45,893.0,94.5,5.0,21.5,647.0,812.56,634.98
2016,2,16,11,0,902.0,97.0,4.9,22.0,680.0,791.35,616.85
2016,2,16,11,15,909.5,98.5,4.65,22.0,706.0,764.25,594.82
2016,2,16,11,30,917.0,100.0,4.4,22.0,732.0,733.53,568.69
2016,2,16,11,45,912.0,105.5,4.2,22.5,747.0,694.88,535.91
2016,2,16,12,0,907.0,111.0,4.0,23.0,762.0,653.54,500.91
2016,2,16,12,15,909.0,111.5,3.75,23.0,771.0,609.48,464.3
2016,2,16,12,30,911.0,112.0,3.5,23.0,780.0,562.88,425.0
2016,2,16,12,45,907.5,114.0,3.3,23.5,779.0,512.56,381.42
2016,2,16,13,0,904.0,116.0,3.1,24.0,778.0,460.55,335.76
2016,2,16,13,15,901.0,115.5,2.95,24.0,769.0,405.49,287.75
2016,2,16,13,30,898.0,115.0,2.8,24.0,760.0,349.28,238.35
2016,2,16,13,45,891.0,114.5,2.65,24.5,742.0,286.86,184.52
2016,2,16,14,0,884.0,114.0,2.5,25.0,724.0,227.41,135.88
2016,2,16,14,15,875.0,112.0,2.6,24.5,698.0,166.85,94.09
2016,2,16,14,30,866.0,110.0,2.7,24.0,672.0,106.94,67.65
2016,2,16,14,45,859.0,106.0,2.8,24.0,639.5,86.81,67.56
2016,2,16,15,0,852.0,102.0,2.9,24.0,607.0,84.64,65.92
2016,2,16,15,15,835.0,99.0,2.95,23.5,567.0,82.84,64.71
2016,2,16,15,30,818.0,96.0,3.0,23.0,527.0,81.0,63.48
2016,2,16,15,45,797.0,92.0,3.1,23.0,481.5,78.34,61.42
2016,2,16,16,0,776.0,88.0,3.2,23.0,436.0,75.61,59.3
2016,2,16,16,15,743.0,83.0,3.0,22.0,385.5,66.37,51.8
2016,2,16,16,30,710.0,78.0,2.8,21.0,335.0,62.81,49.08
2016,2,16,16,45,667.0,71.0,2.65,20.0,282.5,57.61,44.85
2016,2,16,17,0,624.0,64.0,2.5,19.0,230.0,52.33,40.4
2016,2,16,17,15,548.0,55.5,2.6,18.0,177.5,45.52,34.39
2016,2,16,17,30,472.0,47.0,2.7,17.0,125.0,38.74,28.15
2016,2,16,17,45,349.0,34.0,2.85,16.5,79.5,28.0,18.02
2016,2,16,18,0,226.0,21.0,3.0,16.0,34.0,17.28,1.65
2016,2,16,18,15,113.0,10.5,3.1,15.5,17.0,8.26,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,137.5,10.0,1.7,6.5,18.0,117.97,0.0
2016,2,17,7,30,275.0,20.0,1.9,7.0,36.0,292.22,117.17
2016,2,17,7,45,403.0,31.5,2.15,8.0,83.0,433.67,352.49
2016,2,17,8,0,531.0,43.0,2.4,9.0,130.0,561.82,465.29
2016,2,17,8,15,604.5,50.5,2.6,10.0,184.5,639.29,529.89
2016,2,17,8,30,678.0,58.0,2.8,11.0,239.0,708.54,584.15
2016,2,17,8,45,723.0,63.5,3.05,12.0,293.0,756.59,619.57
2016,2,17,9,0,768.0,69.0,3.3,13.0,347.0,801.45,650.9
2016,2,17,9,15,799.0,73.0,3.35,13.5,398.5,828.44,667.99
2016,2,17,9,30,830.0,77.0,3.4,14.0,450.0,851.56,681.86
2016,2,17,9,45,851.0,80.5,3.5,15.0,497.0,861.2,684.73
2016,2,17,10,0,872.0,84.0,3.6,16.0,544.0,866.65,684.68
2016,2,17,10,15,887.0,86.0,3.5,16.5,585.0,851.99,670.47
2016,2,17,10,30,902.0,88.0,3.4,17.0,626.0,842.61,660.47
2016,2,17,10,45,912.0,90.5,3.3,17.5,659.5,825.69,645.26
2016,2,17,11,0,922.0,93.0,3.2,18.0,693.0,804.79,627.51
2016,2,17,11,15,929.5,94.5,3.15,18.0,719.0,777.11,606.59
2016,2,17,11,30,937.0,96.0,3.1,18.0,745.0,745.75,581.22
2016,2,17,11,45,938.0,98.5,3.05,18.5,762.0,707.51,549.3
2016,2,17,12,0,939.0,101.0,3.0,19.0,779.0,666.24,514.74
2016,2,17,12,15,941.0,101.5,3.0,19.0,788.0,620.96,477.73
2016,2,17,12,30,943.0,102.0,3.0,19.0,797.0,573.04,437.75
2016,2,17,12,45,942.0,102.5,3.05,19.5,796.5,521.31,393.13
2016,2,17,13,0,941.0,103.0,3.1,20.0,796.0,467.63,345.92
2016,2,17,13,15,938.0,102.5,3.1,20.0,787.0,410.82,295.83
2016,2,17,13,30,935.0,102.0,3.1,20.0,778.0,352.79,244.1
2016,2,17,13,45,928.5,101.5,3.1,20.5,760.0,292.97,191.13
2016,2,17,14,0,922.0,101.0,3.1,21.0,742.0,232.81,140.86
2016,2,17,14,15,914.0,100.0,3.1,21.0,716.0,172.07,97.86
2016,2,17,14,30,906.0,99.0,3.1,21.0,690.0,111.66,70.85
2016,2,17,14,45,893.5,97.5,3.1,21.0,656.0,90.64,71.61
2016,2,17,15,0,881.0,96.0,3.1,21.0,622.0,81.37,63.94
2016,2,17,15,15,865.0,93.0,3.05,21.0,581.0,79.45,62.49
2016,2,17,15,30,849.0,90.0,3.0,21.0,540.0,77.49,60.99
2016,2,17,15,45,825.5,87.0,2.95,21.0,493.5,75.32,59.32
2016,2,17,16,0,802.0,84.0,2.9,21.0,447.0,73.13,57.64
2016,2,17,16,15,770.0,79.5,2.55,20.0,396.0,69.64,55.04
2016,2,17,16,30,738.0,75.0,2.2,19.0,345.0,66.12,52.36
2016,2,17,16,45,691.0,69.5,1.9,18.0,291.0,56.81,44.51
2016,2,17,17,0,644.0,64.0,1.6,17.0,237.0,52.53,40.93
2016,2,17,17,15,570.0,55.5,1.65,16.0,183.5,45.69,34.87
2016,2,17,17,30,496.0,47.0,1.7,15.0,130.0,38.87,28.57
2016,2,17,17,45,369.5,34.5,1.75,14.5,83.5,28.48,18.71
2016,2,17,18,0,243.0,22.0,1.8,14.0,37.0,18.14,3.57
2016,2,17,18,15,121.5,11.0,1.85,13.5,18.5,8.65,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.0,13.0,3.9,11.5,17.5,67.27,0.0
2016,2,18,7,30,142.0,26.0,4.1,12.0,35.0,193.36,92.8
2016,2,18,7,45,276.5,42.0,4.35,12.5,81.0,340.41,277.91
2016,2,18,8,0,411.0,58.0,4.6,13.0,127.0,474.55,395.87
2016,2,18,8,15,491.0,68.5,4.8,13.5,180.5,562.7,470.88
2016,2,18,8,30,571.0,79.0,5.0,14.0,234.0,649.09,540.99
2016,2,18,8,45,301.5,110.5,5.25,15.0,194.0,419.0,353.01
2016,2,18,9,0,32.0,142.0,5.5,16.0,154.0,174.5,142.42
2016,2,18,9,15,55.5,168.5,5.5,16.5,192.5,220.62,180.94
2016,2,18,9,30,79.0,195.0,5.5,17.0,231.0,265.23,217.1
2016,2,18,9,45,111.5,219.0,5.55,18.0,275.5,312.93,254.89
2016,2,18,10,0,144.0,243.0,5.6,19.0,320.0,377.54,304.94
2016,2,18,10,15,243.0,250.5,5.6,19.5,391.5,457.72,368.61
2016,2,18,10,30,342.0,258.0,5.6,20.0,463.0,551.45,440.44
2016,2,18,10,45,341.5,274.5,5.7,20.5,489.0,550.52,437.09
2016,2,18,11,0,341.0,291.0,5.8,21.0,515.0,547.49,432.49
2016,2,18,11,15,640.0,194.0,5.85,21.0,633.5,675.57,532.86
2016,2,18,11,30,939.0,97.0,5.9,21.0,752.0,750.45,590.32
2016,2,18,11,45,945.5,97.0,5.95,21.5,770.0,713.27,558.37
2016,2,18,12,0,952.0,97.0,6.0,22.0,788.0,672.76,523.87
2016,2,18,12,15,954.0,97.5,6.05,22.0,797.0,626.94,485.67
2016,2,18,12,30,956.0,98.0,6.1,22.0,806.0,578.45,444.45
2016,2,18,12,45,956.5,97.5,6.15,22.5,806.0,525.99,398.32
2016,2,18,13,0,957.0,97.0,6.2,23.0,806.0,471.46,349.57
2016,2,18,13,15,954.5,96.5,6.2,23.0,796.5,414.02,298.28
2016,2,18,13,30,952.0,96.0,6.2,23.0,787.0,355.29,245.38
2016,2,18,13,45,947.5,94.5,6.2,23.0,769.5,294.34,191.35
2016,2,18,14,0,943.0,93.0,6.2,23.0,752.0,232.85,139.78
2016,2,18,14,15,935.0,92.0,6.15,23.0,725.5,170.97,95.52
2016,2,18,14,30,927.0,91.0,6.1,23.0,699.0,109.4,67.44
2016,2,18,14,45,908.0,92.0,6.05,23.0,663.5,87.79,68.71
2016,2,18,15,0,889.0,93.0,6.0,23.0,628.0,87.73,68.83
2016,2,18,15,15,873.0,90.5,5.85,23.0,587.0,77.93,60.71
2016,2,18,15,30,857.0,88.0,5.7,23.0,546.0,76.25,59.47
2016,2,18,15,45,831.0,86.0,5.55,23.0,498.5,74.69,58.32
2016,2,18,16,0,805.0,84.0,5.4,23.0,451.0,73.15,57.19
2016,2,18,16,15,773.0,79.5,5.0,22.0,399.5,69.66,54.61
2016,2,18,16,30,741.0,75.0,4.6,21.0,348.0,66.13,51.94
2016,2,18,16,45,690.0,70.0,4.2,20.5,293.5,57.13,44.33
2016,2,18,17,0,639.0,65.0,3.8,20.0,239.0,53.2,40.99
2016,2,18,17,15,564.5,56.5,3.65,19.0,185.5,46.39,35.03
2016,2,18,17,30,490.0,48.0,3.5,18.0,132.0,39.6,28.84
2016,2,18,17,45,360.0,35.5,3.4,17.5,85.0,29.23,19.13
2016,2,18,18,0,230.0,23.0,3.3,17.0,38.0,18.92,5.06
2016,2,18,18,15,115.0,11.5,3.5,17.0,19.0,9.05,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,82.0,13.0,4.4,14.5,18.5,76.32,0.0
2016,2,19,7,30,164.0,26.0,4.6,15.0,37.0,213.46,117.32
2016,2,19,7,45,298.5,40.5,4.8,15.5,83.0,356.3,288.97
2016,2,19,8,0,433.0,55.0,5.0,16.0,129.0,493.31,407.56
2016,2,19,8,15,510.0,64.5,5.1,16.5,182.0,577.28,478.07
2016,2,19,8,30,587.0,74.0,5.2,17.0,235.0,659.81,543.9
2016,2,19,8,45,293.5,64.0,5.3,17.5,144.5,369.77,310.43
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,41.33,29.2
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,77.81,59.65
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,117.8,92.36
2016,2,19,9,45,84.0,193.5,5.25,19.5,238.5,258.62,209.27
2016,2,19,10,0,168.0,246.0,5.2,20.0,336.0,401.65,323.05
2016,2,19,10,15,508.0,176.0,5.1,20.5,477.0,640.42,512.03
2016,2,19,10,30,848.0,106.0,5.0,21.0,618.0,831.97,652.22
2016,2,19,10,45,857.5,109.0,4.95,21.5,651.0,815.47,636.3
2016,2,19,11,0,867.0,112.0,4.9,22.0,684.0,795.05,618.98
2016,2,19,11,15,875.0,113.5,4.8,22.5,709.5,768.13,596.22
2016,2,19,11,30,883.0,115.0,4.7,23.0,735.0,737.55,570.02
2016,2,19,11,45,880.0,120.0,4.6,23.5,750.0,699.5,538.07
2016,2,19,12,0,877.0,125.0,4.5,24.0,765.0,658.69,503.8
2016,2,19,12,15,879.0,125.5,4.45,24.0,773.5,614.24,467.6
2016,2,19,12,30,881.0,126.0,4.4,24.0,782.0,567.25,428.66
2016,2,19,12,45,879.0,127.0,4.35,24.0,781.5,516.5,385.94
2016,2,19,13,0,877.0,128.0,4.3,24.0,781.0,464.03,340.89
2016,2,19,13,15,873.5,127.0,4.2,24.0,771.5,408.03,292.18
2016,2,19,13,30,870.0,126.0,4.1,24.0,762.0,351.05,242.11
2016,2,19,13,45,863.5,125.5,4.1,24.5,744.0,292.99,191.37
2016,2,19,14,0,857.0,125.0,4.1,25.0,726.0,234.78,143.14
2016,2,19,14,15,847.5,123.0,4.05,25.0,700.0,175.33,100.91
2016,2,19,14,30,838.0,121.0,4.0,25.0,674.0,116.64,73.18
2016,2,19,14,45,825.5,118.5,4.0,25.0,640.5,93.67,72.96
2016,2,19,15,0,813.0,116.0,4.0,25.0,607.0,92.64,72.27
2016,2,19,15,15,795.0,112.5,3.9,24.5,567.0,90.79,71.06
2016,2,19,15,30,777.0,109.0,3.8,24.0,527.0,82.04,64.05
2016,2,19,15,45,752.5,105.0,3.75,24.0,481.0,79.79,62.35
2016,2,19,16,0,728.0,101.0,3.7,24.0,435.0,77.51,60.62
2016,2,19,16,15,693.5,95.5,3.3,23.0,385.0,74.0,58.06
2016,2,19,16,30,659.0,90.0,2.9,22.0,335.0,70.44,55.41
2016,2,19,16,45,609.0,82.5,2.55,21.5,282.5,65.16,51.08
2016,2,19,17,0,559.0,75.0,2.2,21.0,230.0,59.83,46.57
2016,2,19,17,15,484.0,65.0,2.1,20.0,178.0,52.26,40.0
2016,2,19,17,30,409.0,55.0,2.0,19.0,126.0,44.66,33.13
2016,2,19,17,45,290.0,40.0,1.95,18.5,81.5,30.52,20.22
2016,2,19,18,0,171.0,25.0,1.9,18.0,37.0,19.01,6.06
2016,2,19,18,15,85.5,12.5,1.9,18.0,18.5,9.83,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.5,13.5,2.75,16.5,17.5,57.13,0.0
2016,2,20,7,30,115.0,27.0,3.0,17.0,35.0,159.49,94.75
2016,2,20,7,45,225.0,44.5,3.3,17.5,78.0,300.95,242.08
2016,2,20,8,0,335.0,62.0,3.6,18.0,121.0,417.59,342.81
2016,2,20,8,15,409.0,74.0,3.85,18.5,171.0,496.78,408.72
2016,2,20,8,30,483.0,86.0,4.1,19.0,221.0,576.54,472.09
2016,2,20,8,45,241.5,81.5,4.35,19.5,149.0,349.39,289.17
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,59.85,44.35
2016,2,20,9,15,0.0,88.5,4.7,20.0,88.5,69.38,52.26
2016,2,20,9,30,0.0,100.0,4.8,20.0,100.0,78.85,59.91
2016,2,20,9,45,0.0,98.5,4.9,20.5,98.5,76.85,57.94
2016,2,20,10,0,0.0,97.0,5.0,21.0,97.0,75.21,56.31
2016,2,20,10,15,0.0,107.0,5.0,21.5,107.0,83.35,62.66
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,91.42,68.89
2016,2,20,10,45,0.0,130.5,5.05,22.5,130.5,102.31,77.35
2016,2,20,11,0,0.0,144.0,5.1,23.0,144.0,113.07,85.64
2016,2,20,11,15,0.0,99.0,5.05,23.0,99.0,76.51,56.23
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,41.56,28.04
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,108.59,81.69
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,175.52,134.16
2016,2,20,12,15,7.0,201.0,5.0,24.0,206.5,159.63,121.49
2016,2,20,12,30,5.0,184.0,5.0,24.0,188.0,144.37,109.43
2016,2,20,12,45,8.0,210.0,5.0,24.5,216.5,164.43,124.86
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,183.36,139.23
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,200.74,152.49
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,216.2,164.13
2016,2,20,13,45,31.5,292.0,4.9,25.5,315.0,212.87,160.85
2016,2,20,14,0,39.0,300.0,4.9,26.0,328.0,211.79,159.4
2016,2,20,14,15,101.0,311.0,4.8,25.5,379.5,216.47,161.26
2016,2,20,14,30,163.0,322.0,4.7,25.0,431.0,202.48,151.87
2016,2,20,14,45,223.0,299.0,4.6,25.0,439.5,185.63,148.55
2016,2,20,15,0,283.0,276.0,4.5,25.0,448.0,168.5,134.86
2016,2,20,15,15,188.0,260.0,4.25,24.5,371.5,165.32,132.81
2016,2,20,15,30,93.0,244.0,4.0,24.0,295.0,160.3,129.26
2016,2,20,15,45,82.5,221.0,3.8,24.0,263.0,146.89,118.49
2016,2,20,16,0,72.0,198.0,3.6,24.0,231.0,133.13,107.36
2016,2,20,16,15,64.5,176.5,3.2,23.5,204.0,119.87,96.73
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,106.3,85.7
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,91.92,73.76
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,77.23,61.33
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,61.9,48.06
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,46.29,34.26
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,31.06,20.5
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,15.26,4.26
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,7.87,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.75,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.51,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.27,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.03,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,26.32,16.65
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,49.83,36.3
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,54.48,40.05
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,59.15,43.79
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,71.65,53.99
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,84.52,64.39
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,74.19,55.73
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,64.69,47.8
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,89.12,67.51
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,113.87,87.21
2016,2,21,11,15,0.0,140.5,3.15,20.0,140.5,109.8,83.75
2016,2,21,11,30,0.0,136.0,3.0,20.0,136.0,105.89,80.49
2016,2,21,11,45,2.0,159.0,2.85,20.0,161.0,125.2,95.91
2016,2,21,12,0,4.0,182.0,2.7,20.0,186.0,144.01,110.79
2016,2,21,12,15,3.5,177.5,2.45,20.0,180.5,139.4,106.96
2016,2,21,12,30,3.0,173.0,2.2,20.0,175.0,134.93,103.31
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.0,174.03,133.81
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,210.68,161.69
2016,2,21,13,15,14.0,252.0,1.5,21.0,262.5,193.89,148.4
2016,2,21,13,30,11.0,234.0,1.3,21.0,242.0,177.85,135.91
2016,2,21,13,45,6.5,200.0,1.15,21.0,205.0,151.01,115.11
2016,2,21,14,0,2.0,166.0,1.0,21.0,168.0,125.09,95.0
2016,2,21,14,15,7.0,195.5,0.95,21.0,200.5,144.83,110.56
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,161.99,124.17
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,161.26,129.72
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,161.37,130.09
2016,2,21,15,15,9.5,183.5,0.85,20.5,189.5,132.97,107.14
2016,2,21,15,30,0.0,139.0,0.8,20.0,139.0,103.24,82.77
2016,2,21,15,45,0.0,136.0,0.75,20.0,136.0,100.67,80.92
2016,2,21,16,0,0.0,133.0,0.7,20.0,133.0,97.99,78.9
2016,2,21,16,15,0.0,117.0,0.65,20.0,117.0,86.69,69.51
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,75.28,59.94
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,63.42,49.85
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,51.45,39.49
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,39.35,28.91
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,26.73,17.7
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,16.37,8.33
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,6.06,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.15,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
