Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.75,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.51,0.0
2016,2,22,8,15,0.0,3.0,3.45,14.0,3.0,2.27,0.0
2016,2,22,8,30,0.0,4.0,3.4,14.0,4.0,3.03,0.0
2016,2,22,8,45,0.0,4.5,3.35,14.5,4.5,3.42,0.0
2016,2,22,9,0,0.0,5.0,3.3,15.0,5.0,3.8,0.0
2016,2,22,9,15,0.0,6.0,3.1,15.5,6.0,4.57,0.0
2016,2,22,9,30,0.0,7.0,2.9,16.0,7.0,5.33,0.0
2016,2,22,9,45,0.0,73.0,2.75,16.5,73.0,56.07,41.55
2016,2,22,10,0,0.0,139.0,2.6,17.0,139.0,111.61,87.21
2016,2,22,10,15,6.5,176.5,2.4,17.5,180.5,149.49,117.76
2016,2,22,10,30,13.0,214.0,2.2,18.0,222.0,186.75,147.2
2016,2,22,10,45,76.5,270.0,2.05,18.5,321.0,302.75,239.33
2016,2,22,11,0,140.0,326.0,1.9,19.0,420.0,413.84,323.3
2016,2,22,11,15,77.5,287.0,1.75,19.0,339.5,303.96,237.19
2016,2,22,11,30,15.0,248.0,1.6,19.0,259.0,207.72,161.18
2016,2,22,11,45,39.0,295.5,1.45,19.5,325.0,270.22,209.55
2016,2,22,12,0,63.0,343.0,1.3,20.0,391.0,317.93,244.7
2016,2,22,12,15,122.5,362.0,1.1,20.0,455.0,364.76,278.89
2016,2,22,12,30,182.0,381.0,0.9,20.0,519.0,395.14,299.46
2016,2,22,12,45,515.5,260.5,0.75,20.5,651.0,451.3,336.15
2016,2,22,13,0,849.0,140.0,0.6,21.0,783.0,466.77,337.58
2016,2,22,13,15,639.0,227.0,0.55,21.0,708.5,398.33,285.25
2016,2,22,13,30,429.0,314.0,0.5,21.0,634.0,345.31,247.44
2016,2,22,13,45,629.5,226.0,0.45,21.0,682.0,303.9,206.69
2016,2,22,14,0,830.0,138.0,0.4,21.0,730.0,242.81,149.9
2016,2,22,14,15,820.5,136.0,0.45,21.0,704.5,184.54,108.66
2016,2,22,14,30,811.0,134.0,0.5,21.0,679.0,127.09,80.55
2016,2,22,14,45,554.5,206.0,0.6,21.0,570.0,130.47,104.32
2016,2,22,15,0,298.0,278.0,0.7,21.0,461.0,169.69,136.84
2016,2,22,15,15,514.5,203.0,0.8,21.0,495.0,130.57,104.86
2016,2,22,15,30,731.0,128.0,0.9,21.0,529.0,92.77,73.64
2016,2,22,15,45,365.5,120.5,1.05,21.0,321.0,81.56,64.47
2016,2,22,16,0,0.0,113.0,1.2,21.0,113.0,84.73,67.41
2016,2,22,16,15,0.0,100.0,1.2,20.5,100.0,75.32,59.7
2016,2,22,16,30,0.0,87.0,1.2,20.0,87.0,65.83,51.83
2016,2,22,16,45,255.5,87.0,1.3,19.5,160.0,61.51,48.32
2016,2,22,17,0,511.0,87.0,1.4,19.0,233.0,68.29,54.35
2016,2,22,17,15,439.5,75.0,1.45,18.0,182.0,56.31,43.93
2016,2,22,17,30,368.0,63.0,1.5,17.0,131.0,47.36,35.88
2016,2,22,17,45,263.5,46.0,1.6,16.5,86.0,34.65,24.15
2016,2,22,18,0,159.0,29.0,1.7,16.0,41.0,21.9,10.2
2016,2,22,18,15,79.5,14.5,2.0,15.5,20.5,11.41,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,14.0,5.45,12.0,23.5,111.53,0.0
2016,2,23,7,30,246.0,28.0,5.6,12.0,47.0,295.69,215.33
2016,2,23,7,45,386.0,38.0,5.75,12.5,96.5,434.07,359.85
2016,2,23,8,0,526.0,48.0,5.9,13.0,146.0,573.52,480.21
2016,2,23,8,15,596.5,55.0,6.2,13.0,200.5,649.05,545.42
2016,2,23,8,30,667.0,62.0,6.5,13.0,255.0,723.58,606.87
2016,2,23,8,45,333.5,66.5,6.8,13.5,163.0,412.41,352.19
2016,2,23,9,0,0.0,71.0,7.1,14.0,71.0,54.48,40.89
2016,2,23,9,15,0.0,68.0,7.3,14.0,68.0,52.16,38.88
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,49.86,36.79
2016,2,23,9,45,0.0,82.5,7.7,14.5,82.5,63.44,48.04
2016,2,23,10,0,0.0,100.0,7.9,15.0,100.0,77.67,59.71
2016,2,23,10,15,0.0,106.0,8.1,15.0,106.0,82.46,63.53
2016,2,23,10,30,0.0,112.0,8.3,15.0,112.0,87.23,67.34
2016,2,23,10,45,3.0,154.0,8.55,15.0,156.0,124.29,97.98
2016,2,23,11,0,6.0,196.0,8.8,15.0,200.0,161.13,128.15
2016,2,23,11,15,6.5,201.0,8.9,15.0,206.0,164.3,130.53
2016,2,23,11,30,7.0,206.0,9.0,15.0,212.0,167.42,132.89
2016,2,23,11,45,99.5,290.0,9.15,15.0,365.0,316.51,255.27
2016,2,23,12,0,192.0,374.0,9.3,15.0,518.0,431.99,347.44
2016,2,23,12,15,256.5,367.5,9.3,14.5,562.0,452.68,363.64
2016,2,23,12,30,321.0,361.0,9.3,14.0,606.0,457.86,366.87
2016,2,23,12,45,174.0,331.5,9.35,14.0,464.5,337.65,269.67
2016,2,23,13,0,27.0,302.0,9.4,14.0,323.0,237.72,189.6
2016,2,23,13,15,29.5,305.0,9.4,13.5,327.5,234.42,187.1
2016,2,23,13,30,32.0,308.0,9.4,13.0,332.0,230.46,183.96
2016,2,23,13,45,16.0,227.0,9.4,13.0,239.0,172.18,136.81
2016,2,23,14,0,0.0,146.0,9.4,13.0,146.0,110.6,86.77
2016,2,23,14,15,5.5,183.5,9.35,12.5,187.5,136.71,108.52
2016,2,23,14,30,11.0,221.0,9.3,12.0,229.0,159.7,127.96
2016,2,23,14,45,15.5,226.0,9.3,12.0,236.5,161.16,135.61
2016,2,23,15,0,20.0,231.0,9.3,12.0,244.0,163.42,137.86
2016,2,23,15,15,10.0,189.0,9.2,11.5,195.5,136.6,115.03
2016,2,23,15,30,0.0,147.0,9.1,11.0,147.0,108.65,90.95
2016,2,23,15,45,0.0,96.5,9.05,11.0,96.5,73.69,60.22
2016,2,23,16,0,0.0,46.0,9.0,11.0,46.0,35.21,26.0
2016,2,23,16,15,0.0,41.0,8.8,10.5,41.0,31.34,22.67
2016,2,23,16,30,0.0,36.0,8.6,10.0,36.0,27.48,19.3
2016,2,23,16,45,291.0,59.0,8.45,9.5,143.0,43.64,34.09
2016,2,23,17,0,582.0,82.0,8.3,9.0,250.0,65.21,53.79
2016,2,23,17,15,509.5,71.5,8.05,8.5,196.5,57.39,46.64
2016,2,23,17,30,437.0,61.0,7.8,8.0,143.0,49.52,39.17
2016,2,23,17,45,335.0,45.5,7.6,8.0,95.5,37.2,27.33
2016,2,23,18,0,233.0,30.0,7.4,8.0,48.0,22.88,11.89
2016,2,23,18,15,116.5,15.0,7.4,7.5,24.0,11.8,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,215.5,13.0,5.1,3.5,31.0,186.97,0.0
2016,2,24,7,30,431.0,26.0,5.3,4.0,62.0,439.6,337.59
2016,2,24,7,45,541.5,35.0,5.5,5.0,115.5,555.28,469.69
2016,2,24,8,0,652.0,44.0,5.7,6.0,169.0,671.93,572.66
2016,2,24,8,15,715.0,50.0,5.9,6.5,226.5,742.77,633.68
2016,2,24,8,30,778.0,56.0,6.1,7.0,284.0,811.49,689.35
2016,2,24,8,45,823.0,58.5,6.35,8.0,342.0,856.51,722.58
2016,2,24,9,0,868.0,61.0,6.6,9.0,400.0,888.11,743.87
2016,2,24,9,15,894.0,64.0,6.55,9.5,453.5,909.29,756.37
2016,2,24,9,30,920.0,67.0,6.5,10.0,507.0,926.63,765.61
2016,2,24,9,45,945.5,66.0,6.5,10.5,556.5,934.25,767.6
2016,2,24,10,0,971.0,65.0,6.5,11.0,606.0,937.65,766.53
2016,2,24,10,15,984.0,66.5,6.4,11.5,648.5,928.88,755.98
2016,2,24,10,30,997.0,68.0,6.3,12.0,691.0,915.76,742.48
2016,2,24,10,45,1009.5,66.5,6.25,12.5,725.5,894.41,723.37
2016,2,24,11,0,1022.0,65.0,6.2,13.0,760.0,868.83,701.4
2016,2,24,11,15,1028.0,66.0,6.15,13.5,787.0,836.86,674.9
2016,2,24,11,30,1034.0,67.0,6.1,14.0,814.0,800.97,645.68
2016,2,24,11,45,1031.0,73.0,6.05,14.5,832.5,760.21,610.15
2016,2,24,12,0,1028.0,79.0,6.0,15.0,851.0,716.15,571.6
2016,2,24,12,15,1030.0,79.5,5.9,15.0,860.5,666.97,529.51
2016,2,24,12,30,1032.0,80.0,5.8,15.0,870.0,614.9,484.21
2016,2,24,12,45,1033.0,79.0,5.75,15.5,870.0,558.43,433.65
2016,2,24,13,0,1034.0,78.0,5.7,16.0,870.0,499.69,380.16
2016,2,24,13,15,1032.0,77.5,5.6,16.0,860.5,438.21,324.06
2016,2,24,13,30,1030.0,77.0,5.5,16.0,851.0,375.25,265.96
2016,2,24,13,45,1027.0,76.0,5.4,16.0,832.5,310.45,206.72
2016,2,24,14,0,1024.0,75.0,5.3,16.0,814.0,244.8,149.46
2016,2,24,14,15,1018.0,74.0,5.2,16.0,787.0,178.22,98.95
2016,2,24,14,30,1012.0,73.0,5.1,16.0,760.0,111.67,64.73
2016,2,24,14,45,1004.0,71.5,5.05,16.0,725.0,78.02,62.1
2016,2,24,15,0,996.0,70.0,5.0,16.0,690.0,76.45,60.9
2016,2,24,15,15,983.5,68.0,4.85,16.0,647.5,74.33,59.22
2016,2,24,15,30,971.0,66.0,4.7,16.0,605.0,72.08,57.44
2016,2,24,15,45,954.0,63.5,4.6,16.0,556.5,69.27,55.17
2016,2,24,16,0,937.0,61.0,4.5,16.0,508.0,66.32,52.77
2016,2,24,16,15,912.0,58.5,3.95,15.0,454.0,63.09,50.32
2016,2,24,16,30,887.0,56.0,3.4,14.0,400.0,59.74,47.71
2016,2,24,16,45,850.5,52.5,2.85,13.5,343.0,55.37,44.04
2016,2,24,17,0,814.0,49.0,2.3,13.0,286.0,50.88,40.15
2016,2,24,17,15,754.0,44.0,2.05,12.0,228.0,41.77,32.05
2016,2,24,17,30,694.0,39.0,1.8,11.0,170.0,36.77,27.4
2016,2,24,17,45,584.0,31.0,1.6,10.0,116.0,28.93,19.95
2016,2,24,18,0,474.0,23.0,1.4,9.0,62.0,21.28,11.06
2016,2,24,18,15,237.0,11.5,1.4,8.5,31.0,9.05,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,214.5,13.0,2.7,6.0,32.0,186.76,0.0
2016,2,25,7,30,429.0,26.0,3.0,7.0,64.0,440.46,339.04
2016,2,25,7,45,537.0,35.5,3.3,8.0,117.5,553.79,458.86
2016,2,25,8,0,645.0,45.0,3.6,9.0,171.0,668.96,556.75
2016,2,25,8,15,707.0,50.5,3.6,9.5,228.5,738.41,613.1
2016,2,25,8,30,769.0,56.0,3.6,10.0,286.0,805.64,664.05
2016,2,25,8,45,807.0,61.0,3.6,11.0,342.5,847.67,692.02
2016,2,25,9,0,845.0,66.0,3.6,12.0,399.0,886.34,716.11
2016,2,25,9,15,871.0,69.0,3.6,12.5,452.0,907.64,727.94
2016,2,25,9,30,897.0,72.0,3.6,13.0,505.0,914.84,729.39
2016,2,25,9,45,914.5,75.0,3.6,14.0,553.0,920.46,728.48
2016,2,25,10,0,932.0,78.0,3.6,15.0,601.0,921.89,724.7
2016,2,25,10,15,945.5,80.0,3.55,15.5,642.5,914.36,715.81
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,902.56,704.21
2016,2,25,10,45,967.5,83.5,3.45,16.5,718.5,881.82,686.58
2016,2,25,11,0,976.0,85.0,3.4,17.0,753.0,857.03,666.38
2016,2,25,11,15,982.0,86.0,3.35,17.0,779.5,825.83,643.1
2016,2,25,11,30,988.0,87.0,3.3,17.0,806.0,790.87,616.68
2016,2,25,11,45,991.0,88.5,3.25,17.5,823.0,750.74,583.53
2016,2,25,12,0,994.0,90.0,3.2,18.0,840.0,707.29,547.48
2016,2,25,12,15,995.5,90.0,3.2,18.0,848.5,658.53,508.06
2016,2,25,12,30,997.0,90.0,3.2,18.0,857.0,607.06,465.54
2016,2,25,12,45,995.0,90.5,3.25,18.0,856.0,551.83,419.08
2016,2,25,13,0,993.0,91.0,3.3,18.0,855.0,494.66,369.69
2016,2,25,13,15,990.0,91.0,3.3,18.0,845.5,435.03,316.99
2016,2,25,13,30,987.0,91.0,3.3,18.0,836.0,374.09,262.3
2016,2,25,13,45,981.0,90.5,3.35,18.0,816.5,311.0,206.12
2016,2,25,14,0,975.0,90.0,3.4,18.0,797.0,247.46,151.85
2016,2,25,14,15,967.0,89.0,3.45,18.0,770.0,183.17,103.71
2016,2,25,14,30,959.0,88.0,3.5,18.0,743.0,119.21,70.72
2016,2,25,14,45,941.5,89.0,3.55,18.0,706.0,87.04,69.25
2016,2,25,15,0,924.0,90.0,3.6,18.0,669.0,87.01,69.41
2016,2,25,15,15,908.5,88.0,3.65,17.5,627.0,85.15,68.13
2016,2,25,15,30,893.0,86.0,3.7,17.0,585.0,83.19,66.77
2016,2,25,15,45,871.5,83.0,3.8,16.5,536.5,73.26,58.49
2016,2,25,16,0,850.0,80.0,3.9,16.0,488.0,70.96,56.81
2016,2,25,16,15,820.5,76.0,3.75,15.5,435.0,67.74,54.29
2016,2,25,16,30,791.0,72.0,3.6,15.0,382.0,64.47,51.69
2016,2,25,16,45,748.5,67.0,3.45,14.5,326.0,60.19,48.13
2016,2,25,17,0,706.0,62.0,3.3,14.0,270.0,55.89,44.45
2016,2,25,17,15,639.0,55.0,3.15,13.0,214.0,45.82,35.52
2016,2,25,17,30,572.0,48.0,3.0,12.0,158.0,40.04,30.2
2016,2,25,17,45,458.5,37.5,2.9,11.0,107.0,31.19,21.87
2016,2,25,18,0,345.0,27.0,2.8,10.0,56.0,22.44,12.24
2016,2,25,18,15,172.5,13.5,2.9,9.5,28.0,10.62,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,181.0,14.5,1.45,2.5,31.5,160.89,0.0
2016,2,26,7,30,362.0,29.0,1.5,3.0,63.0,401.45,317.55
2016,2,26,7,45,473.0,39.5,1.55,4.0,115.0,515.22,430.04
2016,2,26,8,0,584.0,50.0,1.6,5.0,167.0,632.38,527.31
2016,2,26,8,15,649.0,57.0,1.85,6.0,223.5,704.33,585.13
2016,2,26,8,30,714.0,64.0,2.1,7.0,280.0,767.71,633.27
2016,2,26,8,45,756.0,69.0,2.35,8.0,336.0,813.49,665.87
2016,2,26,9,0,798.0,74.0,2.6,9.0,392.0,855.89,694.69
2016,2,26,9,15,826.0,77.5,2.5,9.5,444.5,879.86,707.61
2016,2,26,9,30,854.0,81.0,2.4,10.0,497.0,899.84,717.38
2016,2,26,9,45,873.5,84.5,2.35,11.0,545.0,907.95,717.7
2016,2,26,10,0,893.0,88.0,2.3,12.0,593.0,901.8,708.16
2016,2,26,10,15,907.5,90.0,2.15,12.0,634.5,895.5,700.48
2016,2,26,10,30,922.0,92.0,2.0,12.0,676.0,885.02,690.05
2016,2,26,10,45,931.5,94.5,1.85,12.5,710.5,866.75,673.15
2016,2,26,11,0,941.0,97.0,1.7,13.0,745.0,844.41,653.73
2016,2,26,11,15,948.0,98.0,1.6,13.5,771.0,814.68,630.0
2016,2,26,11,30,955.0,99.0,1.5,14.0,797.0,781.24,603.04
2016,2,26,11,45,959.0,100.0,1.4,14.5,814.5,742.16,570.86
2016,2,26,12,0,963.0,101.0,1.3,15.0,832.0,699.83,535.98
2016,2,26,12,15,965.0,101.5,1.25,15.0,841.0,652.81,498.56
2016,2,26,12,30,967.0,102.0,1.2,15.0,850.0,603.08,458.17
2016,2,26,12,45,967.0,101.5,1.15,15.5,849.5,549.12,412.74
2016,2,26,13,0,967.0,101.0,1.1,16.0,849.0,493.12,364.61
2016,2,26,13,15,964.5,100.5,1.1,16.0,839.5,434.4,314.11
2016,2,26,13,30,962.0,100.0,1.1,16.0,830.0,374.39,261.47
2016,2,26,13,45,958.0,99.0,1.15,16.0,812.0,312.61,207.41
2016,2,26,14,0,954.0,98.0,1.2,16.0,794.0,250.22,154.67
2016,2,26,14,15,946.0,96.5,1.2,16.0,767.0,186.64,107.23
2016,2,26,14,30,938.0,95.0,1.2,16.0,740.0,123.42,74.26
2016,2,26,14,45,928.0,93.0,1.3,16.5,705.0,89.04,71.23
2016,2,26,15,0,918.0,91.0,1.4,17.0,670.0,87.46,69.97
2016,2,26,15,15,903.0,88.5,1.4,16.5,628.0,85.35,68.48
2016,2,26,15,30,888.0,86.0,1.4,16.0,586.0,83.1,66.88
2016,2,26,15,45,868.0,83.0,1.45,16.0,538.0,73.16,58.47
2016,2,26,16,0,848.0,80.0,1.5,16.0,490.0,70.9,56.72
2016,2,26,16,15,819.0,76.0,1.35,15.5,437.0,67.7,54.22
2016,2,26,16,30,790.0,72.0,1.2,15.0,384.0,64.44,51.64
2016,2,26,16,45,748.0,67.0,1.1,14.5,328.5,60.17,48.11
2016,2,26,17,0,706.0,62.0,1.0,14.0,273.0,55.87,44.45
2016,2,26,17,15,640.0,55.0,1.05,13.0,216.5,45.82,35.57
2016,2,26,17,30,574.0,48.0,1.1,12.0,160.0,40.04,30.26
2016,2,26,17,45,461.5,38.0,1.15,11.0,109.0,31.59,22.3
2016,2,26,18,0,349.0,28.0,1.2,10.0,58.0,23.27,13.23
2016,2,26,18,15,174.5,14.0,1.25,9.5,29.0,11.02,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,165.0,15.5,2.5,7.0,31.5,189.03,0.0
2016,2,27,7,30,330.0,31.0,2.7,8.0,63.0,377.13,299.5
2016,2,27,7,45,435.0,43.0,2.9,9.0,114.0,487.65,406.06
2016,2,27,8,0,540.0,55.0,3.1,10.0,165.0,601.27,501.52
2016,2,27,8,15,605.5,62.5,3.3,11.0,220.5,674.34,559.98
2016,2,27,8,30,671.0,70.0,3.5,12.0,276.0,745.95,613.97
2016,2,27,8,45,710.5,76.5,3.75,13.0,330.5,790.17,644.95
2016,2,27,9,0,750.0,83.0,4.0,14.0,385.0,831.41,672.54
2016,2,27,9,15,779.5,87.0,4.05,14.5,437.0,850.99,683.66
2016,2,27,9,30,809.0,91.0,4.1,15.0,489.0,873.28,696.67
2016,2,27,9,45,827.5,95.5,4.2,16.0,535.5,882.03,698.65
2016,2,27,10,0,846.0,100.0,4.3,17.0,582.0,886.58,697.74
2016,2,27,10,15,861.0,102.5,4.35,17.0,623.0,881.53,692.68
2016,2,27,10,30,876.0,105.0,4.4,17.0,664.0,872.25,684.82
2016,2,27,10,45,884.5,108.0,4.45,17.5,697.5,853.9,669.35
2016,2,27,11,0,893.0,111.0,4.5,18.0,731.0,822.98,645.06
2016,2,27,11,15,900.5,113.0,4.5,18.5,757.0,795.71,623.31
2016,2,27,11,30,908.0,115.0,4.5,19.0,783.0,764.77,597.62
2016,2,27,11,45,911.0,116.5,4.55,19.5,800.0,726.79,566.34
2016,2,27,12,0,914.0,118.0,4.6,20.0,817.0,685.74,532.3
2016,2,27,12,15,916.0,118.5,4.6,20.0,825.5,640.41,495.21
2016,2,27,12,30,918.0,119.0,4.6,20.0,834.0,592.5,455.25
2016,2,27,12,45,916.5,120.0,4.65,20.0,833.0,540.92,411.56
2016,2,27,13,0,915.0,121.0,4.7,20.0,832.0,487.5,365.21
2016,2,27,13,15,912.0,120.5,4.65,20.0,822.5,430.89,315.09
2016,2,27,13,30,909.0,120.0,4.6,20.0,813.0,373.15,263.32
2016,2,27,13,45,902.5,119.5,4.6,20.5,794.5,313.63,210.04
2016,2,27,14,0,896.0,119.0,4.6,21.0,776.0,253.84,158.84
2016,2,27,14,15,887.5,117.5,4.55,20.5,749.0,186.4,108.23
2016,2,27,14,30,879.0,116.0,4.5,20.0,722.0,125.13,75.56
2016,2,27,14,45,866.0,114.0,4.5,20.0,687.5,90.99,72.03
2016,2,27,15,0,853.0,112.0,4.5,20.0,653.0,90.21,71.55
2016,2,27,15,15,836.5,109.0,4.45,20.0,611.5,88.69,70.44
2016,2,27,15,30,820.0,106.0,4.4,20.0,570.0,87.14,69.31
2016,2,27,15,45,797.0,102.5,4.35,20.0,523.0,85.05,67.75
2016,2,27,16,0,774.0,99.0,4.3,20.0,476.0,76.58,60.69
2016,2,27,16,15,743.0,94.0,3.95,19.0,424.0,73.38,58.37
2016,2,27,16,30,712.0,89.0,3.6,18.0,372.0,70.12,55.97
2016,2,27,16,45,667.5,82.5,3.3,17.5,317.5,65.54,52.22
2016,2,27,17,0,623.0,76.0,3.0,17.0,263.0,60.92,48.33
2016,2,27,17,15,554.5,67.0,2.75,16.0,208.5,54.08,42.4
2016,2,27,17,30,486.0,58.0,2.5,15.0,154.0,47.22,36.2
2016,2,27,17,45,376.5,45.0,2.3,14.5,105.0,36.78,26.48
2016,2,27,18,0,267.0,32.0,2.1,14.0,56.0,26.32,15.64
2016,2,27,18,15,133.5,16.0,2.2,13.5,28.0,12.59,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,112.0,19.0,3.9,11.5,30.5,150.32,0.0
2016,2,28,7,30,224.0,38.0,4.2,12.0,61.0,297.06,236.64
2016,2,28,7,45,334.5,52.5,4.5,13.0,110.0,410.14,341.85
2016,2,28,8,0,445.0,67.0,4.8,14.0,159.0,530.33,443.48
2016,2,28,8,15,222.5,55.0,5.2,14.5,101.0,304.51,258.83
2016,2,28,8,30,0.0,43.0,5.6,15.0,43.0,32.85,22.44
2016,2,28,8,45,0.0,64.5,6.05,16.0,64.5,49.45,36.45
2016,2,28,9,0,0.0,86.0,6.5,17.0,86.0,67.42,51.31
2016,2,28,9,15,170.5,143.0,6.55,17.5,227.5,310.93,258.57
2016,2,28,9,30,341.0,200.0,6.6,18.0,369.0,548.4,449.7
2016,2,28,9,45,174.5,195.0,6.7,18.5,281.5,360.16,294.0
2016,2,28,10,0,8.0,190.0,6.8,19.0,194.0,164.84,130.0
2016,2,28,10,15,70.5,248.0,6.7,19.5,293.0,289.97,232.07
2016,2,28,10,30,133.0,306.0,6.6,20.0,392.0,413.72,329.37
2016,2,28,10,45,79.5,289.5,6.5,20.5,342.0,324.06,256.31
2016,2,28,11,0,26.0,273.0,6.4,21.0,292.0,243.07,190.22
2016,2,28,11,15,13.5,216.5,6.2,21.0,227.0,182.31,141.59
2016,2,28,11,30,1.0,160.0,6.0,21.0,162.0,125.8,96.08
2016,2,28,11,45,5.0,192.5,5.85,21.5,197.5,153.91,118.26
2016,2,28,12,0,9.0,225.0,5.7,22.0,233.0,181.1,139.39
2016,2,28,12,15,23.0,278.5,5.5,22.0,297.5,229.26,177.06
2016,2,28,12,30,37.0,332.0,5.3,22.0,362.0,278.13,214.64
2016,2,28,12,45,447.0,239.0,5.1,22.5,589.0,407.94,311.92
2016,2,28,13,0,857.0,146.0,4.9,23.0,816.0,483.36,359.37
2016,2,28,13,15,854.0,145.5,4.7,23.0,806.5,427.87,310.44
2016,2,28,13,30,851.0,145.0,4.5,23.0,797.0,371.41,260.54
2016,2,28,13,45,558.0,251.0,4.35,23.5,674.5,306.6,214.37
2016,2,28,14,0,265.0,357.0,4.2,24.0,552.0,274.47,198.66
2016,2,28,14,15,542.5,247.5,4.1,24.0,629.5,216.92,144.0
2016,2,28,14,30,820.0,138.0,4.0,24.0,707.0,136.27,83.93
2016,2,28,14,45,804.0,136.5,3.9,24.0,672.0,103.32,81.06
2016,2,28,15,0,788.0,135.0,3.8,24.0,637.0,95.06,74.39
2016,2,28,15,15,770.0,131.5,3.7,23.5,596.5,93.78,73.66
2016,2,28,15,30,752.0,128.0,3.6,23.0,556.0,92.49,72.94
2016,2,28,15,45,726.5,123.0,3.5,23.0,509.0,90.05,71.1
2016,2,28,16,0,701.0,118.0,3.4,23.0,462.0,87.57,69.23
2016,2,28,16,15,667.0,112.0,3.05,22.5,411.0,84.18,66.72
2016,2,28,16,30,633.0,106.0,2.7,22.0,360.0,80.75,64.14
2016,2,28,16,45,586.5,98.0,2.35,21.5,307.0,75.61,60.02
2016,2,28,17,0,540.0,90.0,2.0,21.0,254.0,70.41,55.73
2016,2,28,17,15,470.0,79.0,1.95,20.0,201.0,59.35,46.28
2016,2,28,17,30,400.0,68.0,1.9,19.0,148.0,51.11,38.99
2016,2,28,17,45,295.5,52.0,1.85,18.0,101.0,39.11,28.11
2016,2,28,18,0,191.0,36.0,1.8,17.0,54.0,27.09,16.27
2016,2,28,18,15,95.5,18.0,1.85,17.0,27.0,14.16,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,70.0,22.0,1.7,14.5,29.0,109.94,21.12
2016,2,29,7,30,140.0,44.0,1.9,15.0,58.0,216.99,172.09
2016,2,29,7,45,241.5,62.5,2.1,15.5,106.0,344.52,283.26
2016,2,29,8,0,343.0,81.0,2.3,16.0,154.0,458.35,378.46
2016,2,29,8,15,411.5,94.0,2.35,16.5,206.5,536.26,440.44
2016,2,29,8,30,480.0,107.0,2.4,17.0,259.0,614.13,499.33
2016,2,29,8,45,248.5,129.5,2.45,18.0,209.0,401.35,328.55
2016,2,29,9,0,17.0,152.0,2.5,19.0,159.0,150.1,119.11
2016,2,29,9,15,19.0,172.0,2.6,19.5,181.0,168.11,133.62
2016,2,29,9,30,21.0,192.0,2.7,20.0,203.0,185.81,147.16
2016,2,29,9,45,19.0,201.5,2.8,20.5,212.0,188.96,148.79
2016,2,29,10,0,17.0,211.0,2.9,21.0,221.0,192.5,150.77
2016,2,29,10,15,92.0,260.5,2.95,21.0,319.5,321.57,253.76
2016,2,29,10,30,167.0,310.0,3.0,21.0,418.0,446.65,349.48
2016,2,29,10,45,244.5,316.0,3.15,21.5,483.0,503.14,391.53
2016,2,29,11,0,322.0,322.0,3.3,22.0,548.0,570.73,440.71
2016,2,29,11,15,220.0,344.0,3.3,22.0,501.0,478.72,369.42
2016,2,29,11,30,118.0,366.0,3.3,22.0,454.0,408.43,314.3
2016,2,29,11,45,70.0,328.5,3.35,22.5,381.0,319.09,245.44
2016,2,29,12,0,22.0,291.0,3.4,23.0,308.0,241.66,185.01
2016,2,29,12,15,22.0,294.0,3.45,23.0,311.5,240.78,184.31
2016,2,29,12,30,22.0,297.0,3.5,23.0,315.0,239.79,183.37
2016,2,29,12,45,31.5,319.0,3.55,23.5,344.0,258.68,197.28
2016,2,29,13,0,41.0,341.0,3.6,24.0,373.0,271.51,206.29
2016,2,29,13,15,112.5,364.5,3.65,24.0,451.5,303.96,229.28
2016,2,29,13,30,184.0,388.0,3.7,24.0,530.0,325.13,242.31
2016,2,29,13,45,274.0,361.5,3.75,24.0,567.5,306.66,223.79
2016,2,29,14,0,364.0,335.0,3.8,24.0,605.0,282.0,200.09
2016,2,29,14,15,208.5,322.0,3.8,24.0,476.0,231.32,168.26
2016,2,29,14,30,53.0,309.0,3.8,24.0,347.0,202.69,153.63
2016,2,29,14,45,201.5,294.0,3.85,24.0,425.5,183.25,146.63
2016,2,29,15,0,350.0,279.0,3.9,24.0,504.0,170.81,136.82
2016,2,29,15,15,371.5,254.5,3.9,23.5,480.0,159.95,128.5
2016,2,29,15,30,393.0,230.0,3.9,23.0,456.0,148.47,119.61
2016,2,29,15,45,501.0,190.5,3.9,23.0,453.5,124.96,100.35
2016,2,29,16,0,609.0,151.0,3.9,23.0,451.0,107.87,86.33
2016,2,29,16,15,572.5,142.5,3.65,22.5,401.0,100.2,80.3
2016,2,29,16,30,536.0,134.0,3.4,22.0,351.0,94.97,76.27
2016,2,29,16,45,487.0,123.0,3.15,21.5,298.5,87.83,70.51
2016,2,29,17,0,438.0,112.0,2.9,21.0,246.0,80.55,64.48
2016,2,29,17,15,369.5,97.0,2.65,20.0,194.5,70.24,55.75
2016,2,29,17,30,301.0,82.0,2.4,19.0,143.0,59.76,46.54
2016,2,29,17,45,214.5,60.5,2.2,18.5,97.5,44.31,32.6
2016,2,29,18,0,128.0,39.0,2.0,18.0,52.0,28.83,17.98
2016,2,29,18,15,64.0,19.5,2.0,18.0,26.0,14.65,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,108.0,21.0,3.5,16.5,33.0,156.14,55.87
2016,3,1,7,30,216.0,42.0,3.7,17.0,66.0,296.09,236.3
2016,3,1,7,45,327.5,56.5,3.95,17.5,116.0,411.46,338.06
2016,3,1,8,0,439.0,71.0,4.2,18.0,166.0,531.22,436.87
2016,3,1,8,15,506.5,81.0,4.4,18.5,220.0,612.58,501.59
2016,3,1,8,30,574.0,91.0,4.6,19.0,274.0,689.54,560.21
2016,3,1,8,45,552.0,107.0,4.8,20.0,309.0,687.41,555.81
2016,3,1,9,0,530.0,123.0,5.0,21.0,344.0,673.33,542.22
2016,3,1,9,15,546.0,136.5,5.1,21.5,389.0,697.39,558.04
2016,3,1,9,30,562.0,150.0,5.2,22.0,434.0,718.37,571.14
2016,3,1,9,45,552.0,170.0,5.3,22.5,470.0,719.75,569.18
2016,3,1,10,0,542.0,190.0,5.4,23.0,506.0,717.85,564.45
2016,3,1,10,15,512.5,216.0,5.5,23.0,531.5,701.93,550.17
2016,3,1,10,30,483.0,242.0,5.6,23.0,557.0,683.39,534.15
2016,3,1,10,45,508.0,246.0,5.75,23.5,592.0,686.72,534.82
2016,3,1,11,0,533.0,250.0,5.9,24.0,627.0,686.27,532.54
2016,3,1,11,15,725.0,180.0,6.0,24.0,711.5,747.0,579.04
2016,3,1,11,30,917.0,110.0,6.1,24.0,796.0,774.01,599.91
2016,3,1,11,45,928.5,107.5,6.25,24.0,815.5,737.77,571.15
2016,3,1,12,0,940.0,105.0,6.4,24.0,835.0,697.92,539.27
2016,3,1,12,15,942.5,105.0,6.45,24.0,844.0,651.37,501.26
2016,3,1,12,30,945.0,105.0,6.5,24.0,853.0,602.17,460.29
2016,3,1,12,45,949.5,103.0,6.55,24.0,853.5,549.92,415.91
2016,3,1,13,0,954.0,101.0,6.6,24.0,854.0,495.29,368.42
2016,3,1,13,15,951.5,100.5,6.55,24.0,844.5,436.96,316.88
2016,3,1,13,30,949.0,100.0,6.5,24.0,835.0,377.38,263.55
2016,3,1,13,45,661.0,217.0,6.5,24.0,723.5,312.85,216.5
2016,3,1,14,0,373.0,334.0,6.5,24.0,612.0,283.62,202.23
2016,3,1,14,15,254.5,338.0,6.45,23.5,525.0,237.18,172.04
2016,3,1,14,30,136.0,342.0,6.4,23.0,438.0,214.42,161.89
2016,3,1,14,45,514.0,220.0,6.35,23.0,555.5,135.08,107.85
2016,3,1,15,0,892.0,98.0,6.3,23.0,673.0,90.93,71.24
2016,3,1,15,15,605.5,173.0,6.2,22.5,552.5,114.7,91.57
2016,3,1,15,30,319.0,248.0,6.1,22.0,432.0,155.93,126.6
2016,3,1,15,45,572.5,166.5,6.05,22.0,464.0,112.59,90.46
2016,3,1,16,0,826.0,85.0,6.0,22.0,496.0,73.84,57.8
2016,3,1,16,15,798.0,81.0,5.7,21.5,443.5,70.82,55.55
2016,3,1,16,30,770.0,77.0,5.4,21.0,391.0,67.75,53.21
2016,3,1,16,45,734.5,71.0,5.1,20.5,336.5,62.97,49.33
2016,3,1,17,0,699.0,65.0,4.8,20.0,282.0,58.1,45.27
2016,3,1,17,15,636.5,58.0,4.35,19.0,226.0,47.98,36.56
2016,3,1,17,30,574.0,51.0,3.9,18.0,170.0,42.3,31.52
2016,3,1,17,45,475.5,40.5,3.45,17.0,118.5,33.6,23.57
2016,3,1,18,0,377.0,30.0,3.0,16.0,67.0,24.92,15.07
2016,3,1,18,15,188.5,15.0,2.9,15.5,33.5,12.22,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,206.0,17.0,2.15,8.0,40.0,238.81,119.21
2016,3,2,7,30,412.0,34.0,2.3,9.0,80.0,456.7,372.16
2016,3,2,7,45,504.5,44.0,2.5,10.0,133.0,557.15,461.24
2016,3,2,8,0,597.0,54.0,2.7,11.0,186.0,659.52,544.71
2016,3,2,8,15,656.0,61.0,3.1,11.5,242.5,727.17,598.85
2016,3,2,8,30,715.0,68.0,3.5,12.0,299.0,786.23,643.93
2016,3,2,8,45,747.5,74.0,3.9,13.0,353.5,824.75,670.61
2016,3,2,9,0,780.0,80.0,4.3,14.0,408.0,859.87,694.06
2016,3,2,9,15,806.5,84.0,4.3,14.5,460.0,883.25,707.44
2016,3,2,9,30,833.0,88.0,4.3,15.0,512.0,902.65,717.78
2016,3,2,9,45,844.5,94.0,4.3,16.0,557.5,906.5,715.49
2016,3,2,10,0,856.0,100.0,4.3,17.0,603.0,906.2,710.5
2016,3,2,10,15,869.5,102.5,4.3,17.5,643.0,899.49,702.64
2016,3,2,10,30,883.0,105.0,4.3,18.0,683.0,888.56,692.01
2016,3,2,10,45,885.5,110.5,4.35,18.5,715.0,867.49,674.67
2016,3,2,11,0,888.0,116.0,4.4,19.0,747.0,842.57,654.95
2016,3,2,11,15,894.5,117.5,4.45,19.5,772.0,804.72,626.11
2016,3,2,11,30,901.0,119.0,4.5,20.0,797.0,772.39,600.3
2016,3,2,11,45,898.0,123.5,4.55,20.5,812.0,732.73,568.0
2016,3,2,12,0,895.0,128.0,4.6,21.0,827.0,690.34,533.25
2016,3,2,12,15,896.5,128.5,4.6,21.0,835.0,644.95,496.52
2016,3,2,12,30,898.0,129.0,4.6,21.0,843.0,597.1,457.03
2016,3,2,12,45,886.5,135.0,4.7,21.5,839.0,546.81,414.06
2016,3,2,13,0,875.0,141.0,4.8,22.0,835.0,492.38,367.06
2016,3,2,13,15,871.0,140.5,4.8,22.0,825.0,435.35,317.53
2016,3,2,13,30,867.0,140.0,4.8,22.0,815.0,377.44,266.47
2016,3,2,13,45,847.5,145.5,4.85,22.5,793.0,319.02,215.11
2016,3,2,14,0,828.0,151.0,4.9,23.0,771.0,261.89,166.81
2016,3,2,14,15,818.0,149.0,4.95,23.0,744.0,202.8,122.14
2016,3,2,14,30,808.0,147.0,5.0,23.0,717.0,144.67,89.53
2016,3,2,14,45,801.5,140.5,5.05,23.5,683.5,105.08,82.67
2016,3,2,15,0,795.0,134.0,5.1,24.0,650.0,102.18,80.3
2016,3,2,15,15,777.0,130.5,5.05,23.5,608.5,92.83,72.83
2016,3,2,15,30,759.0,127.0,5.0,23.0,567.0,91.55,72.11
2016,3,2,15,45,719.5,127.5,5.0,23.0,518.0,92.33,72.99
2016,3,2,16,0,680.0,128.0,5.0,23.0,469.0,93.36,74.11
2016,3,2,16,15,646.5,121.5,4.8,22.5,418.0,89.93,71.59
2016,3,2,16,30,613.0,115.0,4.6,22.0,367.0,86.44,68.99
2016,3,2,16,45,557.5,108.0,4.4,21.5,312.5,82.18,65.67
2016,3,2,17,0,502.0,101.0,4.2,21.0,258.0,74.21,59.03
2016,3,2,17,15,434.5,88.5,4.0,20.5,205.5,65.3,51.39
2016,3,2,17,30,367.0,76.0,3.8,20.0,153.0,56.28,43.39
2016,3,2,17,45,266.5,58.5,3.65,19.5,105.5,43.46,31.81
2016,3,2,18,0,166.0,41.0,3.5,19.0,58.0,30.41,19.48
2016,3,2,18,15,83.0,20.5,3.65,18.5,29.0,15.45,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,24.0,3.25,16.5,35.0,135.87,74.75
2016,3,3,7,30,187.0,48.0,3.5,17.0,70.0,262.49,211.48
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,412.27,338.97
2016,3,3,8,0,454.0,73.0,4.1,19.0,175.0,549.52,449.87
2016,3,3,8,15,521.0,82.5,4.35,19.5,230.0,630.93,513.64
2016,3,3,8,30,588.0,92.0,4.6,20.0,285.0,707.24,571.23
2016,3,3,8,45,673.5,88.5,4.9,20.5,346.0,782.93,626.58
2016,3,3,9,0,759.0,85.0,5.2,21.0,407.0,848.24,672.81
2016,3,3,9,15,788.5,89.0,5.55,21.5,460.0,874.54,690.08
2016,3,3,9,30,818.0,93.0,5.9,22.0,513.0,896.83,704.44
