Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,855.0,90.0,6.3,22.5,564.0,913.41,714.85
2016,3,3,10,0,892.0,87.0,6.7,23.0,615.0,915.03,714.45
2016,3,3,10,15,907.0,89.5,6.8,23.0,657.0,909.64,709.2
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,899.98,701.08
2016,3,3,10,45,937.5,91.0,7.0,23.5,735.0,882.68,686.26
2016,3,3,11,0,953.0,90.0,7.1,24.0,771.0,861.15,668.6
2016,3,3,11,15,960.0,91.0,7.05,24.0,798.0,830.85,645.53
2016,3,3,11,30,967.0,92.0,7.0,24.0,825.0,796.77,619.84
2016,3,3,11,45,975.0,91.5,7.0,24.5,843.5,758.31,587.73
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,716.29,552.5
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,668.02,512.8
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,616.97,470.14
2016,3,3,12,45,991.0,89.5,6.75,25.0,880.5,562.4,423.84
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,505.49,374.51
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,445.51,321.61
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,384.09,266.73
2016,3,3,13,45,990.0,84.5,6.45,25.0,844.0,320.22,209.99
2016,3,3,14,0,989.0,82.0,6.4,25.0,826.0,255.43,154.46
2016,3,3,14,15,982.5,81.0,6.3,25.0,799.0,190.18,104.77
2016,3,3,14,30,976.0,80.0,6.2,25.0,772.0,125.11,68.75
2016,3,3,14,45,963.0,80.5,6.1,25.0,736.5,82.69,63.62
2016,3,3,15,0,950.0,81.0,6.0,25.0,701.0,82.44,63.57
2016,3,3,15,15,937.0,79.5,5.85,24.5,658.5,80.89,62.56
2016,3,3,15,30,924.0,78.0,5.7,24.0,616.0,79.22,61.47
2016,3,3,15,45,907.5,74.5,5.55,23.5,568.0,76.06,59.12
2016,3,3,16,0,891.0,71.0,5.4,23.0,520.0,72.74,56.61
2016,3,3,16,15,866.0,68.0,5.0,22.5,466.5,69.4,54.08
2016,3,3,16,30,841.0,65.0,4.6,22.0,413.0,60.09,46.37
2016,3,3,16,45,804.5,61.0,4.25,21.5,356.5,56.39,43.42
2016,3,3,17,0,768.0,57.0,3.9,21.0,300.0,52.68,40.37
2016,3,3,17,15,709.5,51.5,3.5,19.5,242.0,47.49,36.08
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,42.35,31.61
2016,3,3,17,45,549.0,37.5,2.75,17.0,130.0,34.37,24.32
2016,3,3,18,0,447.0,29.0,2.4,16.0,76.0,26.5,16.62
2016,3,3,18,15,223.5,14.5,2.4,15.5,38.0,11.85,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,268.75,172.94
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,509.2,411.92
2016,3,4,7,45,567.0,43.0,1.3,10.0,148.0,614.34,499.82
2016,3,4,8,0,666.0,51.0,1.4,11.0,204.0,713.35,576.88
2016,3,4,8,15,722.0,57.0,1.6,12.0,262.5,779.32,625.81
2016,3,4,8,30,778.0,63.0,1.8,13.0,321.0,843.0,670.45
2016,3,4,8,45,813.5,67.0,2.0,14.0,378.5,881.99,695.55
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,917.48,717.45
2016,3,4,9,15,873.5,74.5,2.3,15.5,489.5,938.15,728.82
2016,3,4,9,30,898.0,78.0,2.4,16.0,543.0,944.03,729.99
2016,3,4,9,45,914.0,81.0,2.55,17.0,590.5,948.02,729.19
2016,3,4,10,0,930.0,84.0,2.7,18.0,638.0,947.8,725.6
2016,3,4,10,15,942.0,86.0,2.6,18.5,679.5,938.54,715.2
2016,3,4,10,30,954.0,88.0,2.5,19.0,721.0,925.03,702.25
2016,3,4,10,45,960.0,91.0,2.4,19.5,754.5,903.29,684.01
2016,3,4,11,0,966.0,94.0,2.3,20.0,788.0,877.52,663.35
2016,3,4,11,15,971.5,95.0,2.25,20.0,814.0,845.42,640.29
2016,3,4,11,30,977.0,96.0,2.2,20.0,840.0,809.62,614.8
2016,3,4,11,45,976.0,99.5,2.2,20.5,856.0,768.05,582.23
2016,3,4,12,0,975.0,103.0,2.2,21.0,872.0,723.4,546.98
2016,3,4,12,15,976.0,103.0,2.2,21.0,880.0,674.17,508.82
2016,3,4,12,30,977.0,103.0,2.2,21.0,888.0,622.34,467.71
2016,3,4,12,45,974.5,104.0,2.2,21.5,886.5,567.19,422.09
2016,3,4,13,0,972.0,105.0,2.2,22.0,885.0,510.2,373.87
2016,3,4,13,15,969.5,104.5,2.2,22.0,874.5,450.55,323.09
2016,3,4,13,30,967.0,104.0,2.2,22.0,864.0,389.63,270.17
2016,3,4,13,45,961.0,103.5,2.25,22.0,844.5,326.77,215.63
2016,3,4,14,0,955.0,103.0,2.3,22.0,825.0,263.55,162.35
2016,3,4,14,15,793.5,161.0,2.35,22.0,747.0,201.57,121.74
2016,3,4,14,30,632.0,219.0,2.4,22.0,669.0,168.23,111.97
2016,3,4,14,45,774.0,158.0,2.45,22.0,683.0,105.53,83.31
2016,3,4,15,0,916.0,97.0,2.5,22.0,697.0,91.03,71.45
2016,3,4,15,15,901.5,94.5,2.5,22.0,654.5,89.08,70.01
2016,3,4,15,30,887.0,92.0,2.5,22.0,612.0,79.01,61.72
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,92.6,73.41
2016,3,4,16,0,514.0,166.0,2.5,22.0,426.0,111.86,89.91
2016,3,4,16,15,639.5,117.5,2.2,21.0,406.5,86.81,69.22
2016,3,4,16,30,765.0,69.0,1.9,20.0,387.0,61.67,48.09
2016,3,4,16,45,700.0,73.0,1.65,19.5,333.0,59.03,46.08
2016,3,4,17,0,635.0,77.0,1.4,19.0,279.0,61.5,48.43
2016,3,4,17,15,607.5,65.5,1.45,18.0,229.0,53.23,41.37
2016,3,4,17,30,580.0,54.0,1.5,17.0,179.0,44.63,33.78
2016,3,4,17,45,476.0,44.0,1.55,16.0,126.0,36.34,26.2
2016,3,4,18,0,372.0,34.0,1.6,15.0,73.0,28.15,18.21
2016,3,4,18,15,186.0,17.0,1.65,14.5,36.5,13.83,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,43.0,22.5,1.15,10.5,28.0,73.82,47.3
2016,3,5,7,30,86.0,45.0,1.2,11.0,56.0,146.44,119.57
2016,3,5,7,45,114.0,69.0,1.3,12.0,91.0,202.12,168.85
2016,3,5,8,0,142.0,93.0,1.4,13.0,126.0,255.53,214.39
2016,3,5,8,15,166.0,114.5,1.45,14.0,163.0,299.91,250.63
2016,3,5,8,30,190.0,136.0,1.5,15.0,200.0,343.6,284.84
2016,3,5,8,45,478.5,111.0,1.6,16.0,309.0,619.76,501.53
2016,3,5,9,0,767.0,86.0,1.7,17.0,418.0,861.01,670.27
2016,3,5,9,15,794.0,90.0,1.7,17.5,470.5,884.94,680.59
2016,3,5,9,30,821.0,94.0,1.7,18.0,523.0,904.86,690.45
2016,3,5,9,45,840.0,97.5,1.7,18.5,570.0,912.59,692.07
2016,3,5,10,0,859.0,101.0,1.7,19.0,617.0,916.07,691.1
2016,3,5,10,15,873.5,103.5,1.8,19.5,658.0,910.04,685.19
2016,3,5,10,30,888.0,106.0,1.9,20.0,699.0,889.58,669.81
2016,3,5,10,45,897.0,108.0,2.0,20.5,732.5,870.4,655.53
2016,3,5,11,0,906.0,110.0,2.1,21.0,766.0,847.31,638.65
2016,3,5,11,15,913.0,111.5,2.25,21.5,791.5,818.33,618.21
2016,3,5,11,30,920.0,113.0,2.4,22.0,817.0,785.68,594.59
2016,3,5,11,45,923.5,114.5,2.55,22.5,834.0,747.07,565.13
2016,3,5,12,0,927.0,116.0,2.7,23.0,851.0,705.31,532.75
2016,3,5,12,15,928.5,116.5,2.8,23.0,859.0,658.58,496.72
2016,3,5,12,30,930.0,117.0,2.9,23.0,867.0,609.31,457.74
2016,3,5,12,45,855.0,156.0,3.05,23.5,845.0,551.43,410.58
2016,3,5,13,0,780.0,195.0,3.2,24.0,823.0,492.89,362.66
2016,3,5,13,15,850.0,156.5,3.25,24.0,833.5,442.24,318.64
2016,3,5,13,30,920.0,118.0,3.3,24.0,844.0,385.16,267.62
2016,3,5,13,45,911.0,118.5,3.4,24.0,824.5,324.55,215.12
2016,3,5,14,0,902.0,119.0,3.5,24.0,805.0,263.96,164.19
2016,3,5,14,15,894.0,117.5,3.5,24.0,777.5,202.6,117.72
2016,3,5,14,30,886.0,116.0,3.5,24.0,750.0,133.46,76.92
2016,3,5,14,45,856.0,122.0,3.55,24.0,711.0,94.71,73.77
2016,3,5,15,0,826.0,128.0,3.6,24.0,672.0,98.75,77.33
2016,3,5,15,15,809.0,124.5,3.55,23.5,630.0,97.32,76.48
2016,3,5,15,30,792.0,121.0,3.5,23.0,588.0,95.84,75.61
2016,3,5,15,45,765.5,118.0,3.5,23.0,540.0,87.03,68.42
2016,3,5,16,0,739.0,115.0,3.5,23.0,492.0,85.7,67.54
2016,3,5,16,15,707.5,109.5,3.15,22.0,439.5,82.62,65.42
2016,3,5,16,30,676.0,104.0,2.8,21.0,387.0,79.47,63.21
2016,3,5,16,45,627.5,97.0,2.5,20.5,332.0,74.92,59.61
2016,3,5,17,0,579.0,90.0,2.2,20.0,277.0,70.34,55.89
2016,3,5,17,15,514.0,79.5,2.05,19.0,222.0,62.84,49.58
2016,3,5,17,30,449.0,69.0,1.9,18.0,167.0,55.24,42.91
2016,3,5,17,45,346.5,54.5,1.8,17.5,117.0,41.26,30.31
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,30.24,19.88
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.2,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.0,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.15,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,18.12,7.52
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,37.48,25.72
2016,3,6,7,45,7.0,64.0,3.45,13.5,66.0,67.38,52.0
2016,3,6,8,0,14.0,87.0,3.6,14.0,91.0,95.57,76.6
2016,3,6,8,15,25.0,109.5,3.9,14.5,117.5,141.38,115.73
2016,3,6,8,30,36.0,132.0,4.2,15.0,144.0,172.95,142.19
2016,3,6,8,45,90.0,161.0,4.5,16.0,198.5,253.36,209.7
2016,3,6,9,0,144.0,190.0,4.8,17.0,253.0,353.27,290.52
2016,3,6,9,15,231.5,204.5,4.95,17.5,320.5,465.87,380.37
2016,3,6,9,30,319.0,219.0,5.1,18.0,388.0,554.7,449.31
2016,3,6,9,45,194.5,244.0,5.25,18.5,350.0,435.08,350.82
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,318.52,254.0
2016,3,6,10,15,37.5,230.0,5.5,19.5,253.5,240.96,190.81
2016,3,6,10,30,5.0,191.0,5.6,20.0,195.0,158.09,122.9
2016,3,6,10,45,6.0,200.0,5.75,20.5,205.0,165.27,128.26
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,172.3,133.4
2016,3,6,11,15,12.5,242.0,6.0,21.0,252.5,202.59,157.3
2016,3,6,11,30,18.0,275.0,6.1,21.0,290.0,231.77,180.12
2016,3,6,11,45,19.0,282.0,6.25,21.5,297.5,235.4,182.38
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,238.76,184.47
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,295.98,228.99
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,340.06,262.58
2016,3,6,12,45,76.0,386.5,6.55,22.5,448.5,329.75,253.57
2016,3,6,13,0,75.0,388.0,6.6,23.0,449.0,319.22,244.49
2016,3,6,13,15,76.5,382.0,6.55,23.0,444.0,304.48,232.57
2016,3,6,13,30,78.0,376.0,6.5,23.0,439.0,289.62,220.52
2016,3,6,13,45,46.5,317.0,6.45,23.5,354.5,234.06,177.8
2016,3,6,14,0,15.0,258.0,6.4,24.0,270.0,191.29,145.47
2016,3,6,14,15,112.0,305.0,6.3,24.0,386.5,211.04,157.02
2016,3,6,14,30,209.0,352.0,6.2,24.0,503.0,225.96,167.74
2016,3,6,14,45,155.5,332.0,6.1,24.0,441.5,199.15,159.88
2016,3,6,15,0,102.0,312.0,6.0,24.0,380.0,198.44,159.64
2016,3,6,15,15,233.0,279.5,5.8,23.5,421.5,176.82,142.51
2016,3,6,15,30,364.0,247.0,5.6,23.0,463.0,156.25,126.1
2016,3,6,15,45,533.5,184.0,5.45,23.0,472.0,121.28,97.25
2016,3,6,16,0,703.0,121.0,5.3,23.0,481.0,88.75,70.12
2016,3,6,16,15,671.0,115.0,5.1,22.5,430.0,85.52,67.78
2016,3,6,16,30,639.0,109.0,4.9,22.0,379.0,82.23,65.34
2016,3,6,16,45,596.0,101.0,4.75,22.0,325.5,77.24,61.26
2016,3,6,17,0,553.0,93.0,4.6,22.0,272.0,72.16,57.02
2016,3,6,17,15,488.5,82.5,4.45,21.5,218.5,64.8,50.77
2016,3,6,17,30,424.0,72.0,4.3,21.0,165.0,54.1,41.4
2016,3,6,17,45,324.5,57.0,4.2,20.5,116.0,42.85,31.29
2016,3,6,18,0,225.0,42.0,4.1,20.0,67.0,31.57,20.76
2016,3,6,18,15,112.5,21.0,4.25,19.5,33.5,15.91,1.33
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.15,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,16.03,6.25
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,32.02,20.92
2016,3,7,7,45,0.5,61.0,4.9,16.5,61.5,56.18,41.74
2016,3,7,8,0,1.0,84.0,5.1,17.0,85.0,78.61,60.93
2016,3,7,8,15,10.0,106.0,5.45,17.5,110.0,106.63,84.85
2016,3,7,8,30,19.0,128.0,5.8,18.0,135.0,134.2,107.95
2016,3,7,8,45,9.5,88.0,6.2,18.5,91.5,78.56,60.77
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,36.73,25.14
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,47.94,34.31
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,59.19,43.39
2016,3,7,9,45,4.5,139.0,6.95,20.5,141.5,115.56,89.42
2016,3,7,10,0,9.0,201.0,7.1,21.0,206.0,174.5,136.63
2016,3,7,10,15,6.0,190.5,7.0,21.0,194.0,160.04,124.5
2016,3,7,10,30,3.0,180.0,6.9,21.0,182.0,146.76,113.45
2016,3,7,10,45,9.5,218.5,6.8,21.0,225.5,184.05,143.19
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,220.38,171.81
2016,3,7,11,15,20.0,277.5,6.6,21.0,292.5,238.21,185.58
2016,3,7,11,30,24.0,298.0,6.5,21.0,316.0,255.19,198.63
2016,3,7,11,45,31.5,321.5,6.4,21.5,346.5,286.5,222.4
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,304.1,235.26
2016,3,7,12,15,72.0,375.5,6.25,22.0,434.5,340.33,263.08
2016,3,7,12,30,105.0,406.0,6.2,22.0,492.0,371.21,286.2
2016,3,7,12,45,110.5,407.5,6.2,22.0,498.0,361.94,278.32
2016,3,7,13,0,116.0,409.0,6.2,22.0,504.0,351.66,269.61
2016,3,7,13,15,100.5,398.0,6.2,22.0,479.5,324.18,247.93
2016,3,7,13,30,85.0,387.0,6.2,22.0,455.0,298.84,228.1
2016,3,7,13,45,48.0,311.0,6.2,22.0,349.5,230.84,176.18
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,175.18,134.05
2016,3,7,14,15,14.5,248.0,6.3,22.0,259.5,181.74,139.31
2016,3,7,14,30,18.0,261.0,6.4,22.0,275.0,186.88,143.69
2016,3,7,14,45,33.0,274.0,6.5,22.0,297.0,178.93,144.54
2016,3,7,15,0,48.0,287.0,6.6,22.0,319.0,185.14,150.0
2016,3,7,15,15,27.0,236.5,6.5,21.5,254.0,157.92,127.97
2016,3,7,15,30,6.0,186.0,6.4,21.0,189.0,134.88,109.22
2016,3,7,15,45,3.0,134.0,6.3,21.0,135.5,100.15,80.15
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,63.05,48.72
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,33.67,23.61
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,4.57,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,3.8,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.04,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.27,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.51,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.13,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,18.5,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.03,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,4.94,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.09,0.0
2016,3,8,9,15,7.0,100.0,5.3,21.0,103.5,85.02,64.94
2016,3,8,9,30,14.0,192.0,5.4,21.0,199.0,176.81,139.36
2016,3,8,9,45,81.5,241.0,5.5,21.5,290.0,305.81,243.44
2016,3,8,10,0,149.0,290.0,5.6,22.0,381.0,433.83,342.99
2016,3,8,10,15,119.5,305.0,5.45,22.5,381.5,411.87,322.95
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,371.34,289.5
2016,3,8,10,45,164.5,339.5,5.2,23.5,459.0,461.28,358.16
2016,3,8,11,0,239.0,359.0,5.1,24.0,536.0,526.17,406.03
2016,3,8,11,15,254.5,370.0,4.9,24.0,563.5,545.63,418.68
2016,3,8,11,30,270.0,381.0,4.7,24.0,591.0,545.95,417.42
2016,3,8,11,45,293.5,384.0,4.55,24.5,617.0,542.21,412.65
2016,3,8,12,0,317.0,387.0,4.4,25.0,643.0,535.33,405.38
2016,3,8,12,15,311.5,392.5,4.15,25.0,646.0,509.72,384.76
2016,3,8,12,30,306.0,398.0,3.9,25.0,649.0,483.46,363.58
2016,3,8,12,45,423.0,356.5,3.7,25.0,702.5,485.44,362.81
2016,3,8,13,0,540.0,315.0,3.5,25.0,756.0,473.8,350.09
2016,3,8,13,15,449.0,344.0,3.3,24.5,708.0,415.76,305.2
2016,3,8,13,30,358.0,373.0,3.1,24.0,660.0,369.78,270.19
2016,3,8,13,45,283.5,379.0,2.95,24.0,603.5,321.17,233.57
2016,3,8,14,0,209.0,385.0,2.8,24.0,547.0,288.67,210.59
2016,3,8,14,15,301.0,352.5,2.7,24.0,576.5,252.84,179.9
2016,3,8,14,30,393.0,320.0,2.6,24.0,606.0,214.81,152.56
2016,3,8,14,45,243.5,317.5,2.55,24.5,492.0,184.03,146.34
2016,3,8,15,0,94.0,315.0,2.5,25.0,378.0,199.86,159.18
2016,3,8,15,15,154.0,296.5,2.45,25.0,392.5,182.64,145.59
2016,3,8,15,30,214.0,278.0,2.4,25.0,407.0,175.02,139.81
2016,3,8,15,45,446.0,204.5,2.4,25.0,445.0,130.64,103.85
2016,3,8,16,0,678.0,131.0,2.4,25.0,483.0,94.56,74.26
2016,3,8,16,15,645.0,124.5,2.2,24.5,432.0,91.26,71.93
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,87.89,69.48
2016,3,8,16,45,567.5,109.5,1.85,23.5,327.5,82.8,65.53
2016,3,8,17,0,523.0,101.0,1.7,23.0,274.0,74.44,58.67
2016,3,8,17,15,457.5,90.0,1.6,22.0,220.5,66.53,52.14
2016,3,8,17,30,392.0,79.0,1.5,21.0,167.0,58.54,45.27
2016,3,8,17,45,296.0,62.5,1.45,20.5,118.0,46.45,34.46
2016,3,8,18,0,200.0,46.0,1.4,20.0,69.0,34.28,23.22
2016,3,8,18,15,100.0,23.0,1.55,19.5,34.5,17.34,4.07
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.03,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,5.69,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,6.84,0.12
2016,3,9,8,45,0.0,30.5,4.35,19.0,30.5,23.27,13.95
2016,3,9,9,0,0.0,52.0,4.4,19.0,52.0,39.82,27.73
2016,3,9,9,15,0.0,45.0,4.35,19.0,45.0,34.45,23.14
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,29.1,18.6
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,23.36,13.73
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,17.62,8.91
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,28.79,18.07
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,40.0,27.2
2016,3,9,10,45,0.0,44.0,3.65,20.5,44.0,33.85,22.06
2016,3,9,11,0,0.0,36.0,3.5,21.0,36.0,27.7,16.96
2016,3,9,11,15,0.0,60.0,3.55,21.0,60.0,46.29,32.01
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,64.95,47.02
2016,3,9,11,45,0.0,98.0,3.65,21.0,98.0,75.9,55.77
2016,3,9,12,0,0.0,112.0,3.7,21.0,112.0,86.79,64.44
2016,3,9,12,15,6.5,183.5,3.85,20.5,189.0,145.99,111.77
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,203.19,156.93
2016,3,9,12,45,16.5,278.0,4.15,20.0,292.0,219.94,169.83
2016,3,9,13,0,20.0,301.0,4.3,20.0,318.0,235.44,181.79
2016,3,9,13,15,11.0,226.0,4.3,20.0,235.5,174.97,134.48
2016,3,9,13,30,2.0,151.0,4.3,20.0,153.0,115.91,87.92
2016,3,9,13,45,1.0,124.5,4.3,20.5,125.5,95.69,71.73
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,75.63,55.62
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,73.0,53.59
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,70.29,51.5
2016,3,9,14,45,14.5,179.0,4.1,21.0,188.5,132.3,106.11
2016,3,9,15,0,29.0,267.0,4.1,21.0,286.0,174.75,141.51
2016,3,9,15,15,14.5,160.5,3.95,20.5,170.0,119.23,95.72
2016,3,9,15,30,0.0,54.0,3.8,20.0,54.0,41.46,30.07
2016,3,9,15,45,0.0,76.5,3.65,20.0,76.5,58.83,45.12
2016,3,9,16,0,0.0,99.0,3.5,20.0,99.0,75.54,59.62
2016,3,9,16,15,0.0,53.0,3.3,19.5,53.0,40.6,29.74
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,5.33,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,4.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.51,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,5.68,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,9.86,2.68
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,15.2,7.38
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,20.56,12.05
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,25.93,16.68
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,31.32,21.26
2016,3,10,8,45,2.5,97.5,4.2,14.5,99.0,80.58,63.08
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,137.02,109.98
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,87.76,68.44
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,47.59,34.5
2016,3,10,9,45,48.5,175.0,4.75,15.5,205.5,203.56,165.13
2016,3,10,10,0,97.0,288.0,4.9,16.0,349.0,362.83,292.75
2016,3,10,10,15,48.5,156.5,5.1,16.0,187.0,178.84,143.49
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,19.19,10.33
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,53.97,39.08
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,89.4,67.94
2016,3,10,11,15,6.5,183.0,5.8,17.0,188.5,149.12,116.49
2016,3,10,11,30,13.0,251.0,5.9,17.0,262.0,208.2,163.84
2016,3,10,11,45,7.5,201.0,6.05,17.5,207.5,162.37,126.55
2016,3,10,12,0,2.0,151.0,6.2,18.0,153.0,118.53,90.91
2016,3,10,12,15,5.0,177.0,6.15,18.0,181.5,140.07,108.25
2016,3,10,12,30,8.0,203.0,6.1,18.0,210.0,160.83,124.83
2016,3,10,12,45,4.0,136.5,6.05,18.0,140.0,107.26,81.71
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,54.15,38.67
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,65.41,47.88
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,76.46,56.89
2016,3,10,13,45,1.5,131.5,5.85,18.0,133.0,101.0,76.79
2016,3,10,14,0,3.0,164.0,5.8,18.0,167.0,124.41,95.71
2016,3,10,14,15,5.5,186.5,5.7,18.0,191.0,139.6,107.95
2016,3,10,14,30,8.0,209.0,5.6,18.0,215.0,153.37,119.18
2016,3,10,14,45,12.5,225.0,5.6,18.0,234.0,161.87,132.29
2016,3,10,15,0,17.0,241.0,5.6,18.0,253.0,171.1,140.31
2016,3,10,15,15,8.5,173.0,5.5,17.5,179.0,127.38,103.88
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,80.28,64.01
2016,3,10,15,45,0.0,81.0,5.3,17.0,81.0,62.32,48.68
2016,3,10,16,0,0.0,57.0,5.2,17.0,57.0,43.72,32.65
2016,3,10,16,15,0.0,36.0,4.95,17.0,36.0,27.52,18.58
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,11.43,4.45
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,9.89,3.12
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,8.36,1.78
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,6.83,0.43
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.75,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,17.16,8.15
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,29.72,19.44
2016,3,11,7,45,0.0,58.0,1.85,14.5,58.0,49.05,36.2
2016,3,11,8,0,0.0,78.0,1.8,15.0,78.0,67.42,51.94
2016,3,11,8,15,0.0,98.5,1.85,15.0,98.5,85.73,67.43
2016,3,11,8,30,0.0,119.0,1.9,15.0,119.0,103.56,82.25
2016,3,11,8,45,0.0,89.5,1.95,15.5,89.5,70.49,54.11
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,45.99,33.28
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,74.29,56.72
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,104.97,81.68
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,65.05,48.44
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,29.15,18.59
2016,3,11,10,15,0.0,35.5,2.85,18.0,35.5,27.25,16.97
2016,3,11,10,30,0.0,33.0,3.0,18.0,33.0,25.35,15.35
2016,3,11,10,45,0.0,39.5,3.2,18.5,39.5,30.39,19.41
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,35.43,23.45
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,36.62,24.38
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,37.8,25.31
2016,3,11,11,45,172.5,217.0,3.4,19.5,358.0,315.32,248.68
2016,3,11,12,0,345.0,385.0,3.4,20.0,667.0,552.72,425.44
2016,3,11,12,15,172.5,246.0,3.3,20.0,387.0,310.76,241.03
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,82.8,61.21
2016,3,11,12,45,233.5,223.5,3.1,20.0,417.0,292.64,226.23
2016,3,11,13,0,467.0,340.0,3.0,20.0,727.0,459.49,346.93
2016,3,11,13,15,681.0,231.5,2.9,20.0,788.5,431.79,318.47
2016,3,11,13,30,895.0,123.0,2.8,20.0,850.0,386.2,273.21
2016,3,11,13,45,556.5,256.5,2.7,20.5,705.0,316.8,223.98
2016,3,11,14,0,218.0,390.0,2.6,21.0,560.0,293.91,216.44
2016,3,11,14,15,109.0,232.5,2.6,21.0,317.5,170.7,126.11
2016,3,11,14,30,0.0,75.0,2.6,21.0,75.0,57.87,41.37
2016,3,11,14,45,168.0,189.0,2.6,21.0,303.0,116.74,93.02
2016,3,11,15,0,336.0,303.0,2.6,21.0,531.0,180.81,146.18
2016,3,11,15,15,205.0,288.0,2.55,20.5,424.5,180.27,146.21
2016,3,11,15,30,74.0,273.0,2.5,20.0,318.0,177.04,144.2
2016,3,11,15,45,167.0,251.5,2.45,20.0,342.5,160.64,130.98
2016,3,11,16,0,260.0,230.0,2.4,20.0,367.0,145.93,119.09
2016,3,11,16,15,378.0,184.0,2.15,19.5,361.0,123.98,101.16
2016,3,11,16,30,496.0,138.0,1.9,19.0,355.0,96.21,77.97
2016,3,11,16,45,454.5,127.0,1.65,19.0,305.5,89.43,72.41
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,82.46,66.57
2016,3,11,17,15,372.5,98.5,1.2,18.0,207.5,71.05,56.95
2016,3,11,17,30,332.0,81.0,1.0,17.0,159.0,59.27,46.72
2016,3,11,17,45,254.5,63.5,0.85,16.5,113.5,46.82,35.48
2016,3,11,18,0,177.0,46.0,0.7,16.0,68.0,34.21,23.81
2016,3,11,18,15,88.5,23.0,0.7,16.0,34.0,17.49,6.31
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.54,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,6.83,0.0
2016,3,12,7,15,0.0,27.0,1.35,13.5,27.0,20.78,11.25
2016,3,12,7,30,0.0,45.0,1.4,14.0,45.0,38.54,26.93
2016,3,12,7,45,0.0,68.0,1.45,14.5,68.0,61.55,46.83
2016,3,12,8,0,0.0,91.0,1.5,15.0,91.0,83.15,65.23
2016,3,12,8,15,6.5,112.0,1.65,15.5,114.5,107.52,85.87
2016,3,12,8,30,13.0,133.0,1.8,16.0,138.0,131.59,105.81
2016,3,12,8,45,142.0,163.0,2.0,16.5,229.0,323.43,265.86
2016,3,12,9,0,271.0,193.0,2.2,17.0,320.0,499.65,404.09
2016,3,12,9,15,269.0,218.0,2.25,17.5,355.5,518.83,414.91
2016,3,12,9,30,267.0,243.0,2.3,18.0,391.0,535.73,424.89
2016,3,12,9,45,333.5,251.0,2.4,18.5,451.5,595.19,468.53
2016,3,12,10,0,400.0,259.0,2.5,19.0,512.0,651.43,508.53
2016,3,12,10,15,456.5,255.5,2.4,19.0,561.0,702.89,543.86
2016,3,12,10,30,513.0,252.0,2.3,19.0,610.0,729.85,561.51
2016,3,12,10,45,276.0,286.0,2.25,19.5,480.0,521.02,403.63
2016,3,12,11,0,39.0,320.0,2.2,20.0,350.0,310.47,239.55
2016,3,12,11,15,481.5,213.0,2.15,20.0,595.0,594.81,461.32
2016,3,12,11,30,924.0,106.0,2.1,20.0,840.0,792.43,603.27
2016,3,12,11,45,928.0,106.5,2.05,20.5,857.0,752.9,570.03
2016,3,12,12,0,932.0,107.0,2.0,21.0,874.0,710.24,536.23
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,556.29,420.55
2016,3,12,12,30,144.0,426.0,2.0,21.0,546.0,411.42,311.29
2016,3,12,12,45,536.0,269.0,2.05,21.0,715.0,481.75,362.84
2016,3,12,13,0,928.0,112.0,2.1,21.0,884.0,505.08,372.84
2016,3,12,13,15,925.5,111.5,2.1,21.0,874.0,447.33,323.25
2016,3,12,13,30,923.0,111.0,2.1,21.0,864.0,388.45,272.09
2016,3,12,13,45,916.5,111.0,2.15,21.0,844.5,327.89,219.38
2016,3,12,14,0,910.0,111.0,2.2,21.0,825.0,267.11,167.68
2016,3,12,14,15,903.0,109.5,2.15,21.0,797.5,205.39,119.81
2016,3,12,14,30,896.0,108.0,2.1,21.0,770.0,144.03,83.35
2016,3,12,14,45,882.0,107.5,2.1,21.0,734.5,95.69,75.27
2016,3,12,15,0,868.0,107.0,2.1,21.0,699.0,86.15,67.5
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,117.9,94.31
2016,3,12,15,30,365.0,257.0,2.1,21.0,480.0,160.99,130.38
2016,3,12,15,45,355.5,236.5,2.1,21.0,440.0,150.96,122.34
2016,3,12,16,0,346.0,216.0,2.1,21.0,400.0,140.45,113.98
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.5,104.18,83.96
2016,3,12,16,30,752.0,86.0,1.8,20.0,417.0,73.76,58.41
2016,3,12,16,45,718.5,79.5,1.7,20.0,362.0,63.66,49.92
2016,3,12,17,0,685.0,73.0,1.6,20.0,307.0,59.03,46.05
2016,3,12,17,15,628.0,66.0,1.5,19.0,250.5,53.63,41.57
2016,3,12,17,30,571.0,59.0,1.4,18.0,194.0,48.21,36.88
2016,3,12,17,45,483.0,49.0,1.3,17.0,141.5,40.18,29.64
2016,3,12,18,0,395.0,39.0,1.2,16.0,89.0,32.15,22.08
2016,3,12,18,15,197.5,19.5,1.3,15.5,44.5,15.76,5.56
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.0,10.0,3.6,12.5,13.0,62.95,0.0
2016,3,13,7,0,134.0,20.0,3.8,13.0,26.0,176.6,46.72
2016,3,13,7,15,274.5,35.0,3.75,13.5,71.5,341.47,275.56
2016,3,13,7,30,415.0,50.0,3.7,14.0,117.0,490.72,405.3
2016,3,13,7,45,514.5,58.0,3.7,15.0,174.5,599.4,494.02
2016,3,13,8,0,614.0,66.0,3.7,16.0,232.0,708.72,577.87
2016,3,13,8,15,669.0,72.5,3.8,16.5,290.5,773.6,625.36
2016,3,13,8,30,724.0,79.0,3.9,17.0,349.0,836.54,669.45
2016,3,13,8,45,775.5,80.0,4.0,18.0,409.5,880.1,696.6
2016,3,13,9,0,827.0,81.0,4.1,19.0,470.0,927.46,725.69
2016,3,13,9,15,852.0,84.5,4.25,19.5,523.5,948.53,737.23
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,965.47,745.99
2016,3,13,9,45,901.0,88.5,4.6,21.0,627.0,962.28,740.23
2016,3,13,10,0,925.0,89.0,4.8,22.0,677.0,966.23,739.71
2016,3,13,10,15,937.0,91.0,4.95,22.5,718.5,956.51,730.84
2016,3,13,10,30,949.0,93.0,5.1,23.0,760.0,942.52,719.26
2016,3,13,10,45,959.0,93.5,5.25,23.5,794.0,920.95,702.55
2016,3,13,11,0,969.0,94.0,5.4,24.0,828.0,895.28,683.1
2016,3,13,11,15,974.0,95.5,5.5,24.0,853.5,862.59,659.83
2016,3,13,11,30,979.0,97.0,5.6,24.0,879.0,826.17,633.9
2016,3,13,11,45,982.0,97.5,5.75,24.5,895.0,783.87,601.1
2016,3,13,12,0,985.0,98.0,5.9,25.0,911.0,738.36,564.68
2016,3,13,12,15,985.0,98.5,5.95,25.0,918.0,688.01,524.68
2016,3,13,12,30,985.0,99.0,6.0,25.0,925.0,635.15,481.78
2016,3,13,12,45,983.5,99.0,6.05,25.5,922.5,578.85,434.27
2016,3,13,13,0,982.0,99.0,6.1,26.0,920.0,520.69,384.2
2016,3,13,13,15,978.5,99.0,6.05,26.0,908.5,460.13,331.76
2016,3,13,13,30,975.0,99.0,6.0,26.0,897.0,398.43,277.45
2016,3,13,13,45,967.0,99.0,6.0,26.0,876.0,334.61,221.47
2016,3,13,14,0,959.0,99.0,6.0,26.0,855.0,270.7,166.92
2016,3,13,14,15,951.0,98.0,5.85,26.0,826.5,206.33,117.0
2016,3,13,14,30,943.0,97.0,5.7,26.0,798.0,142.39,79.1
2016,3,13,14,45,930.0,96.5,5.55,26.0,760.5,91.04,70.08
2016,3,13,15,0,917.0,96.0,5.4,26.0,723.0,90.47,69.79
2016,3,13,15,15,902.5,93.5,5.05,25.5,680.0,88.6,68.55
2016,3,13,15,30,888.0,91.0,4.7,25.0,637.0,86.6,67.2
2016,3,13,15,45,867.0,89.0,4.4,25.0,587.5,76.68,59.1
2016,3,13,16,0,846.0,87.0,4.1,25.0,538.0,75.29,58.13
2016,3,13,16,15,819.5,83.0,3.6,24.0,484.0,72.37,56.11
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,69.36,53.99
2016,3,13,16,45,753.0,75.0,2.7,22.5,373.0,66.07,51.46
2016,3,13,17,0,713.0,71.0,2.3,22.0,316.0,58.0,44.76
2016,3,13,17,15,655.5,64.5,2.15,21.0,258.5,52.84,40.53
2016,3,13,17,30,598.0,58.0,2.0,20.0,201.0,47.7,36.12
2016,3,13,17,45,501.5,48.5,1.9,19.0,146.0,39.9,29.15
2016,3,13,18,0,405.0,39.0,1.8,18.0,91.0,32.18,21.93
2016,3,13,18,15,237.0,24.5,1.75,17.5,51.0,20.04,8.92
