Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,30,69.0,10.0,1.7,17.0,11.0,7.87,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.5,9.5,3.2,13.0,16.0,105.17,0.0
2016,3,14,7,0,237.0,19.0,3.4,14.0,32.0,269.38,113.49
2016,3,14,7,15,381.5,31.0,3.5,14.5,81.0,431.65,346.48
2016,3,14,7,30,526.0,43.0,3.6,15.0,130.0,583.84,476.58
2016,3,14,7,45,604.5,50.5,3.75,16.0,188.0,673.5,549.15
2016,3,14,8,0,683.0,58.0,3.9,17.0,246.0,756.34,611.94
2016,3,14,8,15,731.5,63.5,3.75,18.0,305.0,815.6,652.25
2016,3,14,8,30,780.0,69.0,3.6,19.0,364.0,872.35,688.32
2016,3,14,8,45,812.0,73.5,3.45,20.0,421.0,908.87,708.2
2016,3,14,9,0,844.0,78.0,3.3,21.0,478.0,941.82,724.81
2016,3,14,9,15,867.0,81.0,3.35,21.5,531.0,960.27,733.77
2016,3,14,9,30,890.0,84.0,3.4,22.0,584.0,963.28,732.29
2016,3,14,9,45,905.5,87.0,3.45,23.0,632.0,966.43,729.79
2016,3,14,10,0,921.0,90.0,3.5,24.0,680.0,965.36,724.61
2016,3,14,10,15,933.5,92.0,3.75,24.5,721.5,956.09,716.85
2016,3,14,10,30,946.0,94.0,4.0,25.0,763.0,942.53,706.32
2016,3,14,10,45,953.5,96.0,4.3,26.0,796.5,920.4,688.92
2016,3,14,11,0,961.0,98.0,4.6,27.0,830.0,894.21,668.93
2016,3,14,11,15,967.5,99.0,4.6,27.5,856.0,862.28,645.0
2016,3,14,11,30,974.0,100.0,4.6,28.0,882.0,826.58,618.65
2016,3,14,11,45,977.0,101.0,4.6,28.5,898.5,784.76,586.59
2016,3,14,12,0,980.0,102.0,4.6,29.0,915.0,739.73,551.2
2016,3,14,12,15,981.5,102.5,4.6,29.0,923.0,690.34,513.14
2016,3,14,12,30,983.0,103.0,4.6,29.0,931.0,638.3,472.17
2016,3,14,12,45,981.5,103.5,4.65,29.0,929.0,582.31,427.33
2016,3,14,13,0,980.0,104.0,4.7,29.0,927.0,524.45,379.73
2016,3,14,13,15,977.5,103.5,4.7,29.0,916.0,463.86,328.64
2016,3,14,13,30,975.0,103.0,4.7,29.0,905.0,402.05,275.52
2016,3,14,13,45,968.5,102.5,4.7,29.0,884.5,338.17,220.59
2016,3,14,14,0,962.0,102.0,4.7,29.0,864.0,274.05,166.81
2016,3,14,14,15,954.5,101.0,4.55,29.0,835.0,209.47,117.48
2016,3,14,14,30,947.0,100.0,4.4,29.0,806.0,145.27,79.8
2016,3,14,14,45,930.5,100.5,4.3,29.0,768.0,93.28,70.96
2016,3,14,15,0,914.0,101.0,4.2,29.0,730.0,93.22,71.1
2016,3,14,15,15,899.0,98.5,3.95,28.5,686.0,91.42,69.95
2016,3,14,15,30,884.0,96.0,3.7,28.0,642.0,89.49,68.7
2016,3,14,15,45,862.0,93.5,3.5,27.5,592.0,79.49,60.78
2016,3,14,16,0,840.0,91.0,3.3,27.0,542.0,77.86,59.76
2016,3,14,16,15,813.0,87.5,3.05,26.0,488.0,75.38,58.15
2016,3,14,16,30,786.0,84.0,2.8,25.0,434.0,72.86,56.48
2016,3,14,16,45,747.0,79.0,2.6,24.5,376.5,68.97,53.49
2016,3,14,17,0,708.0,74.0,2.4,24.0,319.0,60.04,46.12
2016,3,14,17,15,650.5,67.0,2.35,23.0,261.0,54.61,41.7
2016,3,14,17,30,593.0,60.0,2.3,22.0,203.0,49.16,37.08
2016,3,14,17,45,499.5,50.0,2.25,21.0,148.5,41.05,29.9
2016,3,14,18,0,406.0,40.0,2.2,20.0,94.0,32.98,22.44
2016,3,14,18,15,244.5,25.0,2.25,19.5,53.0,20.46,9.47
2016,3,14,18,30,83.0,10.0,2.3,19.0,12.0,7.87,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,11.5,3.75,15.5,15.5,64.45,0.0
2016,3,15,7,0,134.0,23.0,3.9,16.0,31.0,187.04,96.83
2016,3,15,7,15,261.5,40.0,3.9,16.5,77.0,335.4,270.75
2016,3,15,7,30,389.0,57.0,3.9,17.0,123.0,474.77,389.74
2016,3,15,7,45,485.5,65.5,3.95,18.0,179.5,584.08,477.91
2016,3,15,8,0,582.0,74.0,4.0,19.0,236.0,691.7,559.79
2016,3,15,8,15,634.5,81.5,3.9,19.5,293.5,755.59,605.34
2016,3,15,8,30,687.0,89.0,3.8,20.0,351.0,817.38,647.28
2016,3,15,8,45,732.5,91.5,3.75,21.0,408.5,863.22,675.05
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,899.38,695.11
2016,3,15,9,15,803.0,98.0,3.7,22.5,518.5,921.2,706.37
2016,3,15,9,30,828.0,102.0,3.7,23.0,571.0,938.94,714.85
2016,3,15,9,45,850.5,103.0,3.7,24.0,619.0,946.57,715.06
2016,3,15,10,0,873.0,104.0,3.7,25.0,667.0,949.82,712.53
2016,3,15,10,15,885.5,106.5,3.75,25.5,707.5,929.99,696.31
2016,3,15,10,30,898.0,109.0,3.8,26.0,748.0,917.57,685.52
2016,3,15,10,45,909.0,110.0,3.9,27.0,782.0,898.18,669.09
2016,3,15,11,0,920.0,111.0,4.0,28.0,816.0,874.76,650.18
2016,3,15,11,15,926.0,112.5,4.05,28.0,841.0,843.86,628.66
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,809.32,604.69
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,767.6,572.67
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,723.08,538.09
2016,3,15,12,15,926.5,124.0,4.35,29.0,902.0,675.18,501.41
2016,3,15,12,30,928.0,124.0,4.4,29.0,909.0,624.82,461.99
2016,3,15,12,45,926.0,124.5,4.5,29.0,907.0,570.8,418.86
2016,3,15,13,0,924.0,125.0,4.6,29.0,905.0,515.11,373.3
2016,3,15,13,15,921.0,124.5,4.55,29.0,894.0,456.93,324.3
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,397.71,273.52
2016,3,15,13,45,913.5,122.5,4.5,29.0,863.0,336.65,221.14
2016,3,15,14,0,909.0,121.0,4.5,29.0,843.0,275.24,169.71
2016,3,15,14,15,861.5,137.5,4.4,29.0,804.0,211.22,122.46
2016,3,15,14,30,814.0,154.0,4.3,29.0,765.0,158.24,93.4
2016,3,15,14,45,760.5,165.5,4.2,29.0,715.5,107.09,82.14
2016,3,15,15,0,707.0,177.0,4.1,29.0,666.0,114.21,88.15
2016,3,15,15,15,645.5,183.0,3.85,28.5,609.0,118.62,92.11
2016,3,15,15,30,584.0,189.0,3.6,28.0,552.0,122.91,96.04
2016,3,15,15,45,575.5,174.5,3.35,28.0,509.0,115.98,90.63
2016,3,15,16,0,567.0,160.0,3.1,28.0,466.0,108.66,84.9
2016,3,15,16,15,542.0,149.0,2.8,27.0,418.0,102.67,80.57
2016,3,15,16,30,517.0,138.0,2.5,26.0,370.0,96.42,75.96
2016,3,15,16,45,481.5,127.5,2.25,25.5,321.0,90.04,71.02
2016,3,15,17,0,446.0,117.0,2.0,25.0,272.0,83.47,65.8
2016,3,15,17,15,409.5,99.5,2.0,24.0,222.5,72.1,56.47
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,60.33,46.51
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,47.95,35.7
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,35.3,24.34
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,21.79,10.73
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.5,11.5,1.85,12.5,14.5,47.61,0.0
2016,3,16,7,0,93.0,23.0,2.0,13.0,29.0,134.16,79.43
2016,3,16,7,15,168.5,43.0,2.15,13.5,67.5,236.6,193.24
2016,3,16,7,30,244.0,63.0,2.3,14.0,106.0,352.73,293.49
2016,3,16,7,45,300.0,78.5,2.45,15.0,150.5,424.57,353.78
2016,3,16,8,0,356.0,94.0,2.6,16.0,195.0,497.42,411.91
2016,3,16,8,15,306.5,124.0,2.9,16.5,224.0,465.06,384.43
2016,3,16,8,30,257.0,154.0,3.2,17.0,253.0,452.26,371.47
2016,3,16,8,45,346.0,163.0,3.55,18.0,317.5,542.8,441.93
2016,3,16,9,0,435.0,172.0,3.9,19.0,382.0,657.34,526.94
2016,3,16,9,15,483.5,178.5,4.1,19.5,435.5,703.88,559.39
2016,3,16,9,30,532.0,185.0,4.3,20.0,489.0,747.44,589.45
2016,3,16,9,45,695.5,146.5,4.55,20.5,577.0,857.65,668.11
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,942.91,726.36
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,933.97,715.65
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,909.82,695.24
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,889.17,677.67
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,864.66,657.78
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,833.85,634.68
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,799.52,609.15
2016,3,16,11,45,906.5,124.5,3.8,23.5,871.5,757.85,575.42
2016,3,16,12,0,904.0,128.0,3.6,24.0,886.0,713.49,539.49
2016,3,16,12,15,905.0,128.5,3.4,24.0,892.5,666.5,502.25
2016,3,16,12,30,906.0,129.0,3.2,24.0,899.0,617.14,462.49
2016,3,16,12,45,897.5,133.5,3.05,24.5,895.0,563.63,418.09
2016,3,16,13,0,889.0,138.0,2.9,25.0,891.0,508.97,371.96
2016,3,16,13,15,885.5,137.5,2.75,25.0,880.0,452.22,323.99
2016,3,16,13,30,882.0,137.0,2.6,25.0,869.0,394.57,274.39
2016,3,16,13,45,869.5,139.5,2.5,25.0,847.5,332.17,221.29
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,272.48,171.41
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,211.7,124.75
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,151.78,88.6
2016,3,16,14,45,669.0,196.5,2.15,25.0,685.0,121.47,95.12
2016,3,16,15,0,499.0,254.0,2.1,25.0,600.0,151.25,119.65
2016,3,16,15,15,610.5,203.5,2.0,25.0,602.0,129.99,102.51
2016,3,16,15,30,722.0,153.0,1.9,25.0,604.0,104.66,81.96
2016,3,16,15,45,489.0,195.5,1.85,25.0,490.5,125.59,99.53
2016,3,16,16,0,256.0,238.0,1.8,25.0,377.0,149.82,119.76
2016,3,16,16,15,419.0,188.0,1.65,24.5,388.5,123.07,98.2
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,97.63,77.48
2016,3,16,16,45,516.5,133.0,1.35,23.5,343.5,94.04,74.91
2016,3,16,17,0,451.0,128.0,1.2,23.0,287.0,90.53,72.29
2016,3,16,17,15,391.0,113.0,1.1,22.5,233.5,80.65,64.1
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,70.55,55.48
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,56.39,43.04
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,41.98,30.06
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,24.07,12.77
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,5.51,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,13.5,1.25,17.5,17.0,52.2,0.0
2016,3,17,7,0,100.0,27.0,1.4,18.0,34.0,151.37,96.41
2016,3,17,7,15,206.0,46.5,1.4,18.5,78.0,297.16,237.48
2016,3,17,7,30,312.0,66.0,1.4,19.0,122.0,419.41,339.49
2016,3,17,7,45,163.5,85.0,1.45,19.5,115.0,284.93,232.39
2016,3,17,8,0,15.0,104.0,1.5,20.0,108.0,110.52,86.86
2016,3,17,8,15,20.5,127.0,1.45,20.0,134.5,136.17,108.34
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,179.8,143.49
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,120.07,93.88
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,84.85,64.27
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,94.69,72.08
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,104.47,79.69
2016,3,17,9,45,7.5,179.5,1.3,21.5,184.5,154.03,119.04
2016,3,17,10,0,15.0,228.0,1.3,22.0,238.0,203.47,157.23
2016,3,17,10,15,11.5,220.0,1.3,22.0,228.0,190.29,146.3
2016,3,17,10,30,8.0,212.0,1.3,22.0,218.0,178.14,136.44
2016,3,17,10,45,35.0,284.0,1.35,22.5,311.0,278.7,213.76
2016,3,17,11,0,62.0,356.0,1.4,23.0,404.0,362.19,275.25
2016,3,17,11,15,44.0,338.0,1.4,23.0,373.0,322.89,244.82
2016,3,17,11,30,26.0,320.0,1.4,23.0,342.0,286.44,217.06
2016,3,17,11,45,116.0,374.5,1.45,23.5,472.5,400.51,302.34
2016,3,17,12,0,206.0,429.0,1.5,24.0,603.0,489.59,365.44
2016,3,17,12,15,182.0,433.5,1.55,24.0,588.0,457.98,341.22
2016,3,17,12,30,158.0,438.0,1.6,24.0,573.0,427.96,318.91
2016,3,17,12,45,184.0,436.0,1.65,24.0,593.5,420.6,312.94
2016,3,17,13,0,210.0,434.0,1.7,24.0,614.0,410.12,304.07
2016,3,17,13,15,159.0,425.0,1.7,24.0,560.5,361.7,268.11
2016,3,17,13,30,108.0,416.0,1.7,24.0,507.0,325.4,241.64
2016,3,17,13,45,87.0,395.5,1.7,24.0,467.5,293.04,217.74
2016,3,17,14,0,66.0,375.0,1.7,24.0,428.0,264.06,196.67
2016,3,17,14,15,137.5,374.0,1.65,24.0,479.5,251.72,184.61
2016,3,17,14,30,209.0,373.0,1.6,24.0,531.0,238.86,174.49
2016,3,17,14,45,279.5,341.0,1.55,24.0,542.0,194.47,154.22
2016,3,17,15,0,350.0,309.0,1.5,24.0,553.0,183.34,145.7
2016,3,17,15,15,284.0,300.5,1.5,23.5,491.0,178.71,142.63
2016,3,17,15,30,218.0,292.0,1.5,23.0,429.0,182.14,146.1
2016,3,17,15,45,163.0,268.5,1.5,23.0,366.5,169.01,135.8
2016,3,17,16,0,108.0,245.0,1.5,23.0,304.0,161.43,130.06
2016,3,17,16,15,288.5,198.0,1.5,23.0,333.5,129.73,104.26
2016,3,17,16,30,469.0,151.0,1.5,23.0,363.0,103.3,82.55
2016,3,17,16,45,434.0,138.0,1.5,23.0,315.0,95.68,76.45
2016,3,17,17,0,399.0,125.0,1.5,23.0,267.0,87.79,69.98
2016,3,17,17,15,416.0,102.5,1.35,22.0,227.5,74.11,58.65
2016,3,17,17,30,433.0,80.0,1.2,21.0,188.0,59.62,46.31
2016,3,17,17,45,349.0,65.5,1.1,20.5,138.0,48.95,36.86
2016,3,17,18,0,265.0,51.0,1.0,20.0,88.0,38.2,27.03
2016,3,17,18,15,132.5,31.5,1.05,19.5,50.0,23.62,12.76
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,51.0,14.5,0.85,17.5,18.0,53.94,0.0
2016,3,18,7,0,102.0,29.0,0.9,18.0,36.0,158.96,107.57
2016,3,18,7,15,204.5,49.0,1.0,18.5,80.5,299.66,239.38
2016,3,18,7,30,307.0,69.0,1.1,19.0,125.0,419.52,338.71
2016,3,18,7,45,153.5,39.0,1.25,19.5,67.0,222.39,182.81
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,6.83,0.09
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,16.75,8.49
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,26.72,16.81
2016,3,18,8,45,0.0,71.5,1.6,20.5,71.5,54.88,40.08
2016,3,18,9,0,0.0,108.0,1.7,21.0,108.0,85.67,65.04
2016,3,18,9,15,0.0,120.5,1.7,21.0,120.5,95.96,73.11
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,106.17,81.08
2016,3,18,9,45,2.5,159.5,1.75,21.5,161.5,131.08,100.67
2016,3,18,10,0,5.0,186.0,1.8,22.0,190.0,155.67,119.7
2016,3,18,10,15,6.0,195.5,1.75,22.0,200.5,163.45,125.46
2016,3,18,10,30,7.0,205.0,1.7,22.0,211.0,171.12,131.18
2016,3,18,10,45,4.0,178.0,1.65,22.5,181.5,144.5,109.75
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,119.23,89.5
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,98.53,73.11
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,78.33,57.08
2016,3,18,11,45,2.5,134.0,1.3,23.5,136.0,105.94,78.72
2016,3,18,12,0,5.0,167.0,1.2,24.0,171.0,133.05,99.58
2016,3,18,12,15,23.5,272.0,1.05,24.0,292.5,229.3,173.09
2016,3,18,12,30,42.0,377.0,0.9,24.0,414.0,314.36,235.32
2016,3,18,12,45,23.0,270.5,0.8,24.5,291.0,218.48,163.15
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,127.59,94.28
2016,3,18,13,15,52.0,289.5,0.8,25.0,333.5,233.46,174.16
2016,3,18,13,30,100.0,415.0,0.9,25.0,499.0,322.2,237.55
2016,3,18,13,45,213.0,398.0,1.0,25.0,571.0,321.56,232.47
2016,3,18,14,0,326.0,381.0,1.1,25.0,643.0,304.25,214.35
2016,3,18,14,15,272.0,377.5,1.2,25.0,591.5,263.05,186.08
2016,3,18,14,30,218.0,374.0,1.3,25.0,540.0,240.35,174.23
2016,3,18,14,45,413.0,296.5,1.4,25.0,592.5,167.1,131.59
2016,3,18,15,0,608.0,219.0,1.5,25.0,645.0,135.36,106.44
2016,3,18,15,15,507.5,237.0,1.5,25.0,578.0,144.49,114.21
2016,3,18,15,30,407.0,255.0,1.5,25.0,511.0,160.71,127.68
2016,3,18,15,45,375.0,240.0,1.55,25.0,462.0,152.99,121.74
2016,3,18,16,0,343.0,225.0,1.6,25.0,413.0,144.98,115.62
2016,3,18,16,15,171.5,148.5,1.6,24.5,242.5,99.2,78.29
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,55.27,41.69
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,47.9,35.59
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,40.56,29.4
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,32.85,22.92
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,25.16,16.3
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,18.26,10.21
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,11.39,4.08
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.44,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.57,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,40.27,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,130.63,95.6
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,216.9,183.57
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,301.1,261.14
2016,3,19,7,45,261.5,88.0,6.95,7.5,155.5,380.66,332.59
2016,3,19,8,0,332.0,102.0,7.0,8.0,201.0,486.88,423.28
2016,3,19,8,15,190.5,131.0,7.0,8.5,190.0,363.18,313.57
2016,3,19,8,30,49.0,160.0,7.0,9.0,179.0,214.21,180.87
2016,3,19,8,45,387.0,138.5,7.05,9.5,327.5,578.25,494.04
2016,3,19,9,0,725.0,117.0,7.1,10.0,476.0,889.09,739.56
2016,3,19,9,15,750.5,122.0,7.05,10.5,528.0,911.88,751.75
2016,3,19,9,30,776.0,127.0,7.0,11.0,580.0,930.73,762.05
2016,3,19,9,45,799.5,129.0,7.0,11.5,628.0,932.74,759.88
2016,3,19,10,0,823.0,131.0,7.0,12.0,676.0,938.55,760.85
2016,3,19,10,15,837.0,134.0,6.95,12.5,716.0,932.13,752.59
2016,3,19,10,30,851.0,137.0,6.9,13.0,756.0,921.42,741.44
2016,3,19,10,45,865.5,136.5,6.85,13.5,790.5,903.33,725.05
2016,3,19,11,0,880.0,136.0,6.8,14.0,825.0,881.0,705.78
2016,3,19,11,15,887.5,137.5,6.75,14.0,850.0,850.83,682.19
2016,3,19,11,30,895.0,139.0,6.7,14.0,875.0,807.51,648.27
2016,3,19,11,45,903.5,137.5,6.65,14.5,892.5,769.3,615.66
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,727.78,580.09
2016,3,19,12,15,914.0,136.0,6.5,15.0,917.5,680.23,540.2
2016,3,19,12,30,916.0,136.0,6.4,15.0,925.0,630.24,497.59
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,577.3,450.91
2016,3,19,13,0,924.0,131.0,6.3,16.0,923.0,522.24,401.5
2016,3,19,13,15,921.5,130.5,6.2,16.0,912.5,463.99,349.21
2016,3,19,13,30,919.0,130.0,6.1,16.0,902.0,404.67,295.1
2016,3,19,13,45,918.0,126.5,6.1,16.0,883.0,343.13,238.98
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,280.91,183.55
2016,3,19,14,15,909.5,121.5,6.05,16.0,835.5,218.34,132.7
2016,3,19,14,30,902.0,120.0,6.0,16.0,807.0,156.23,93.16
2016,3,19,14,45,896.5,115.5,5.95,16.0,772.0,100.15,80.66
2016,3,19,15,0,891.0,111.0,5.9,16.0,737.0,97.96,78.99
2016,3,19,15,15,877.0,108.5,5.8,15.5,694.0,87.68,70.48
2016,3,19,15,30,863.0,106.0,5.7,15.0,651.0,86.63,69.92
2016,3,19,15,45,847.5,101.0,5.65,15.0,602.5,83.84,67.71
2016,3,19,16,0,832.0,96.0,5.6,15.0,554.0,80.88,65.36
2016,3,19,16,15,806.0,92.0,5.45,14.5,500.0,78.23,63.4
2016,3,19,16,30,780.0,88.0,5.3,14.0,446.0,75.51,61.37
2016,3,19,16,45,744.5,82.5,5.15,14.0,389.0,71.43,57.98
2016,3,19,17,0,709.0,77.0,5.0,14.0,332.0,62.08,49.86
2016,3,19,17,15,654.0,70.0,4.6,13.0,273.5,56.75,45.38
2016,3,19,17,30,599.0,63.0,4.2,12.0,215.0,51.39,40.71
2016,3,19,17,45,510.5,53.0,3.8,11.5,159.5,43.38,33.32
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,35.37,25.67
2016,3,19,18,15,269.5,28.5,3.25,10.5,61.0,23.33,13.55
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,11.02,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,132.26,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,345.6,268.48
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.5,471.54,398.06
2016,3,20,7,30,528.0,51.0,3.6,6.0,154.0,603.62,511.71
2016,3,20,7,45,597.0,60.0,3.65,7.0,211.5,687.87,579.98
2016,3,20,8,0,666.0,69.0,3.7,8.0,269.0,771.97,643.88
2016,3,20,8,15,712.0,75.0,3.75,8.5,328.5,828.55,684.64
2016,3,20,8,30,758.0,81.0,3.8,9.0,388.0,876.07,717.03
2016,3,20,8,45,790.0,85.5,3.9,10.0,445.0,912.58,739.24
2016,3,20,9,0,822.0,90.0,4.0,11.0,502.0,945.44,758.26
2016,3,20,9,15,845.0,94.0,3.95,11.0,555.0,964.94,769.26
2016,3,20,9,30,868.0,98.0,3.9,11.0,608.0,980.28,777.38
2016,3,20,9,45,886.0,100.5,3.9,11.5,656.0,984.7,776.75
2016,3,20,10,0,904.0,103.0,3.9,12.0,704.0,973.03,765.01
2016,3,20,10,15,916.0,105.0,3.95,12.5,745.5,962.91,755.09
2016,3,20,10,30,928.0,107.0,4.0,13.0,787.0,948.58,742.41
2016,3,20,10,45,938.5,108.0,4.05,13.5,821.0,927.71,725.34
2016,3,20,11,0,949.0,109.0,4.1,14.0,855.0,902.73,705.57
2016,3,20,11,15,955.0,110.5,4.15,14.0,880.5,870.55,682.1
2016,3,20,11,30,961.0,112.0,4.2,14.0,906.0,834.66,655.98
2016,3,20,11,45,966.0,112.0,4.3,14.5,923.0,793.16,623.36
2016,3,20,12,0,971.0,112.0,4.4,15.0,940.0,748.4,587.17
2016,3,20,12,15,973.0,112.0,4.45,15.0,947.0,698.7,547.27
2016,3,20,12,30,975.0,112.0,4.5,15.0,954.0,646.39,504.28
2016,3,20,12,45,976.0,111.0,4.6,15.5,952.5,590.45,456.52
2016,3,20,13,0,977.0,110.0,4.7,16.0,951.0,532.5,405.84
2016,3,20,13,15,975.0,109.5,4.7,16.0,940.0,471.94,352.29
2016,3,20,13,30,973.0,109.0,4.7,16.0,929.0,410.15,296.55
2016,3,20,13,45,970.5,107.0,4.7,16.0,909.5,346.28,238.72
2016,3,20,14,0,968.0,105.0,4.7,16.0,890.0,281.79,181.56
2016,3,20,14,15,961.5,103.5,4.7,16.0,861.0,216.58,128.68
2016,3,20,14,30,955.0,102.0,4.7,16.0,832.0,151.67,87.36
2016,3,20,14,45,947.5,99.5,4.7,16.0,796.0,93.13,74.6
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,91.67,73.56
2016,3,20,15,15,927.0,94.5,4.6,15.5,716.0,89.9,72.36
2016,3,20,15,30,914.0,92.0,4.5,15.0,672.0,87.98,71.04
2016,3,20,15,45,899.5,88.5,4.45,15.0,623.0,85.25,68.9
2016,3,20,16,0,885.0,85.0,4.4,15.0,574.0,82.33,66.58
2016,3,20,16,15,861.0,81.5,4.2,14.5,519.0,72.06,57.97
2016,3,20,16,30,837.0,78.0,4.0,14.0,464.0,69.37,55.93
2016,3,20,16,45,805.5,73.0,3.8,13.5,406.0,65.36,52.71
2016,3,20,17,0,774.0,68.0,3.6,13.0,348.0,61.26,49.33
2016,3,20,17,15,722.5,62.0,3.1,12.0,288.0,56.02,44.92
2016,3,20,17,30,671.0,56.0,2.6,11.0,228.0,50.76,40.32
2016,3,20,17,45,589.0,47.5,2.1,10.0,171.0,39.73,30.29
2016,3,20,18,0,507.0,39.0,1.6,9.0,114.0,32.64,23.53
2016,3,20,18,15,347.0,26.5,1.6,8.5,67.5,21.95,12.73
2016,3,20,18,30,187.0,14.0,1.6,8.0,21.0,11.02,0.0
2016,3,20,18,45,93.5,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,165.41,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,414.02,326.55
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,539.51,451.82
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,670.67,562.5
2016,3,21,7,45,671.0,54.5,2.7,6.0,227.0,743.06,620.39
2016,3,21,8,0,738.0,61.0,2.9,7.0,287.0,824.07,681.2
2016,3,21,8,15,780.0,66.0,3.05,8.0,347.0,877.22,717.67
2016,3,21,8,30,822.0,71.0,3.2,9.0,407.0,927.58,750.62
2016,3,21,8,45,850.5,75.0,3.4,10.0,465.0,960.11,769.96
2016,3,21,9,0,879.0,79.0,3.6,11.0,523.0,988.92,786.31
2016,3,21,9,15,899.5,82.0,3.55,11.5,576.5,992.82,784.4
2016,3,21,9,30,920.0,85.0,3.5,12.0,630.0,1004.39,788.26
2016,3,21,9,45,934.5,87.5,3.45,12.5,677.5,1005.32,784.73
2016,3,21,10,0,949.0,90.0,3.4,13.0,725.0,1001.94,778.52
2016,3,21,10,15,959.5,91.5,3.4,13.5,766.5,989.36,766.6
2016,3,21,10,30,970.0,93.0,3.4,14.0,808.0,972.51,752.05
2016,3,21,10,45,977.5,95.0,3.4,14.5,841.0,949.29,733.35
2016,3,21,11,0,985.0,97.0,3.4,15.0,874.0,921.94,712.02
2016,3,21,11,15,990.0,98.0,3.35,15.5,899.0,887.57,685.64
2016,3,21,11,30,995.0,99.0,3.3,16.0,924.0,849.47,656.83
2016,3,21,11,45,997.5,99.5,3.3,16.5,940.0,805.57,623.16
2016,3,21,12,0,1000.0,100.0,3.3,17.0,956.0,758.49,585.54
2016,3,21,12,15,1001.0,100.5,3.3,17.0,963.0,707.51,545.36
2016,3,21,12,30,1002.0,101.0,3.3,17.0,970.0,653.92,502.15
2016,3,21,12,45,1001.0,101.0,3.3,17.5,967.5,596.54,453.98
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,537.27,403.08
2016,3,21,13,15,997.5,100.5,3.35,18.0,953.5,475.41,349.64
2016,3,21,13,30,995.0,100.0,3.4,18.0,942.0,412.33,293.9
2016,3,21,13,45,990.0,99.5,3.45,18.0,921.0,347.6,236.3
2016,3,21,14,0,985.0,99.0,3.5,18.0,900.0,282.46,179.43
2016,3,21,14,15,978.5,97.5,3.55,18.0,871.0,216.32,126.39
2016,3,21,14,30,972.0,96.0,3.6,18.0,842.0,150.48,84.79
2016,3,21,14,45,952.0,99.5,3.65,18.0,802.5,93.25,74.06
2016,3,21,15,0,932.0,103.0,3.7,18.0,763.0,94.77,75.57
2016,3,21,15,15,918.5,100.5,3.7,18.0,718.5,93.1,74.33
2016,3,21,15,30,905.0,98.0,3.7,18.0,674.0,91.28,72.98
2016,3,21,15,45,887.5,94.5,3.75,18.0,624.0,80.52,63.99
2016,3,21,16,0,870.0,91.0,3.8,18.0,574.0,78.32,62.33
2016,3,21,16,15,845.0,87.5,3.65,17.5,519.0,75.86,60.55
2016,3,21,16,30,820.0,84.0,3.5,17.0,464.0,73.33,58.7
2016,3,21,16,45,785.5,78.5,3.4,16.5,405.5,69.09,55.33
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,64.75,51.8
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,55.1,43.56
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,50.34,39.46
2016,3,21,17,45,560.5,52.0,2.45,13.0,171.0,42.98,32.81
2016,3,21,18,0,476.0,43.0,2.2,12.0,114.0,35.66,25.9
2016,3,21,18,15,321.0,29.0,2.35,11.5,67.5,23.9,14.28
2016,3,21,18,30,166.0,15.0,2.5,11.0,21.0,12.23,0.0
2016,3,21,18,45,83.0,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,136.0,16.0,4.9,7.5,28.5,167.45,0.0
2016,3,22,7,0,272.0,32.0,5.2,8.0,57.0,335.8,269.36
2016,3,22,7,15,387.0,45.5,5.5,9.0,108.5,461.15,389.83
2016,3,22,7,30,502.0,59.0,5.8,10.0,160.0,591.73,502.17
2016,3,22,7,45,580.5,66.0,6.15,11.0,219.0,682.76,577.36
2016,3,22,8,0,659.0,73.0,6.5,12.0,278.0,773.35,648.45
2016,3,22,8,15,704.0,79.0,6.7,13.0,336.5,829.02,688.77
2016,3,22,8,30,749.0,85.0,6.9,14.0,395.0,882.33,725.77
2016,3,22,8,45,781.0,89.5,7.15,15.0,451.5,911.55,743.61
2016,3,22,9,0,813.0,94.0,7.4,16.0,508.0,944.38,763.87
2016,3,22,9,15,834.5,97.5,7.4,16.5,560.0,961.76,772.71
2016,3,22,9,30,856.0,101.0,7.4,17.0,612.0,975.03,778.59
2016,3,22,9,45,871.5,104.0,7.4,17.5,658.5,977.66,776.78
2016,3,22,10,0,887.0,107.0,7.4,18.0,705.0,964.01,763.27
2016,3,22,10,15,898.0,109.5,7.4,18.5,745.0,953.63,752.53
2016,3,22,10,30,909.0,112.0,7.4,19.0,785.0,939.11,739.01
2016,3,22,10,45,917.0,113.5,7.4,19.5,817.0,916.86,720.09
2016,3,22,11,0,925.0,115.0,7.4,20.0,849.0,890.68,698.58
2016,3,22,11,15,930.5,116.5,7.35,20.5,873.5,858.65,672.81
2016,3,22,11,30,936.0,118.0,7.3,21.0,898.0,823.02,644.61
2016,3,22,11,45,935.5,120.5,7.3,21.5,912.5,780.49,609.82
2016,3,22,12,0,935.0,123.0,7.3,22.0,927.0,735.11,572.14
2016,3,22,12,15,936.0,123.5,7.25,22.0,933.5,686.48,532.44
2016,3,22,12,30,937.0,124.0,7.2,22.0,940.0,635.44,490.02
2016,3,22,12,45,935.0,124.5,7.15,22.5,937.0,580.66,442.88
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,524.25,393.49
2016,3,22,13,15,930.0,124.0,7.05,23.0,922.5,465.05,341.69
2016,3,22,13,30,927.0,123.0,7.0,23.0,911.0,404.89,288.14
2016,3,22,13,45,921.0,122.5,6.95,23.0,890.0,343.43,233.38
2016,3,22,14,0,915.0,122.0,6.9,23.0,869.0,281.79,179.75
2016,3,22,14,15,907.0,120.5,6.8,23.0,840.0,219.32,129.96
2016,3,22,14,30,899.0,119.0,6.7,23.0,811.0,157.38,90.98
2016,3,22,14,45,894.0,113.5,6.65,23.0,776.0,98.89,77.38
2016,3,22,15,0,889.0,108.0,6.6,23.0,741.0,96.19,75.32
2016,3,22,15,15,874.5,105.5,6.5,23.0,697.5,94.64,74.2
2016,3,22,15,30,860.0,103.0,6.4,23.0,654.0,84.47,65.87
2016,3,22,15,45,839.5,100.0,6.35,23.0,604.5,82.83,64.69
2016,3,22,16,0,819.0,97.0,6.3,23.0,555.0,81.12,63.46
2016,3,22,16,15,792.5,93.0,6.15,22.5,501.0,78.52,61.61
2016,3,22,16,30,766.0,89.0,6.0,22.0,447.0,75.85,59.69
2016,3,22,16,45,727.0,84.5,5.85,21.5,389.5,66.96,52.38
2016,3,22,17,0,688.0,80.0,5.7,21.0,332.0,63.8,49.93
2016,3,22,17,15,633.0,73.0,5.5,20.5,274.5,58.59,45.6
2016,3,22,17,30,578.0,66.0,5.3,20.0,217.0,53.36,41.11
2016,3,22,17,45,486.0,56.5,5.15,19.5,162.0,45.83,34.38
2016,3,22,18,0,394.0,47.0,5.0,19.0,107.0,38.37,27.43
2016,3,22,18,15,252.0,31.5,5.0,18.5,63.5,25.68,15.33
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,12.2,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,19.5,5.5,15.5,26.0,105.79,0.0
2016,3,23,7,0,143.0,39.0,5.6,16.0,52.0,214.62,168.33
2016,3,23,7,15,244.5,57.0,5.8,16.5,99.5,347.02,287.31
2016,3,23,7,30,346.0,75.0,6.0,17.0,147.0,465.28,388.84
2016,3,23,7,45,434.5,84.5,6.25,17.5,203.0,562.24,468.71
2016,3,23,8,0,523.0,94.0,6.5,18.0,259.0,668.8,552.86
2016,3,23,8,15,261.5,73.0,6.65,18.5,155.5,375.63,314.74
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,39.8,27.7
2016,3,23,8,45,15.0,126.0,7.0,19.5,133.5,118.34,93.39
2016,3,23,9,0,30.0,200.0,7.2,20.0,215.0,226.18,181.07
2016,3,23,9,15,31.0,220.5,7.1,20.5,237.5,243.83,194.07
2016,3,23,9,30,32.0,241.0,7.0,21.0,260.0,260.94,206.59
2016,3,23,9,45,66.0,280.0,6.95,21.5,323.5,329.34,260.55
2016,3,23,10,0,100.0,319.0,6.9,22.0,387.0,394.96,311.12
2016,3,23,10,15,116.5,342.0,6.8,22.5,425.5,444.99,348.07
2016,3,23,10,30,133.0,365.0,6.7,23.0,464.0,471.09,366.46
2016,3,23,10,45,211.0,374.5,6.6,23.5,539.5,534.62,414.57
2016,3,23,11,0,289.0,384.0,6.5,24.0,615.0,608.74,468.92
2016,3,23,11,15,578.5,262.0,6.3,24.0,741.0,722.59,557.18
2016,3,23,11,30,868.0,140.0,6.1,24.0,867.0,800.94,616.43
2016,3,23,11,45,608.0,277.0,5.95,24.5,790.5,691.32,528.08
2016,3,23,12,0,348.0,414.0,5.8,25.0,714.0,579.81,439.76
2016,3,23,12,15,615.0,277.5,5.65,25.0,813.0,616.97,468.56
2016,3,23,12,30,882.0,141.0,5.5,25.0,912.0,617.23,467.21
2016,3,23,12,45,883.0,140.0,5.35,25.5,910.0,565.38,423.21
2016,3,23,13,0,884.0,139.0,5.2,26.0,908.0,511.78,377.19
2016,3,23,13,15,881.0,138.5,5.05,26.0,897.0,455.36,328.86
2016,3,23,13,30,878.0,138.0,4.9,26.0,886.0,398.04,278.94
2016,3,23,13,45,873.5,136.0,4.8,26.5,866.5,338.75,226.88
2016,3,23,14,0,869.0,134.0,4.7,27.0,847.0,279.22,175.93
2016,3,23,14,15,861.5,132.5,4.6,27.0,819.0,212.74,124.19
2016,3,23,14,30,854.0,131.0,4.5,27.0,791.0,152.25,86.49
2016,3,23,14,45,840.0,130.0,4.4,27.0,754.5,96.65,74.18
2016,3,23,15,0,826.0,129.0,4.3,27.0,718.0,97.07,74.73
2016,3,23,15,15,810.5,126.0,4.2,26.5,676.0,96.24,74.38
2016,3,23,15,30,795.0,123.0,4.1,26.0,634.0,95.36,74.01
2016,3,23,15,45,772.0,120.0,4.05,26.0,585.0,94.23,73.3
2016,3,23,16,0,749.0,117.0,4.0,26.0,536.0,85.75,66.48
2016,3,23,16,15,721.0,112.0,3.75,25.5,483.5,83.2,64.73
2016,3,23,16,30,693.0,107.0,3.5,25.0,431.0,80.58,62.89
2016,3,23,16,45,651.5,101.0,3.3,24.5,375.5,76.95,60.18
2016,3,23,17,0,610.0,95.0,3.1,24.0,320.0,73.27,57.37
2016,3,23,17,15,553.5,86.0,2.9,23.0,264.0,67.12,52.45
2016,3,23,17,30,497.0,77.0,2.7,22.0,208.0,60.89,47.26
2016,3,23,17,45,409.0,65.0,2.5,21.5,155.0,49.16,36.98
2016,3,23,18,0,321.0,53.0,2.3,21.0,102.0,40.0,28.63
2016,3,23,18,15,160.5,36.5,2.5,20.5,61.0,27.34,16.66
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,14.78,0.0
2016,3,23,18,45,0.0,10.0,2.95,19.5,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
