Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,15.0,5.8,8.5,33.0,207.56,0.0
2016,3,24,7,0,357.0,30.0,6.0,9.0,66.0,409.73,334.32
2016,3,24,7,15,467.5,40.0,6.15,9.0,119.5,528.9,447.68
2016,3,24,7,30,578.0,50.0,6.3,9.0,173.0,652.82,555.47
2016,3,24,7,45,646.0,56.5,6.5,9.5,232.0,726.24,616.66
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,808.04,681.28
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.5,860.96,719.82
2016,3,24,8,30,798.0,73.0,6.7,11.0,410.0,911.17,754.87
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.5,945.2,776.85
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,975.6,795.76
2016,3,24,9,15,882.0,82.0,6.75,12.5,578.5,979.89,794.43
2016,3,24,9,30,903.0,85.0,6.7,13.0,632.0,992.02,799.22
2016,3,24,9,45,921.0,86.5,6.65,13.5,680.5,995.23,797.5
2016,3,24,10,0,939.0,88.0,6.6,14.0,729.0,994.14,792.89
2016,3,24,10,15,950.0,89.5,6.55,14.5,769.5,982.15,780.56
2016,3,24,10,30,961.0,91.0,6.5,15.0,810.0,965.9,765.45
2016,3,24,10,45,970.0,92.0,6.5,15.5,844.0,943.11,746.12
2016,3,24,11,0,979.0,93.0,6.5,16.0,878.0,916.2,724.03
2016,3,24,11,15,984.5,94.0,6.4,16.0,903.0,882.41,698.0
2016,3,24,11,30,990.0,95.0,6.3,16.0,928.0,844.89,669.34
2016,3,24,11,45,992.0,96.5,6.25,16.5,943.5,801.71,634.61
2016,3,24,12,0,994.0,98.0,6.2,17.0,959.0,755.35,595.69
2016,3,24,12,15,995.5,98.5,6.1,17.0,966.0,704.9,554.01
2016,3,24,12,30,997.0,99.0,6.0,17.0,973.0,651.82,509.39
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.5,594.68,459.8
2016,3,24,13,0,995.0,99.0,5.9,18.0,968.0,535.67,407.62
2016,3,24,13,15,992.5,98.5,5.8,18.0,956.5,474.1,352.94
2016,3,24,13,30,990.0,98.0,5.7,18.0,945.0,411.35,296.22
2016,3,24,13,45,986.0,97.0,5.65,18.0,924.5,346.92,237.85
2016,3,24,14,0,982.0,96.0,5.6,18.0,904.0,282.0,180.31
2016,3,24,14,15,976.0,95.0,5.5,18.0,875.0,216.53,126.99
2016,3,24,14,30,970.0,94.0,5.4,18.0,846.0,151.28,84.96
2016,3,24,14,45,958.5,93.5,5.3,18.5,809.0,90.08,71.26
2016,3,24,15,0,947.0,93.0,5.2,19.0,772.0,89.58,70.88
2016,3,24,15,15,935.0,91.0,5.05,18.5,728.0,88.1,69.94
2016,3,24,15,30,923.0,89.0,4.9,18.0,684.0,86.48,68.88
2016,3,24,15,45,908.0,85.5,4.75,18.0,634.0,83.71,66.72
2016,3,24,16,0,893.0,82.0,4.6,18.0,584.0,80.75,64.39
2016,3,24,16,15,869.5,79.0,4.3,17.5,529.0,77.72,62.13
2016,3,24,16,30,846.0,76.0,4.0,17.0,474.0,68.07,54.09
2016,3,24,16,45,814.0,71.5,3.7,17.0,415.5,64.37,51.06
2016,3,24,17,0,782.0,67.0,3.4,17.0,357.0,60.59,47.92
2016,3,24,17,15,732.5,61.5,2.9,16.0,297.5,55.73,43.93
2016,3,24,17,30,683.0,56.0,2.4,15.0,238.0,50.85,39.77
2016,3,24,17,45,601.5,48.5,1.95,14.0,180.0,40.58,30.59
2016,3,24,18,0,520.0,41.0,1.5,13.0,122.0,34.28,24.67
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.0,24.04,14.69
2016,3,24,18,30,218.0,17.0,1.4,12.0,26.0,13.97,0.0
2016,3,24,18,45,109.0,8.5,1.4,11.5,13.0,6.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,192.0,16.0,0.5,7.0,36.0,223.35,51.49
2016,3,25,7,0,384.0,32.0,0.5,8.0,72.0,436.64,348.08
2016,3,25,7,15,490.5,42.0,0.65,8.5,126.5,553.49,449.57
2016,3,25,7,30,597.0,52.0,0.8,9.0,181.0,674.49,545.6
2016,3,25,7,45,657.0,59.5,0.95,9.5,240.0,749.85,602.64
2016,3,25,8,0,717.0,67.0,1.1,10.0,299.0,817.33,651.22
2016,3,25,8,15,756.5,72.0,1.5,11.0,358.0,868.0,687.97
2016,3,25,8,30,796.0,77.0,1.9,12.0,417.0,915.79,721.24
2016,3,25,8,45,820.5,81.5,2.3,13.5,472.5,944.82,738.9
2016,3,25,9,0,845.0,86.0,2.7,15.0,528.0,970.17,753.43
2016,3,25,9,15,864.5,89.5,2.7,15.5,580.0,985.37,759.76
2016,3,25,9,30,884.0,93.0,2.7,16.0,632.0,984.33,755.16
2016,3,25,9,45,895.5,96.5,2.7,16.5,677.5,983.54,751.12
2016,3,25,10,0,907.0,100.0,2.7,17.0,723.0,978.6,744.48
2016,3,25,10,15,917.5,102.5,2.65,17.0,762.5,967.43,734.83
2016,3,25,10,30,928.0,105.0,2.6,17.0,802.0,952.08,722.62
2016,3,25,10,45,932.5,108.0,2.55,17.5,833.5,927.8,703.26
2016,3,25,11,0,937.0,111.0,2.5,18.0,865.0,899.66,681.56
2016,3,25,11,15,942.0,112.0,2.45,18.5,889.0,866.32,656.52
2016,3,25,11,30,947.0,113.0,2.4,19.0,913.0,829.42,629.2
2016,3,25,11,45,946.5,116.0,2.4,19.5,927.5,786.85,596.95
2016,3,25,12,0,946.0,119.0,2.4,20.0,942.0,741.38,561.49
2016,3,25,12,15,946.5,119.5,2.45,20.0,948.0,691.91,523.82
2016,3,25,12,30,947.0,120.0,2.5,20.0,954.0,640.07,483.31
2016,3,25,12,45,941.5,122.5,2.6,20.5,950.0,584.41,438.04
2016,3,25,13,0,936.0,125.0,2.7,21.0,946.0,527.38,390.42
2016,3,25,13,15,932.5,124.5,2.8,21.0,933.5,468.11,340.43
2016,3,25,13,30,929.0,124.0,2.9,21.0,921.0,407.92,288.37
2016,3,25,13,45,919.5,125.0,3.0,21.0,899.0,346.25,234.67
2016,3,25,14,0,910.0,126.0,3.1,21.0,877.0,284.76,182.01
2016,3,25,14,15,901.5,124.0,3.15,21.0,847.5,222.21,132.43
2016,3,25,14,30,893.0,122.0,3.2,21.0,818.0,160.3,93.15
2016,3,25,14,45,882.0,120.0,3.3,21.0,781.0,101.73,80.18
2016,3,25,15,0,871.0,118.0,3.4,21.0,744.0,91.69,72.01
2016,3,25,15,15,856.0,115.0,3.45,21.0,700.5,90.6,71.28
2016,3,25,15,30,841.0,112.0,3.5,21.0,657.0,89.44,70.5
2016,3,25,15,45,820.0,109.0,3.55,21.0,607.5,88.04,69.54
2016,3,25,16,0,799.0,106.0,3.6,21.0,558.0,86.59,68.54
2016,3,25,16,15,772.0,101.5,3.45,20.5,504.0,83.9,66.63
2016,3,25,16,30,745.0,97.0,3.3,20.0,450.0,74.86,59.25
2016,3,25,16,45,708.5,91.0,3.2,19.5,393.5,70.97,56.24
2016,3,25,17,0,672.0,85.0,3.1,19.0,337.0,66.99,53.09
2016,3,25,17,15,618.0,77.5,2.8,18.0,279.0,61.6,48.71
2016,3,25,17,30,564.0,70.0,2.5,17.0,221.0,56.15,44.11
2016,3,25,17,45,480.5,59.5,2.25,16.0,166.5,48.04,36.91
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,39.91,29.39
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,27.29,17.35
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,13.73,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,7.08,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,32.0,129.83,49.26
2016,3,26,7,0,186.0,43.0,2.4,10.0,64.0,276.5,225.95
2016,3,26,7,15,283.0,61.0,2.6,10.5,113.5,387.77,326.01
2016,3,26,7,30,380.0,79.0,2.8,11.0,163.0,503.54,423.59
2016,3,26,7,45,208.0,102.0,3.0,12.0,150.0,349.8,295.77
2016,3,26,8,0,36.0,125.0,3.2,13.0,137.0,168.41,139.05
2016,3,26,8,15,55.0,152.0,3.2,13.5,174.5,214.34,177.73
2016,3,26,8,30,74.0,179.0,3.2,14.0,212.0,259.32,214.24
2016,3,26,8,45,241.5,188.5,3.25,15.0,312.5,473.93,388.98
2016,3,26,9,0,409.0,198.0,3.3,16.0,413.0,667.55,536.3
2016,3,26,9,15,373.5,229.5,3.15,16.5,441.0,636.45,507.44
2016,3,26,9,30,338.0,261.0,3.0,17.0,469.0,626.71,495.7
2016,3,26,9,45,572.0,199.5,2.95,18.0,582.0,795.94,620.5
2016,3,26,10,0,806.0,138.0,2.9,19.0,695.0,937.77,714.4
2016,3,26,10,15,539.0,249.5,2.8,19.0,631.0,781.26,599.12
2016,3,26,10,30,272.0,361.0,2.7,19.0,567.0,610.72,469.52
2016,3,26,10,45,355.5,348.0,2.6,19.5,628.5,652.33,500.21
2016,3,26,11,0,439.0,335.0,2.5,20.0,690.0,703.18,534.81
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.0,769.91,582.94
2016,3,26,11,30,862.0,153.0,2.4,21.0,884.0,810.22,610.93
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,740.48,555.93
2016,3,26,12,0,557.0,339.0,2.4,22.0,826.0,667.63,499.9
2016,3,26,12,15,712.5,249.0,2.45,22.0,876.0,657.0,492.95
2016,3,26,12,30,868.0,159.0,2.5,22.0,926.0,629.2,471.59
2016,3,26,12,45,865.5,159.5,2.6,22.5,922.5,575.19,428.07
2016,3,26,13,0,863.0,160.0,2.7,23.0,919.0,519.79,382.42
2016,3,26,13,15,694.5,251.5,2.8,23.0,857.5,455.5,331.78
2016,3,26,13,30,526.0,343.0,2.9,23.0,796.0,406.31,293.89
2016,3,26,13,45,598.0,300.0,3.05,23.0,804.0,358.61,252.22
2016,3,26,14,0,670.0,257.0,3.2,23.0,812.0,300.49,201.92
2016,3,26,14,15,652.5,253.0,3.25,23.0,779.0,245.46,159.6
2016,3,26,14,30,635.0,249.0,3.3,23.0,746.0,192.91,126.03
2016,3,26,14,45,662.5,222.0,3.35,23.0,719.5,132.86,105.16
2016,3,26,15,0,690.0,195.0,3.4,23.0,693.0,121.59,96.17
2016,3,26,15,15,538.5,232.5,3.35,22.5,607.5,141.69,113.24
2016,3,26,15,30,387.0,270.0,3.3,22.0,522.0,167.16,134.79
2016,3,26,15,45,387.5,247.0,3.3,22.0,483.5,156.53,126.35
2016,3,26,16,0,388.0,224.0,3.3,22.0,445.0,145.28,117.41
2016,3,26,16,15,261.0,216.0,3.1,21.5,358.5,138.62,112.46
2016,3,26,16,30,134.0,208.0,2.9,21.0,272.0,136.07,110.94
2016,3,26,16,45,123.5,184.0,2.75,21.0,237.5,122.15,99.54
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,107.78,87.61
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,92.13,74.69
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,76.01,61.01
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,59.62,46.7
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,43.04,31.87
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,27.18,17.19
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,10.67,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,5.51,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,121.18,58.68
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,235.38,190.63
2016,3,27,7,15,246.5,66.0,4.75,15.0,113.0,362.03,301.97
2016,3,27,7,30,337.0,86.0,5.0,15.0,162.0,473.5,397.69
2016,3,27,7,45,179.5,104.5,5.25,15.5,146.0,326.01,274.09
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,134.42,109.01
2016,3,27,8,15,177.5,144.5,5.7,16.0,220.5,344.65,288.84
2016,3,27,8,30,333.0,166.0,5.9,16.0,311.0,542.81,450.72
2016,3,27,8,45,189.0,191.5,6.15,16.5,276.5,401.92,331.63
2016,3,27,9,0,45.0,217.0,6.4,17.0,242.0,259.4,209.97
2016,3,27,9,15,76.5,250.5,6.4,17.0,296.5,321.84,260.79
2016,3,27,9,30,108.0,284.0,6.4,17.0,351.0,382.27,308.85
2016,3,27,9,45,86.5,298.0,6.45,17.5,354.5,367.36,294.57
2016,3,27,10,0,65.0,312.0,6.5,18.0,358.0,352.91,280.98
2016,3,27,10,15,44.5,301.0,6.35,18.0,333.0,314.41,249.23
2016,3,27,10,30,24.0,290.0,6.2,18.0,308.0,260.2,205.19
2016,3,27,10,45,149.5,342.5,6.1,18.5,463.0,450.06,356.09
2016,3,27,11,0,275.0,395.0,6.0,19.0,618.0,607.25,475.42
2016,3,27,11,15,564.0,278.5,5.85,19.0,753.0,727.47,569.45
2016,3,27,11,30,853.0,162.0,5.7,19.0,888.0,811.94,633.97
2016,3,27,11,45,879.5,149.0,5.6,19.5,909.5,776.29,604.03
2016,3,27,12,0,906.0,136.0,5.5,20.0,931.0,729.24,566.03
2016,3,27,12,15,908.0,136.5,5.4,20.0,937.5,682.03,527.76
2016,3,27,12,30,910.0,137.0,5.3,20.0,944.0,632.43,486.83
2016,3,27,12,45,914.5,133.5,5.25,20.5,943.0,579.21,441.48
2016,3,27,13,0,919.0,130.0,5.2,21.0,942.0,523.95,393.49
2016,3,27,13,15,916.5,129.5,5.15,21.0,930.5,465.93,343.02
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,406.92,290.72
2016,3,27,13,45,913.0,125.5,5.1,21.0,899.5,345.78,236.35
2016,3,27,14,0,912.0,122.0,5.1,21.0,880.0,284.02,182.43
2016,3,27,14,15,905.0,120.5,5.05,21.0,851.5,221.98,132.54
2016,3,27,14,30,898.0,119.0,5.0,21.0,823.0,160.4,92.88
2016,3,27,14,45,891.0,115.0,4.95,21.0,787.5,99.35,78.26
2016,3,27,15,0,884.0,111.0,4.9,21.0,752.0,97.51,76.92
2016,3,27,15,15,870.5,108.5,4.8,20.5,709.0,86.93,68.34
2016,3,27,15,30,857.0,106.0,4.7,20.0,666.0,85.98,67.86
2016,3,27,15,45,842.0,101.5,4.65,20.0,617.5,83.62,66.06
2016,3,27,16,0,827.0,97.0,4.6,20.0,569.0,81.1,64.13
2016,3,27,16,15,802.0,93.0,4.4,19.5,515.0,78.54,62.3
2016,3,27,16,30,777.0,89.0,4.2,19.0,461.0,75.9,60.38
2016,3,27,16,45,745.5,83.0,4.05,19.0,404.5,71.57,56.86
2016,3,27,17,0,714.0,77.0,3.9,19.0,348.0,61.98,48.71
2016,3,27,17,15,663.0,70.5,3.4,18.0,289.5,57.06,44.72
2016,3,27,17,30,612.0,64.0,2.9,17.0,231.0,52.1,40.55
2016,3,27,17,45,535.5,55.0,2.4,16.0,175.5,44.96,34.22
2016,3,27,18,0,459.0,46.0,1.9,15.0,120.0,37.82,27.62
2016,3,27,18,15,229.5,37.0,1.85,14.5,74.0,28.03,18.16
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,20.03,0.0
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,186.0,18.5,2.4,7.5,40.5,230.52,138.85
2016,3,28,7,0,372.0,37.0,2.7,8.0,81.0,433.93,358.61
2016,3,28,7,15,472.0,47.0,2.75,9.0,134.5,545.96,456.09
2016,3,28,7,30,572.0,57.0,2.8,10.0,188.0,661.21,549.14
2016,3,28,7,45,629.5,65.0,2.9,11.0,246.0,734.77,604.87
2016,3,28,8,0,687.0,73.0,3.0,12.0,304.0,807.54,656.87
2016,3,28,8,15,727.0,78.0,3.05,12.5,362.5,850.41,685.35
2016,3,28,8,30,767.0,83.0,3.1,13.0,421.0,898.54,716.77
2016,3,28,8,45,792.5,88.0,3.2,14.0,476.0,929.01,733.69
2016,3,28,9,0,818.0,93.0,3.3,15.0,531.0,955.82,747.83
2016,3,28,9,15,838.5,96.5,3.15,15.5,582.5,971.93,753.85
2016,3,28,9,30,859.0,100.0,3.0,16.0,634.0,983.96,757.08
2016,3,28,9,45,871.5,104.0,2.9,16.5,679.5,984.55,753.02
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,968.65,738.03
2016,3,28,10,15,895.0,110.0,2.65,17.5,764.5,957.49,726.27
2016,3,28,10,30,906.0,112.0,2.5,18.0,804.0,942.23,711.92
2016,3,28,10,45,912.0,114.5,2.45,18.5,835.0,918.98,693.37
2016,3,28,11,0,918.0,117.0,2.4,19.0,866.0,891.89,672.5
2016,3,28,11,15,923.0,118.5,2.3,19.0,889.5,859.32,648.94
2016,3,28,11,30,928.0,120.0,2.2,19.0,913.0,823.24,623.08
2016,3,28,11,45,928.5,122.0,2.15,19.5,927.5,780.96,590.7
2016,3,28,12,0,929.0,124.0,2.1,20.0,942.0,735.83,555.41
2016,3,28,12,15,930.0,124.5,2.0,20.0,947.5,687.23,517.77
2016,3,28,12,30,931.0,125.0,1.9,20.0,953.0,636.29,477.54
2016,3,28,12,45,926.5,126.5,1.85,20.5,949.0,581.06,432.59
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,524.48,385.53
2016,3,28,13,15,919.0,127.0,1.75,21.0,933.0,465.82,336.39
2016,3,28,13,30,916.0,126.0,1.7,21.0,921.0,406.26,285.33
2016,3,28,13,45,907.0,127.0,1.7,21.5,899.0,345.49,232.53
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,284.88,180.83
2016,3,28,14,15,890.0,126.0,1.75,22.0,848.0,223.2,132.42
2016,3,28,14,30,882.0,124.0,1.8,22.0,819.0,162.12,93.67
2016,3,28,14,45,870.5,122.5,1.85,22.0,782.0,92.74,72.24
2016,3,28,15,0,859.0,121.0,1.9,22.0,745.0,92.8,72.55
2016,3,28,15,15,844.0,118.0,1.95,22.0,701.5,91.83,71.92
2016,3,28,15,30,829.0,115.0,2.0,22.0,658.0,90.78,71.24
2016,3,28,15,45,808.5,112.0,2.15,22.0,609.0,89.51,70.4
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,88.18,69.52
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,85.61,67.74
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,76.5,60.36
2016,3,28,16,45,697.5,94.0,2.3,20.5,396.5,72.7,57.46
2016,3,28,17,0,660.0,88.0,2.3,20.0,340.0,68.81,54.42
2016,3,28,17,15,607.0,80.5,2.1,19.0,283.0,63.53,50.18
2016,3,28,17,30,554.0,73.0,1.9,18.0,226.0,58.21,45.74
2016,3,28,17,45,471.5,62.5,1.75,17.0,171.5,50.21,38.7
2016,3,28,18,0,389.0,52.0,1.6,16.0,117.0,42.18,31.33
2016,3,28,18,15,263.5,36.0,1.65,15.5,72.5,27.49,17.69
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.24,0.0
2016,3,28,18,45,69.0,10.0,1.8,14.5,14.0,7.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,13.0,12.5,9.5,0.63
2016,3,29,7,0,0.0,25.0,2.5,14.0,25.0,19.06,10.2
2016,3,29,7,15,0.0,42.0,2.75,14.5,42.0,32.28,21.77
2016,3,29,7,30,0.0,59.0,3.0,15.0,59.0,47.71,35.11
2016,3,29,7,45,0.0,78.0,3.3,16.0,78.0,64.88,49.62
2016,3,29,8,0,0.0,97.0,3.6,17.0,97.0,81.61,63.42
2016,3,29,8,15,0.0,115.5,3.7,17.5,115.5,97.48,76.33
2016,3,29,8,30,0.0,134.0,3.8,18.0,134.0,113.11,88.82
2016,3,29,8,45,0.0,137.0,3.9,18.5,137.0,113.15,88.32
2016,3,29,9,0,0.0,140.0,4.0,19.0,140.0,113.97,88.49
2016,3,29,9,15,1.0,155.5,4.0,19.5,156.5,127.7,99.19
2016,3,29,9,30,2.0,171.0,4.0,20.0,173.0,141.28,109.63
2016,3,29,9,45,1.5,164.0,4.0,20.5,165.5,133.24,102.62
2016,3,29,10,0,1.0,157.0,4.0,21.0,158.0,125.87,96.25
2016,3,29,10,15,0.5,150.0,4.0,21.0,150.5,118.96,90.5
2016,3,29,10,30,0.0,143.0,4.0,21.0,143.0,112.37,85.05
2016,3,29,10,45,12.5,229.5,4.0,21.5,240.0,194.7,150.13
2016,3,29,11,0,25.0,316.0,4.0,22.0,337.0,276.5,212.97
2016,3,29,11,15,15.5,245.0,4.0,22.0,258.0,206.62,158.42
2016,3,29,11,30,6.0,174.0,4.0,22.0,179.0,140.67,106.62
2016,3,29,11,45,5.5,169.0,4.05,22.5,174.0,135.68,102.46
2016,3,29,12,0,5.0,164.0,4.1,23.0,169.0,130.78,98.34
2016,3,29,12,15,2.5,150.5,4.1,23.0,153.0,118.17,88.35
2016,3,29,12,30,0.0,137.0,4.1,23.0,137.0,105.96,78.7
2016,3,29,12,45,1.5,144.0,4.2,23.5,145.5,111.83,83.17
2016,3,29,13,0,3.0,151.0,4.3,24.0,154.0,117.43,87.39
2016,3,29,13,15,5.5,175.5,4.35,24.0,180.5,136.13,101.99
2016,3,29,13,30,8.0,200.0,4.4,24.0,207.0,153.95,115.8
2016,3,29,13,45,4.0,168.0,4.45,24.5,171.5,128.52,95.91
2016,3,29,14,0,0.0,136.0,4.5,25.0,136.0,103.74,76.59
2016,3,29,14,15,0.0,126.0,4.55,25.0,126.0,96.22,70.8
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,88.77,65.05
2016,3,29,14,45,0.0,130.5,4.65,25.0,130.5,98.97,76.7
2016,3,29,15,0,0.0,145.0,4.7,25.0,145.0,109.02,85.14
2016,3,29,15,15,0.0,116.5,4.7,25.0,116.5,88.83,68.64
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,67.85,51.36
2016,3,29,15,45,5.0,140.5,4.7,25.0,143.5,105.25,82.73
2016,3,29,16,0,10.0,193.0,4.7,25.0,199.0,138.84,110.87
2016,3,29,16,15,13.0,183.5,4.5,24.5,190.5,131.83,105.58
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,124.65,100.16
2016,3,29,16,45,11.5,153.5,4.15,23.5,159.0,110.47,88.77
2016,3,29,17,0,7.0,133.0,4.0,23.0,136.0,96.17,77.1
2016,3,29,17,15,3.5,112.0,3.75,22.5,113.5,81.45,64.85
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,66.63,52.24
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,50.74,38.43
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,34.66,24.21
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,21.78,12.55
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,8.36,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,7.58,0.55
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,12.91,5.15
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,18.26,9.76
2016,3,30,7,45,0.0,31.5,4.25,19.5,31.5,24.01,14.62
2016,3,30,8,0,0.0,39.0,4.4,20.0,39.0,29.78,19.4
2016,3,30,8,15,0.0,52.0,4.45,20.0,52.0,39.8,27.7
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,49.85,35.95
2016,3,30,8,45,0.0,92.5,4.55,20.0,92.5,71.83,53.94
2016,3,30,9,0,0.0,120.0,4.6,20.0,120.0,95.53,73.14
2016,3,30,9,15,0.0,82.0,4.75,20.0,82.0,63.11,46.38
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,33.78,22.19
2016,3,30,9,45,0.0,83.0,5.05,20.5,83.0,63.99,46.73
2016,3,30,10,0,0.0,122.0,5.2,21.0,122.0,95.47,71.93
2016,3,30,10,15,0.0,133.0,5.3,21.0,133.5,104.37,78.89
2016,3,30,10,30,0.0,144.0,5.4,21.0,145.0,113.18,85.78
2016,3,30,10,45,2.0,155.5,5.55,21.5,158.0,124.04,94.18
2016,3,30,11,0,4.0,167.0,5.7,22.0,171.0,134.65,102.33
2016,3,30,11,15,7.0,192.5,5.8,22.0,199.0,157.05,119.96
2016,3,30,11,30,10.0,218.0,5.9,22.0,227.0,178.86,137.01
2016,3,30,11,45,11.0,229.5,6.0,22.5,239.5,187.4,143.28
2016,3,30,12,0,12.0,241.0,6.1,23.0,252.0,195.58,149.25
2016,3,30,12,15,12.0,239.5,6.05,23.0,250.5,192.74,146.91
2016,3,30,12,30,12.0,238.0,6.0,23.0,249.0,189.89,144.59
2016,3,30,12,45,14.5,267.0,6.0,23.5,280.5,211.05,160.62
2016,3,30,13,0,17.0,296.0,6.0,24.0,312.0,230.98,175.53
2016,3,30,13,15,18.5,304.0,5.9,24.0,321.0,234.31,177.93
2016,3,30,13,30,20.0,312.0,5.8,24.0,330.0,237.05,179.89
2016,3,30,13,45,23.0,321.0,5.7,24.5,341.0,240.22,181.79
2016,3,30,14,0,26.0,330.0,5.6,25.0,352.0,230.52,173.82
2016,3,30,14,15,74.5,361.0,5.45,25.0,421.0,248.0,185.26
2016,3,30,14,30,123.0,392.0,5.3,25.0,490.0,241.99,179.8
2016,3,30,14,45,89.5,359.0,5.2,25.5,428.5,223.15,177.27
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,205.9,163.42
2016,3,30,15,15,121.5,319.5,5.0,25.5,402.0,192.66,153.4
2016,3,30,15,30,187.0,313.0,4.9,25.0,437.0,191.32,153.02
2016,3,30,15,45,103.5,263.0,4.8,25.0,331.0,173.28,138.7
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,151.35,121.1
2016,3,30,16,15,91.5,213.0,4.45,24.5,258.5,144.23,115.85
2016,3,30,16,30,163.0,213.0,4.2,24.0,292.0,139.44,112.49
2016,3,30,16,45,156.5,188.0,4.0,24.0,256.5,125.11,100.88
2016,3,30,17,0,150.0,163.0,3.8,24.0,221.0,110.27,88.7
2016,3,30,17,15,358.0,116.5,3.4,23.0,224.5,82.07,65.22
2016,3,30,17,30,566.0,70.0,3.0,22.0,228.0,56.0,43.06
2016,3,30,17,45,495.0,59.5,2.6,21.5,174.5,48.0,36.07
2016,3,30,18,0,424.0,49.0,2.2,21.0,121.0,39.9,28.74
2016,3,30,18,15,296.5,35.0,2.25,20.5,76.0,28.51,18.23
2016,3,30,18,30,169.0,21.0,2.3,20.0,31.0,16.07,2.01
2016,3,30,18,45,84.5,10.5,2.35,19.5,15.5,8.26,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.0,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,30.0,9.0,2.9,15.0,10.0,32.07,0.0
2016,3,31,6,45,165.0,27.0,3.25,15.5,47.5,230.26,164.91
2016,3,31,7,0,300.0,45.0,3.6,16.0,85.0,378.47,308.99
2016,3,31,7,15,395.5,57.5,3.7,16.5,137.0,490.43,404.18
2016,3,31,7,30,491.0,70.0,3.8,17.0,189.0,603.91,495.55
2016,3,31,7,45,567.5,75.5,3.95,17.5,248.0,692.12,563.11
2016,3,31,8,0,644.0,81.0,4.1,18.0,307.0,779.55,627.0
2016,3,31,8,15,686.5,87.0,4.3,19.0,365.0,832.82,662.32
2016,3,31,8,30,729.0,93.0,4.5,20.0,423.0,883.66,695.19
2016,3,31,8,45,772.5,93.0,4.7,21.0,481.5,918.49,715.96
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,957.07,739.11
2016,3,31,9,15,838.0,96.0,4.8,22.5,592.0,973.94,745.98
2016,3,31,9,30,860.0,99.0,4.7,23.0,644.0,986.73,750.17
2016,3,31,9,45,884.0,98.0,4.6,23.5,693.0,980.24,741.28
2016,3,31,10,0,908.0,97.0,4.5,24.0,742.0,982.1,738.47
2016,3,31,10,15,919.5,99.0,4.45,24.0,782.0,971.12,729.18
2016,3,31,10,30,931.0,101.0,4.4,24.0,822.0,955.93,717.31
2016,3,31,10,45,942.5,101.0,4.35,24.5,855.5,934.52,700.04
2016,3,31,11,0,954.0,101.0,4.3,25.0,889.0,908.99,680.22
2016,3,31,11,15,959.0,102.0,4.2,25.0,913.5,875.09,655.94
2016,3,31,11,30,964.0,103.0,4.1,25.0,938.0,837.59,629.29
2016,3,31,11,45,967.0,104.0,4.1,25.5,953.0,795.2,597.63
2016,3,31,12,0,970.0,105.0,4.1,26.0,968.0,749.69,562.09
2016,3,31,12,15,971.5,105.0,4.05,26.0,974.5,699.56,523.5
2016,3,31,12,30,973.0,105.0,4.0,26.0,981.0,646.95,482.16
2016,3,31,12,45,972.5,104.5,4.0,26.5,978.0,590.68,436.27
2016,3,31,13,0,972.0,104.0,4.0,27.0,975.0,532.65,387.9
2016,3,31,13,15,969.5,103.5,3.9,27.0,962.5,472.27,337.11
2016,3,31,13,30,967.0,103.0,3.8,27.0,950.0,410.82,284.34
2016,3,31,13,45,963.5,102.0,3.75,27.0,929.5,347.92,229.98
2016,3,31,14,0,960.0,101.0,3.7,27.0,909.0,284.54,176.12
2016,3,31,14,15,954.0,99.5,3.65,27.0,880.0,220.21,125.5
2016,3,31,14,30,948.0,98.0,3.6,27.0,851.0,156.2,84.79
2016,3,31,14,45,936.0,98.0,3.55,27.0,813.5,93.33,71.34
2016,3,31,15,0,924.0,98.0,3.5,27.0,776.0,91.59,70.12
2016,3,31,15,15,912.0,95.5,3.4,26.5,732.5,90.0,69.13
2016,3,31,15,30,900.0,93.0,3.3,26.0,689.0,88.25,68.01
2016,3,31,15,45,885.0,90.0,3.2,26.0,639.5,85.95,66.31
2016,3,31,16,0,870.0,87.0,3.1,26.0,590.0,83.46,64.46
2016,3,31,16,15,847.0,83.5,2.9,25.5,535.5,72.93,56.01
2016,3,31,16,30,824.0,80.0,2.7,25.0,481.0,70.36,54.19
2016,3,31,16,45,792.5,75.5,2.55,24.5,423.5,66.83,51.52
2016,3,31,17,0,761.0,71.0,2.4,24.0,366.0,63.22,48.74
2016,3,31,17,15,712.5,65.5,2.25,22.5,306.5,58.53,45.14
2016,3,31,17,30,664.0,60.0,2.1,21.0,247.0,49.68,37.78
2016,3,31,17,45,583.0,52.5,1.95,20.0,189.5,43.42,32.34
2016,3,31,18,0,502.0,45.0,1.8,19.0,132.0,37.24,26.73
2016,3,31,18,15,365.5,33.0,2.0,18.5,83.5,27.17,17.35
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,17.23,3.56
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.38,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.76,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,1.89,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.03,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,3.79,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,4.56,0.0
2016,4,1,8,15,1.0,77.5,5.05,14.0,78.0,60.65,46.25
2016,4,1,8,30,2.0,149.0,5.3,14.0,150.0,129.86,104.37
2016,4,1,8,45,4.5,166.0,5.55,14.5,168.5,145.96,117.24
2016,4,1,9,0,7.0,183.0,5.8,15.0,187.0,161.98,129.92
2016,4,1,9,15,3.5,98.5,5.75,15.0,100.5,79.79,61.37
2016,4,1,9,30,0.0,14.0,5.7,15.0,14.0,10.72,3.35
2016,4,1,9,45,1.0,88.5,5.7,15.5,89.0,69.24,52.08
2016,4,1,10,0,2.0,163.0,5.7,16.0,164.0,131.83,103.17
2016,4,1,10,15,1.0,137.0,5.6,16.0,137.5,108.58,83.9
2016,4,1,10,30,0.0,111.0,5.5,16.0,111.0,86.37,65.56
2016,4,1,10,45,3.5,150.0,5.45,16.5,153.0,120.86,93.51
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,155.06,120.81
2016,4,1,11,15,206.5,285.0,5.4,17.0,464.5,431.76,343.62
2016,4,1,11,30,406.0,381.0,5.4,17.0,734.0,651.23,510.61
2016,4,1,11,45,431.5,378.5,5.45,17.0,759.0,646.85,505.44
2016,4,1,12,0,457.0,376.0,5.5,17.0,784.0,629.25,491.17
2016,4,1,12,15,314.5,421.0,5.55,17.0,703.0,534.77,416.99
2016,4,1,12,30,172.0,466.0,5.6,17.0,622.0,455.03,354.14
2016,4,1,12,45,91.0,344.0,5.65,17.5,427.0,307.9,239.89
2016,4,1,13,0,10.0,222.0,5.7,18.0,232.0,173.65,134.19
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.5,162.95,125.8
2016,4,1,13,30,8.0,198.0,5.7,18.0,205.0,152.53,117.53
2016,4,1,13,45,7.0,190.0,5.75,18.0,196.0,145.27,111.79
2016,4,1,14,0,6.0,182.0,5.8,18.0,187.0,138.22,106.26
2016,4,1,14,15,143.0,282.5,5.8,17.5,397.0,206.01,154.74
2016,4,1,14,30,280.0,383.0,5.8,17.0,607.0,240.09,178.59
2016,4,1,14,45,155.0,338.0,5.8,17.0,461.0,202.31,166.02
2016,4,1,15,0,30.0,293.0,5.8,17.0,315.0,189.15,155.39
2016,4,1,15,15,87.0,304.0,5.8,16.5,363.0,195.57,161.46
2016,4,1,15,30,144.0,315.0,5.8,16.0,411.0,191.06,158.37
2016,4,1,15,45,121.5,288.5,5.8,16.0,365.0,177.91,147.7
2016,4,1,16,0,99.0,262.0,5.8,16.0,319.0,171.16,142.44
2016,4,1,16,15,351.0,205.0,5.7,15.5,381.0,134.6,111.79
2016,4,1,16,30,603.0,148.0,5.6,15.0,443.0,105.95,87.54
2016,4,1,16,45,575.0,135.5,5.55,15.0,389.5,96.12,79.29
2016,4,1,17,0,547.0,123.0,5.5,15.0,336.0,88.46,72.84
2016,4,1,17,15,493.0,111.0,5.15,14.5,280.0,80.43,66.07
2016,4,1,17,30,439.0,99.0,4.8,14.0,224.0,72.22,58.96
2016,4,1,17,45,379.5,81.5,4.5,13.5,172.0,60.09,48.09
2016,4,1,18,0,320.0,64.0,4.2,13.0,120.0,47.67,36.66
2016,4,1,18,15,211.0,44.5,3.95,12.5,75.5,33.29,23.16
2016,4,1,18,30,102.0,25.0,3.7,12.0,31.0,18.81,5.51
2016,4,1,18,45,51.0,12.5,3.45,11.5,15.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,127.38,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,355.92,279.08
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,525.11,440.45
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,627.57,528.04
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,732.39,611.41
2016,4,2,7,45,698.5,61.5,3.9,10.0,277.5,794.1,656.7
2016,4,2,8,0,753.0,67.0,3.9,11.0,337.0,862.59,704.41
2016,4,2,8,15,788.5,71.5,3.8,12.0,396.5,908.79,732.77
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,952.04,757.85
2016,4,2,8,45,849.5,79.5,3.6,14.5,512.5,980.57,770.17
2016,4,2,9,0,875.0,83.0,3.5,16.0,569.0,993.08,770.99
2016,4,2,9,15,893.0,86.0,3.35,16.5,621.0,1005.77,774.58
2016,4,2,9,30,911.0,89.0,3.2,17.0,673.0,1014.4,775.41
2016,4,2,9,45,924.0,91.0,3.1,17.5,719.0,1012.76,769.84
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,1006.91,761.75
2016,4,2,10,15,947.0,94.5,3.05,18.0,804.5,993.42,751.52
2016,4,2,10,30,957.0,96.0,3.1,18.0,844.0,975.73,738.69
2016,4,2,10,45,963.5,97.5,3.15,18.5,876.0,950.76,719.7
2016,4,2,11,0,970.0,99.0,3.2,19.0,908.0,921.82,698.2
2016,4,2,11,15,975.0,100.0,3.25,19.0,931.5,887.32,674.27
2016,4,2,11,30,980.0,101.0,3.3,19.0,955.0,849.18,647.78
2016,4,2,11,45,982.0,102.0,3.35,19.5,969.5,805.38,615.3
2016,4,2,12,0,984.0,103.0,3.4,20.0,984.0,758.52,578.66
2016,4,2,12,15,985.0,103.0,3.4,20.0,990.0,707.41,539.05
2016,4,2,12,30,986.0,103.0,3.4,20.0,996.0,653.86,496.57
2016,4,2,12,45,984.5,103.5,3.45,20.5,992.5,597.16,449.78
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,538.73,400.4
2016,4,2,13,15,980.5,103.5,3.5,21.0,976.5,477.74,348.35
2016,4,2,13,30,978.0,103.0,3.5,21.0,964.0,415.68,294.16
2016,4,2,13,45,973.0,102.0,3.5,21.0,942.5,351.73,237.91
2016,4,2,14,0,968.0,101.0,3.5,21.0,921.0,287.5,182.23
2016,4,2,14,15,961.5,100.0,3.45,21.0,891.5,222.97,130.23
2016,4,2,14,30,955.0,99.0,3.4,21.0,862.0,158.79,88.25
2016,4,2,14,45,940.0,100.0,3.4,21.0,823.0,95.97,75.28
2016,4,2,15,0,925.0,101.0,3.4,21.0,784.0,93.23,73.21
2016,4,2,15,15,912.0,98.5,3.35,21.0,740.0,91.68,72.09
2016,4,2,15,30,899.0,96.0,3.3,21.0,696.0,89.97,70.84
2016,4,2,15,45,882.5,93.0,3.25,21.0,646.0,87.7,69.14
2016,4,2,16,0,866.0,90.0,3.2,21.0,596.0,77.22,60.49
2016,4,2,16,15,843.0,86.5,3.0,20.5,541.0,74.84,58.8
2016,4,2,16,30,820.0,83.0,2.8,20.0,486.0,72.36,57.02
2016,4,2,16,45,787.5,78.5,2.6,19.5,428.0,68.9,54.37
2016,4,2,17,0,755.0,74.0,2.4,19.0,370.0,65.37,51.62
2016,4,2,17,15,707.0,68.0,2.05,18.0,310.5,60.38,47.61
2016,4,2,17,30,659.0,62.0,1.7,17.0,251.0,51.08,39.67
2016,4,2,17,45,583.5,54.5,1.4,16.0,193.5,44.93,34.27
2016,4,2,18,0,508.0,47.0,1.1,15.0,136.0,38.84,28.68
2016,4,2,18,15,377.0,34.5,1.1,14.5,87.0,28.42,18.88
2016,4,2,18,30,246.0,22.0,1.1,14.0,38.0,18.07,5.71
2016,4,2,18,45,123.0,11.0,1.15,13.5,19.0,8.65,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
