Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,0,840.0,101.0,1.4,23.0,626.0,1004.05,731.47
2016,4,23,9,15,855.5,104.0,1.45,23.0,675.0,1013.28,735.75
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,1005.04,729.24
2016,4,23,9,45,881.0,110.0,1.55,23.5,766.5,1000.86,724.31
2016,4,23,10,0,891.0,113.0,1.6,24.0,809.0,992.68,716.98
2016,4,23,10,15,900.0,115.0,1.6,24.0,845.5,978.51,706.75
2016,4,23,10,30,909.0,117.0,1.6,24.0,882.0,960.37,694.21
2016,4,23,10,45,913.5,119.5,1.65,24.5,911.0,934.75,676.38
2016,4,23,11,0,918.0,122.0,1.7,25.0,940.0,905.45,656.3
2016,4,23,11,15,922.5,123.0,1.7,25.0,961.0,871.29,633.8
2016,4,23,11,30,927.0,124.0,1.7,25.0,982.0,833.79,609.09
2016,4,23,11,45,929.5,124.5,1.7,25.0,994.5,791.26,579.94
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,745.96,547.45
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,696.52,511.32
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,645.06,472.75
2016,4,23,12,45,930.5,125.5,1.75,25.5,1009.5,590.57,430.27
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,534.84,385.61
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,477.26,338.95
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,418.93,290.33
2016,4,23,13,45,916.0,124.5,1.95,26.0,955.0,359.14,239.78
2016,4,23,14,0,910.0,124.0,2.0,26.0,933.0,299.32,189.43
2016,4,23,14,15,903.5,122.5,2.1,25.5,903.5,239.07,141.61
2016,4,23,14,30,897.0,121.0,2.2,25.0,874.0,179.29,100.85
2016,4,23,14,45,887.0,119.5,2.3,25.0,837.5,119.99,75.17
2016,4,23,15,0,877.0,118.0,2.4,25.0,801.0,99.96,77.29
2016,4,23,15,15,864.5,115.5,2.45,25.0,757.5,99.0,76.7
2016,4,23,15,30,852.0,113.0,2.5,25.0,714.0,88.62,68.35
2016,4,23,15,45,835.5,109.5,2.6,25.0,665.5,87.22,67.4
2016,4,23,16,0,819.0,106.0,2.7,25.0,617.0,85.68,66.34
2016,4,23,16,15,796.5,102.0,2.65,24.5,563.5,83.53,64.92
2016,4,23,16,30,774.0,98.0,2.6,24.0,510.0,81.27,63.39
2016,4,23,16,45,744.0,93.0,2.55,23.5,453.5,78.02,61.03
2016,4,23,17,0,714.0,88.0,2.5,23.0,397.0,68.9,53.63
2016,4,23,17,15,670.5,81.5,2.3,22.5,339.5,64.39,50.06
2016,4,23,17,30,627.0,75.0,2.1,22.0,282.0,59.79,46.33
2016,4,23,17,45,562.0,67.0,1.9,21.5,225.5,53.75,41.21
2016,4,23,18,0,497.0,59.0,1.7,21.0,169.0,47.69,35.87
2016,4,23,18,15,396.5,47.5,1.65,20.0,119.0,38.54,27.67
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,29.39,19.04
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,13.81,0.41
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,31.5,21.5,1.9,15.0,25.5,61.81,31.46
2016,4,24,6,30,63.0,43.0,2.1,15.0,51.0,124.91,98.86
2016,4,24,6,45,103.0,67.5,2.35,15.5,87.5,193.39,159.33
2016,4,24,7,0,143.0,92.0,2.6,16.0,124.0,260.63,217.17
2016,4,24,7,15,175.0,115.5,2.8,16.5,166.0,318.49,265.32
2016,4,24,7,30,207.0,139.0,3.0,17.0,208.0,397.87,328.62
2016,4,24,7,45,243.0,156.0,3.2,17.5,252.0,451.34,370.12
2016,4,24,8,0,279.0,173.0,3.4,18.0,296.0,505.03,410.73
2016,4,24,8,15,296.0,196.0,3.5,18.5,342.0,546.67,440.25
2016,4,24,8,30,313.0,219.0,3.6,19.0,388.0,586.52,467.87
2016,4,24,8,45,182.5,242.5,3.75,19.5,343.5,449.22,357.74
2016,4,24,9,0,52.0,266.0,3.9,20.0,299.0,311.23,245.32
2016,4,24,9,15,34.0,255.0,3.95,20.0,277.0,273.81,215.12
2016,4,24,9,30,16.0,244.0,4.0,20.0,255.0,219.29,171.18
2016,4,24,9,45,8.0,193.0,4.1,20.5,199.0,163.51,126.3
2016,4,24,10,0,0.0,142.0,4.2,21.0,143.0,111.83,84.51
2016,4,24,10,15,6.5,198.5,4.2,21.0,204.5,164.7,126.54
2016,4,24,10,30,13.0,255.0,4.2,21.0,266.0,217.3,167.6
2016,4,24,10,45,12.5,248.0,4.25,21.5,259.0,209.25,160.67
2016,4,24,11,0,12.0,241.0,4.3,22.0,252.0,201.5,154.14
2016,4,24,11,15,21.5,310.0,4.3,22.0,330.5,263.93,202.26
2016,4,24,11,30,31.0,379.0,4.3,22.0,409.0,335.78,256.57
2016,4,24,11,45,114.5,434.5,4.3,22.5,543.5,443.72,337.7
2016,4,24,12,0,198.0,490.0,4.3,23.0,678.0,528.24,398.9
2016,4,24,12,15,287.5,463.5,4.2,23.0,738.0,545.96,411.49
2016,4,24,12,30,377.0,437.0,4.1,23.0,798.0,551.37,414.45
2016,4,24,12,45,216.5,439.5,4.1,23.0,647.0,438.43,329.96
2016,4,24,13,0,56.0,442.0,4.1,23.0,496.0,346.05,261.14
2016,4,24,13,15,36.0,369.5,4.05,23.0,404.5,280.01,211.73
2016,4,24,13,30,16.0,297.0,4.0,23.0,313.0,225.94,170.99
2016,4,24,13,45,12.5,251.5,3.95,23.0,263.5,190.68,144.08
2016,4,24,14,0,9.0,206.0,3.9,23.0,214.0,156.19,117.58
2016,4,24,14,15,14.5,254.0,3.85,23.0,267.0,188.28,142.4
2016,4,24,14,30,20.0,302.0,3.8,23.0,320.0,216.74,164.36
2016,4,24,14,45,235.0,304.5,3.75,23.0,489.5,179.42,132.48
2016,4,24,15,0,450.0,307.0,3.7,23.0,659.0,168.36,134.08
2016,4,24,15,15,322.5,322.0,3.7,23.0,567.0,186.25,148.98
2016,4,24,15,30,195.0,337.0,3.7,23.0,475.0,202.6,162.62
2016,4,24,15,45,437.0,243.5,3.7,23.0,524.5,145.9,116.58
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,101.66,80.24
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,99.63,78.85
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,97.45,77.31
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,93.61,74.37
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,89.59,71.24
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,81.39,64.62
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,75.0,59.43
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,66.27,52.04
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,57.41,44.27
2016,4,24,18,15,258.5,60.5,2.6,20.5,108.5,44.79,32.98
2016,4,24,18,30,172.0,43.0,2.5,20.0,62.0,32.02,21.19
2016,4,24,18,45,86.0,21.5,2.45,19.5,31.0,16.32,2.43
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.5,21.5,2.55,19.5,35.0,163.42,98.42
2016,4,25,6,30,225.0,43.0,2.7,20.0,70.0,303.97,242.34
2016,4,25,6,45,317.0,58.0,2.85,20.5,118.5,408.9,332.06
2016,4,25,7,0,409.0,73.0,3.0,21.0,167.0,519.04,420.8
2016,4,25,7,15,204.5,85.0,3.2,21.5,132.0,319.18,261.78
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,82.04,62.3
2016,4,25,7,45,46.5,141.0,3.6,22.5,161.5,190.46,152.47
2016,4,25,8,0,93.0,185.0,3.8,23.0,226.0,287.21,230.02
2016,4,25,8,15,108.0,212.0,3.9,23.5,266.0,328.35,260.99
2016,4,25,8,30,123.0,239.0,4.0,24.0,306.0,392.41,308.78
2016,4,25,8,45,79.5,246.0,4.15,24.5,291.0,323.62,252.96
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,279.73,216.37
2016,4,25,9,15,130.5,294.5,4.35,25.0,386.5,438.87,339.67
2016,4,25,9,30,225.0,336.0,4.4,25.0,497.0,569.8,437.21
2016,4,25,9,45,175.0,359.0,4.45,25.5,489.0,533.1,406.27
2016,4,25,10,0,125.0,382.0,4.5,26.0,481.0,496.5,376.29
2016,4,25,10,15,130.5,395.5,4.5,26.0,503.0,503.38,380.68
2016,4,25,10,30,136.0,409.0,4.5,26.0,525.0,509.0,384.04
2016,4,25,10,45,480.0,285.0,4.5,26.5,711.5,720.6,542.59
2016,4,25,11,0,824.0,161.0,4.5,27.0,898.0,873.18,650.44
2016,4,25,11,15,829.0,162.0,4.5,27.0,917.5,840.79,626.69
2016,4,25,11,30,834.0,163.0,4.5,27.0,937.0,805.16,600.95
2016,4,25,11,45,857.0,149.5,4.55,27.5,954.5,757.37,565.78
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,718.65,536.05
2016,4,25,12,15,880.5,136.0,4.55,28.0,976.0,671.44,499.91
2016,4,25,12,30,881.0,136.0,4.5,28.0,980.0,622.39,461.64
2016,4,25,12,45,876.0,138.5,4.5,28.5,974.0,570.4,419.55
2016,4,25,13,0,871.0,141.0,4.5,29.0,968.0,517.49,375.83
2016,4,25,13,15,867.5,140.5,4.45,29.0,955.0,462.76,330.38
2016,4,25,13,30,864.0,140.0,4.4,29.0,942.0,407.46,283.5
2016,4,25,13,45,855.5,141.0,4.35,29.0,919.5,351.05,235.33
2016,4,25,14,0,847.0,142.0,4.3,29.0,897.0,294.95,187.85
2016,4,25,14,15,839.0,140.0,4.25,29.0,868.5,237.9,142.21
2016,4,25,14,30,831.0,138.0,4.2,29.0,840.0,173.46,97.28
2016,4,25,14,45,815.5,139.0,4.2,29.0,802.5,117.99,72.69
2016,4,25,15,0,800.0,140.0,4.2,29.0,765.0,99.12,75.42
2016,4,25,15,15,785.5,137.0,4.1,28.5,723.0,98.96,75.63
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,98.69,75.76
2016,4,25,15,45,747.5,132.5,3.95,28.0,632.5,99.01,76.24
2016,4,25,16,0,724.0,131.0,3.9,28.0,584.0,91.35,70.19
2016,4,25,16,15,699.0,125.5,3.75,27.5,532.5,89.11,68.73
2016,4,25,16,30,674.0,120.0,3.6,27.0,481.0,86.72,67.14
2016,4,25,16,45,639.5,114.5,3.5,27.0,427.0,83.99,65.13
2016,4,25,17,0,605.0,109.0,3.4,27.0,373.0,81.19,63.04
2016,4,25,17,15,560.0,100.5,3.2,26.5,318.5,76.0,59.02
2016,4,25,17,30,515.0,92.0,3.0,26.0,264.0,70.66,54.77
2016,4,25,17,45,450.0,81.5,2.8,26.0,211.0,60.8,46.41
2016,4,25,18,0,385.0,71.0,2.6,26.0,158.0,53.05,39.66
2016,4,25,18,15,294.0,56.0,2.65,25.5,111.0,41.94,29.87
2016,4,25,18,30,203.0,41.0,2.7,25.0,64.0,30.76,19.72
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.0,15.53,2.64
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,133.92,85.01
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,279.84,224.08
2016,4,26,6,45,269.0,64.5,4.15,20.5,117.0,375.46,306.8
2016,4,26,7,0,346.0,83.0,4.2,21.0,164.0,474.82,388.75
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,334.17,274.33
2016,4,26,7,30,31.0,127.0,4.4,21.0,138.0,164.54,131.72
2016,4,26,7,45,102.5,157.0,4.55,21.5,201.5,289.17,234.62
2016,4,26,8,0,174.0,187.0,4.7,22.0,265.0,393.6,317.79
2016,4,26,8,15,108.0,202.5,4.8,22.5,253.0,338.84,270.56
2016,4,26,8,30,42.0,218.0,4.9,23.0,241.0,259.27,204.27
2016,4,26,8,45,143.0,252.0,5.05,23.5,340.5,419.55,331.09
2016,4,26,9,0,244.0,286.0,5.2,24.0,440.0,553.84,433.11
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.0,768.01,593.21
2016,4,26,9,30,714.0,171.0,5.3,25.0,682.0,940.87,714.32
2016,4,26,9,45,731.0,174.0,5.4,25.5,724.0,944.12,713.1
2016,4,26,10,0,748.0,177.0,5.5,26.0,766.0,943.44,710.32
2016,4,26,10,15,759.0,180.0,5.55,26.0,801.0,933.04,702.15
2016,4,26,10,30,770.0,183.0,5.6,26.0,836.0,909.76,685.28
2016,4,26,10,45,776.5,186.0,5.7,26.5,863.5,888.17,668.66
2016,4,26,11,0,783.0,189.0,5.8,27.0,891.0,863.0,649.63
2016,4,26,11,15,788.0,191.0,5.85,27.0,911.0,832.25,627.16
2016,4,26,11,30,793.0,193.0,5.9,27.0,931.0,798.27,601.89
2016,4,26,11,45,800.5,190.5,5.95,27.0,944.0,759.54,572.98
2016,4,26,12,0,808.0,188.0,6.0,27.0,957.0,717.98,541.49
2016,4,26,12,15,808.0,188.5,5.95,27.0,960.0,671.24,505.23
2016,4,26,12,30,808.0,189.0,5.9,27.0,963.0,622.78,466.97
2016,4,26,12,45,491.5,327.5,5.9,27.5,798.0,504.07,375.33
2016,4,26,13,0,175.0,466.0,5.9,28.0,633.0,413.4,306.51
2016,4,26,13,15,161.0,472.0,5.85,28.0,624.0,390.34,288.63
2016,4,26,13,30,147.0,478.0,5.8,28.0,615.0,368.31,271.45
2016,4,26,13,45,132.5,463.5,5.8,28.0,585.5,336.38,247.21
2016,4,26,14,0,118.0,449.0,5.8,28.0,556.0,306.87,225.04
2016,4,26,14,15,107.5,430.5,5.7,28.0,525.0,293.33,215.13
2016,4,26,14,30,97.0,412.0,5.6,28.0,494.0,267.99,197.2
2016,4,26,14,45,117.0,397.5,5.6,28.0,492.5,231.45,171.54
2016,4,26,15,0,137.0,383.0,5.6,28.0,491.0,219.9,172.86
2016,4,26,15,15,138.0,361.0,5.5,27.5,465.0,211.13,166.56
2016,4,26,15,30,139.0,339.0,5.4,27.0,439.0,201.79,159.79
2016,4,26,15,45,169.0,314.0,5.3,27.0,426.5,191.39,151.83
2016,4,26,16,0,199.0,289.0,5.2,27.0,414.0,180.28,143.27
2016,4,26,16,15,156.0,263.0,4.95,26.5,356.0,166.15,132.46
2016,4,26,16,30,113.0,237.0,4.7,26.0,298.0,151.57,121.19
2016,4,26,16,45,156.0,210.0,4.5,26.0,284.0,137.87,110.29
2016,4,26,17,0,199.0,183.0,4.3,26.0,270.0,123.38,98.63
2016,4,26,17,15,157.5,166.0,4.1,25.5,229.5,112.03,89.65
2016,4,26,17,30,116.0,149.0,3.9,25.0,189.0,100.46,80.28
2016,4,26,17,45,132.5,125.5,3.7,24.5,162.5,85.95,68.16
2016,4,26,18,0,149.0,102.0,3.5,24.0,136.0,70.93,55.26
2016,4,26,18,15,100.0,72.5,3.5,23.5,92.5,51.56,38.33
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,31.68,20.72
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,16.39,3.84
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,15.95,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,183.08,123.42
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,307.14,248.09
2016,4,27,6,45,331.0,61.5,3.45,18.0,127.5,426.55,350.69
2016,4,27,7,0,442.0,75.0,3.5,18.0,179.0,552.54,453.13
2016,4,27,7,15,508.0,85.0,3.4,18.0,236.0,642.75,522.96
2016,4,27,7,30,574.0,95.0,3.3,18.0,293.0,728.79,586.4
2016,4,27,7,45,635.5,99.0,3.25,18.5,353.5,802.69,637.22
2016,4,27,8,0,697.0,103.0,3.2,19.0,414.0,874.96,684.88
2016,4,27,8,15,729.5,108.0,3.15,19.5,471.5,916.98,709.71
2016,4,27,8,30,762.0,113.0,3.1,20.0,529.0,956.1,732.15
2016,4,27,8,45,795.5,114.0,3.05,21.0,585.5,980.77,742.92
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,1009.84,756.58
2016,4,27,9,15,846.5,118.0,2.95,22.5,691.5,1020.9,759.57
2016,4,27,9,30,864.0,121.0,2.9,23.0,741.0,1027.88,760.16
2016,4,27,9,45,881.5,121.5,2.9,24.0,786.5,1013.71,746.12
2016,4,27,10,0,899.0,122.0,2.9,25.0,832.0,1009.82,739.26
2016,4,27,10,15,908.5,124.0,2.8,25.5,869.0,995.62,726.39
2016,4,27,10,30,918.0,126.0,2.7,26.0,906.0,977.4,711.24
2016,4,27,10,45,927.0,126.0,2.65,26.5,936.5,952.9,692.7
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,924.57,671.9
2016,4,27,11,15,940.0,127.0,2.6,27.0,988.0,889.24,648.36
2016,4,27,11,30,944.0,128.0,2.6,27.0,1009.0,850.57,622.6
2016,4,27,11,45,952.0,125.5,2.6,27.5,1023.5,808.95,592.67
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,764.24,559.27
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,713.32,521.93
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,660.4,482.2
2016,4,27,12,45,960.0,122.0,2.6,28.0,1040.0,605.11,439.59
2016,4,27,13,0,960.0,121.0,2.6,28.0,1035.0,548.36,394.57
2016,4,27,13,15,957.0,120.5,2.55,28.0,1021.0,489.37,346.42
2016,4,27,13,30,954.0,120.0,2.5,28.0,1007.0,429.61,296.43
2016,4,27,13,45,950.0,118.0,2.5,28.0,985.0,368.08,244.42
2016,4,27,14,0,946.0,116.0,2.5,28.0,963.0,306.31,192.43
2016,4,27,14,15,939.0,114.5,2.4,28.0,932.5,244.23,142.75
2016,4,27,14,30,932.0,113.0,2.3,28.0,902.0,182.67,100.28
2016,4,27,14,45,922.5,111.0,2.25,28.0,864.0,121.45,72.71
2016,4,27,15,0,913.0,109.0,2.2,28.0,826.0,96.45,73.44
2016,4,27,15,15,901.0,106.5,2.0,28.0,782.0,95.32,72.71
2016,4,27,15,30,889.0,104.0,1.8,28.0,738.0,94.0,71.81
2016,4,27,15,45,871.5,101.5,1.65,28.0,687.5,92.33,70.64
2016,4,27,16,0,854.0,99.0,1.5,28.0,637.0,82.0,62.4
2016,4,27,16,15,832.5,95.5,1.35,28.0,583.0,79.99,60.96
2016,4,27,16,30,811.0,92.0,1.2,28.0,529.0,77.86,59.42
2016,4,27,16,45,780.0,88.0,1.1,28.0,471.5,75.08,57.35
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,72.24,55.21
2016,4,27,17,15,707.5,78.5,0.85,27.5,355.5,62.82,47.63
2016,4,27,17,30,666.0,73.0,0.7,27.0,297.0,58.81,44.49
2016,4,27,17,45,601.5,66.0,0.55,26.5,239.5,53.38,40.01
2016,4,27,18,0,537.0,59.0,0.4,26.0,182.0,47.97,35.37
2016,4,27,18,15,436.5,48.0,0.45,25.5,130.0,39.12,27.58
2016,4,27,18,30,336.0,37.0,0.5,25.0,78.0,30.28,19.47
2016,4,27,18,45,168.0,18.5,0.6,24.5,39.0,14.9,3.48
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,9.0,34.41,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,45.0,218.03,154.61
2016,4,28,6,30,282.0,45.0,1.7,15.0,81.0,355.48,288.97
2016,4,28,6,45,374.0,58.0,2.0,16.0,131.5,459.51,376.65
2016,4,28,7,0,466.0,71.0,2.3,17.0,182.0,575.54,468.97
2016,4,28,7,15,527.0,80.0,2.45,17.5,237.5,655.62,529.78
2016,4,28,7,30,588.0,89.0,2.6,18.0,293.0,735.63,587.83
2016,4,28,7,45,632.0,95.5,2.8,19.0,350.0,794.98,627.71
2016,4,28,8,0,676.0,102.0,3.0,20.0,407.0,852.6,665.07
2016,4,28,8,15,706.5,107.5,3.25,20.5,462.0,893.01,690.97
2016,4,28,8,30,737.0,113.0,3.5,21.0,517.0,930.59,714.63
2016,4,28,8,45,760.5,117.0,3.8,22.0,569.5,948.42,723.34
2016,4,28,9,0,784.0,121.0,4.1,23.0,622.0,970.79,735.25
2016,4,28,9,15,801.0,125.0,4.1,23.5,670.0,982.71,739.66
2016,4,28,9,30,818.0,129.0,4.1,24.0,718.0,990.69,741.61
2016,4,28,9,45,829.5,132.0,4.2,24.5,759.5,988.07,737.21
2016,4,28,10,0,841.0,135.0,4.3,25.0,801.0,981.45,730.4
2016,4,28,10,15,850.0,137.5,4.3,25.0,836.5,967.91,720.01
2016,4,28,10,30,859.0,140.0,4.3,25.0,872.0,936.26,697.61
2016,4,28,10,45,863.0,143.0,4.35,25.5,899.5,911.33,678.87
2016,4,28,11,0,867.0,146.0,4.4,26.0,927.0,882.89,657.81
2016,4,28,11,15,871.0,147.5,4.4,26.0,947.0,849.83,634.75
2016,4,28,11,30,875.0,149.0,4.4,26.0,967.0,813.61,609.51
2016,4,28,11,45,873.5,152.0,4.45,26.5,977.5,771.45,577.33
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,726.91,542.99
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,679.29,506.68
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,629.98,468.3
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,581.74,428.82
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,526.66,383.69
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.0,470.08,337.15
2016,4,28,13,30,837.0,166.0,4.3,28.0,946.0,413.27,289.4
2016,4,28,13,45,812.5,176.0,4.25,28.0,919.0,357.1,242.01
2016,4,28,14,0,788.0,186.0,4.2,28.0,892.0,303.09,196.89
2016,4,28,14,15,777.5,183.5,4.15,28.0,862.0,247.0,152.11
2016,4,28,14,30,767.0,181.0,4.1,28.0,832.0,192.23,113.99
2016,4,28,14,45,722.0,196.0,4.05,28.0,788.0,136.47,87.52
2016,4,28,15,0,677.0,211.0,4.0,28.0,744.0,123.63,95.54
2016,4,28,15,15,339.5,185.0,3.95,27.5,452.5,107.1,82.53
2016,4,28,15,30,2.0,159.0,3.9,27.0,161.0,118.59,92.31
2016,4,28,15,45,69.0,225.0,3.85,27.0,269.0,153.48,120.97
2016,4,28,16,0,136.0,291.0,3.8,27.0,377.0,179.55,142.42
2016,4,28,16,15,121.0,264.0,3.65,26.5,336.0,165.81,131.93
2016,4,28,16,30,106.0,237.0,3.5,26.0,295.0,157.18,125.59
2016,4,28,16,45,53.0,156.0,3.35,26.0,185.0,110.48,87.42
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,57.59,43.35
2016,4,28,17,15,0.0,63.5,3.0,25.5,63.5,48.67,36.05
2016,4,28,17,30,0.0,52.0,2.8,25.0,52.0,39.78,28.62
2016,4,28,17,45,77.5,77.0,2.65,25.0,95.0,56.88,43.29
2016,4,28,18,0,155.0,102.0,2.5,25.0,138.0,71.18,55.29
2016,4,28,18,15,107.5,72.5,2.55,24.5,94.5,51.79,38.41
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,31.85,20.87
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,16.48,4.96
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,9.56,0.0
2016,4,29,6,15,57.5,27.5,2.8,21.0,34.5,96.64,66.17
2016,4,29,6,30,108.0,50.0,2.9,21.0,64.0,191.1,151.94
2016,4,29,6,45,155.0,75.5,3.05,21.5,107.0,268.98,218.39
2016,4,29,7,0,202.0,101.0,3.2,22.0,150.0,346.38,282.33
2016,4,29,7,15,101.0,103.0,3.55,22.5,127.5,224.54,182.29
2016,4,29,7,30,0.0,105.0,3.9,23.0,105.0,89.9,68.54
2016,4,29,7,45,0.0,106.0,4.25,23.5,106.0,87.26,66.16
2016,4,29,8,0,0.0,107.0,4.6,24.0,107.0,86.05,64.8
2016,4,29,8,15,0.0,131.0,4.75,24.0,131.0,107.19,81.62
2016,4,29,8,30,0.0,155.0,4.9,24.0,155.0,128.13,98.08
2016,4,29,8,45,1.5,164.0,5.1,24.5,165.0,136.17,103.99
2016,4,29,9,0,3.0,173.0,5.3,25.0,175.0,144.33,109.97
2016,4,29,9,15,8.0,203.5,5.35,25.0,209.5,175.63,134.44
2016,4,29,9,30,13.0,234.0,5.4,25.0,244.0,206.5,158.31
2016,4,29,9,45,9.0,202.5,5.45,25.5,209.5,172.56,131.08
2016,4,29,10,0,5.0,171.0,5.5,26.0,175.0,140.78,105.7
2016,4,29,10,15,2.5,148.5,5.45,26.0,150.5,119.31,88.66
2016,4,29,10,30,0.0,126.0,5.4,26.0,126.0,98.57,72.21
2016,4,29,10,45,26.0,268.0,5.4,26.5,291.5,251.19,190.43
2016,4,29,11,0,52.0,410.0,5.4,27.0,457.0,394.93,297.47
2016,4,29,11,15,26.0,263.5,5.35,27.0,287.0,239.38,180.11
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,91.21,65.79
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,91.9,66.23
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,92.55,66.57
2016,4,29,12,15,5.0,160.0,5.15,28.0,165.5,127.23,93.37
2016,4,29,12,30,10.0,201.0,5.1,28.0,212.0,160.78,119.03
2016,4,29,12,45,32.5,322.5,5.05,28.0,355.0,259.58,193.64
2016,4,29,13,0,55.0,444.0,5.0,28.0,498.0,346.85,257.8
2016,4,29,13,15,35.0,364.0,4.9,28.0,398.0,275.96,205.01
2016,4,29,13,30,15.0,284.0,4.8,28.0,298.0,216.64,160.89
2016,4,29,13,45,132.5,366.0,4.75,28.0,485.5,282.75,207.09
2016,4,29,14,0,250.0,448.0,4.7,28.0,673.0,325.26,233.22
2016,4,29,14,15,174.5,431.5,4.6,27.5,586.0,291.94,211.01
2016,4,29,14,30,99.0,415.0,4.5,27.0,499.0,270.34,199.04
2016,4,29,14,45,121.5,400.5,4.4,27.0,499.5,233.78,173.22
2016,4,29,15,0,144.0,386.0,4.3,27.0,500.0,221.29,174.16
2016,4,29,15,15,91.5,340.5,4.1,27.0,411.5,214.3,168.95
2016,4,29,15,30,39.0,295.0,3.9,27.0,323.0,190.03,149.91
2016,4,29,15,45,120.0,293.0,3.75,27.0,370.5,180.44,142.62
2016,4,29,16,0,201.0,291.0,3.6,27.0,418.0,181.33,143.76
2016,4,29,16,15,185.0,265.5,3.35,26.5,375.0,168.16,133.77
2016,4,29,16,30,169.0,240.0,3.1,26.0,332.0,154.44,123.27
2016,4,29,16,45,217.0,209.0,2.9,26.0,314.0,138.79,110.82
2016,4,29,17,0,265.0,178.0,2.7,26.0,296.0,118.47,94.37
2016,4,29,17,15,183.0,173.0,2.55,25.5,249.0,116.3,93.09
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,111.74,89.69
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,92.67,73.65
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,73.18,56.96
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,51.88,38.51
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,29.78,19.2
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,15.27,4.56
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,9.0,19.15,0.0
2016,4,30,6,15,101.5,31.0,3.4,15.0,44.0,159.66,117.52
2016,4,30,6,30,188.0,53.0,3.5,15.0,79.0,266.55,219.26
2016,4,30,6,45,280.0,69.5,3.65,15.5,128.5,391.64,326.34
2016,4,30,7,0,372.0,86.0,3.8,16.0,178.0,502.6,418.14
2016,4,30,7,15,434.5,98.5,3.9,16.5,232.5,583.15,481.41
2016,4,30,7,30,497.0,111.0,4.0,17.0,287.0,664.94,542.94
2016,4,30,7,45,548.5,119.0,4.15,18.0,343.5,730.1,588.64
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,805.67,640.45
2016,4,30,8,15,633.0,134.0,4.25,19.5,455.0,850.11,668.47
2016,4,30,8,30,666.0,141.0,4.2,20.0,510.0,891.7,694.0
2016,4,30,8,45,696.5,144.5,4.2,21.0,563.0,923.57,711.14
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,951.96,725.65
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,965.57,730.18
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,975.37,732.21
2016,4,30,9,45,459.5,274.0,3.6,23.5,613.0,769.74,582.18
2016,4,30,10,0,155.0,391.0,3.4,24.0,515.0,533.4,403.67
2016,4,30,10,15,493.0,275.0,3.2,24.0,692.5,767.53,578.7
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,943.32,698.61
2016,4,30,10,45,579.0,294.5,2.8,24.5,798.0,816.83,604.49
2016,4,30,11,0,327.0,430.0,2.6,25.0,726.0,678.35,501.1
2016,4,30,11,15,598.5,293.0,2.35,25.0,849.0,771.73,569.84
2016,4,30,11,30,870.0,156.0,2.1,25.0,972.0,815.13,600.76
2016,4,30,11,45,883.5,149.5,1.9,25.5,987.5,777.09,570.31
2016,4,30,12,0,897.0,143.0,1.7,26.0,1003.0,735.88,538.08
2016,4,30,12,15,897.5,143.0,1.6,26.0,1006.5,687.82,502.34
2016,4,30,12,30,898.0,143.0,1.5,26.0,1010.0,637.93,464.56
2016,4,30,12,45,899.5,141.5,1.4,26.5,1006.0,586.09,423.62
2016,4,30,13,0,901.0,140.0,1.3,27.0,1002.0,532.87,380.7
2016,4,30,13,15,898.0,139.0,1.3,27.0,988.5,476.77,335.86
2016,4,30,13,30,895.0,138.0,1.3,27.0,975.0,420.05,289.26
2016,4,30,13,45,892.0,135.5,1.35,27.0,954.0,362.03,240.92
2016,4,30,14,0,889.0,133.0,1.4,27.0,933.0,303.74,192.35
2016,4,30,14,15,882.5,131.5,1.35,27.0,904.0,245.23,145.68
2016,4,30,14,30,876.0,130.0,1.3,27.0,875.0,187.2,105.42
2016,4,30,14,45,869.0,126.5,1.3,27.0,839.5,128.85,78.01
2016,4,30,15,0,862.0,123.0,1.3,27.0,804.0,101.68,77.87
2016,4,30,15,15,850.0,120.5,1.25,27.0,761.0,91.17,69.54
2016,4,30,15,30,838.0,118.0,1.2,27.0,718.0,90.8,69.44
2016,4,30,15,45,825.0,113.0,1.15,27.0,671.0,88.76,67.96
2016,4,30,16,0,812.0,108.0,1.1,27.0,624.0,86.49,66.31
2016,4,30,16,15,790.0,104.5,1.05,26.5,571.0,84.78,65.26
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,82.96,64.13
2016,4,30,16,45,742.0,95.0,0.95,26.0,463.0,79.18,61.23
2016,4,30,17,0,716.0,89.0,0.9,26.0,408.0,69.44,53.3
2016,4,30,17,15,674.5,83.5,0.85,25.5,351.0,65.67,50.45
2016,4,30,17,30,633.0,78.0,0.8,25.0,294.0,61.87,47.47
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.0,55.61,42.28
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,49.26,36.82
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,40.94,29.5
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,32.64,21.86
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,18.73,7.43
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,7.08,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,14.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,15.0,14.0,52.13,0.0
2016,5,1,6,15,176.5,29.0,3.25,15.5,51.0,238.4,180.02
2016,5,1,6,30,300.0,46.0,3.5,16.0,88.0,371.35,304.3
2016,5,1,6,45,383.5,58.5,3.75,17.0,137.5,468.01,386.23
2016,5,1,7,0,467.0,71.0,4.0,18.0,187.0,577.19,473.7
2016,5,1,7,15,233.5,66.0,4.1,18.5,124.0,341.8,284.71
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,46.74,33.61
2016,5,1,7,45,86.5,127.5,4.35,19.5,167.0,231.19,189.27
2016,5,1,8,0,173.0,194.0,4.5,20.0,273.0,399.65,324.51
2016,5,1,8,15,154.5,220.5,4.5,20.0,298.0,407.26,327.71
2016,5,1,8,30,136.0,247.0,4.5,20.0,323.0,413.13,330.05
2016,5,1,8,45,129.0,272.0,4.55,20.5,349.5,427.45,338.79
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,440.48,346.49
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.0,379.94,297.97
2016,5,1,9,30,51.0,313.0,4.5,21.0,350.0,344.88,268.95
2016,5,1,9,45,36.0,302.5,4.5,21.5,329.5,312.23,242.28
2016,5,1,10,0,21.0,292.0,4.5,22.0,309.0,261.54,201.84
2016,5,1,10,15,49.0,349.5,4.5,22.0,391.5,358.62,276.59
2016,5,1,10,30,77.0,407.0,4.5,22.0,474.0,432.16,331.69
2016,5,1,10,45,133.0,433.5,4.5,22.5,552.5,514.74,392.62
2016,5,1,11,0,189.0,460.0,4.5,23.0,631.0,572.21,433.88
2016,5,1,11,15,118.5,441.5,4.5,23.0,549.5,481.25,365.11
2016,5,1,11,30,48.0,423.0,4.5,23.0,468.0,385.29,292.36
2016,5,1,11,45,35.0,386.5,4.5,23.0,419.5,337.21,256.19
2016,5,1,12,0,22.0,350.0,4.5,23.0,371.0,286.93,217.98
2016,5,1,12,15,51.5,412.5,4.5,23.0,462.5,352.28,267.46
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,405.58,306.75
2016,5,1,12,45,187.0,475.0,4.5,23.0,655.0,446.3,336.5
2016,5,1,13,0,293.0,475.0,4.5,23.0,756.0,468.82,351.24
2016,5,1,13,15,160.5,423.0,4.55,23.0,576.5,360.7,270.86
2016,5,1,13,30,28.0,371.0,4.6,23.0,397.0,270.51,204.68
2016,5,1,13,45,120.5,413.0,4.65,23.0,522.0,305.84,228.85
2016,5,1,14,0,213.0,455.0,4.7,23.0,647.0,334.12,245.91
2016,5,1,14,15,301.5,413.0,4.7,23.0,675.0,292.01,209.56
2016,5,1,14,30,390.0,371.0,4.7,23.0,703.0,254.93,179.09
2016,5,1,14,45,544.0,286.5,4.75,23.0,728.5,178.46,124.56
2016,5,1,15,0,698.0,202.0,4.8,23.0,754.0,119.09,93.75
2016,5,1,15,15,681.5,197.0,4.75,23.0,712.0,119.38,94.25
2016,5,1,15,30,665.0,192.0,4.7,23.0,670.0,119.53,94.61
2016,5,1,15,45,609.5,194.0,4.7,23.0,609.0,122.61,97.43
2016,5,1,16,0,554.0,196.0,4.7,23.0,548.0,125.37,100.02
2016,5,1,16,15,581.0,168.5,4.55,22.5,510.0,112.79,90.01
2016,5,1,16,30,608.0,141.0,4.4,22.0,472.0,98.39,78.37
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,99.61,79.72
2016,5,1,17,0,500.0,146.0,4.2,22.0,370.0,101.01,81.21
2016,5,1,17,15,455.0,134.0,3.95,21.5,316.5,93.72,75.42
2016,5,1,17,30,410.0,122.0,3.7,21.0,263.0,86.2,69.31
2016,5,1,17,45,350.0,106.5,3.5,21.0,211.5,75.99,60.56
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,65.82,51.62
2016,5,1,18,15,216.5,70.5,3.3,20.5,114.0,51.33,38.76
2016,5,1,18,30,143.0,50.0,3.3,20.0,68.0,36.69,25.5
2016,5,1,18,45,71.5,28.0,3.3,19.5,37.0,20.93,9.44
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.02,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,8.72,1.82
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,12.15,4.84
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,15.98,8.16
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,19.81,11.44
2016,5,2,7,45,73.0,110.5,5.65,13.5,144.5,195.76,163.95
2016,5,2,8,0,146.0,195.0,5.7,14.0,263.0,373.26,310.94
2016,5,2,8,15,73.0,120.0,5.7,14.0,154.0,201.32,166.63
2016,5,2,8,30,0.0,45.0,5.7,14.0,45.0,34.49,23.53
2016,5,2,8,45,0.0,69.0,5.7,14.5,69.0,53.06,39.0
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,71.72,54.31
2016,5,2,9,15,0.0,62.0,5.6,15.0,62.0,47.73,34.21
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,23.84,14.24
2016,5,2,9,45,0.0,41.5,5.45,15.5,41.5,31.97,20.91
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,40.14,27.55
2016,5,2,10,15,15.5,198.5,5.25,16.0,212.0,173.03,136.25
2016,5,2,10,30,31.0,345.0,5.1,16.0,372.0,330.78,260.9
2016,5,2,10,45,18.5,259.0,5.0,16.0,275.5,223.54,175.61
2016,5,2,11,0,6.0,173.0,4.9,16.0,179.0,141.15,109.41
2016,5,2,11,15,27.0,298.5,4.85,16.0,324.0,269.79,212.05
2016,5,2,11,30,48.0,424.0,4.8,16.0,469.0,386.05,301.88
2016,5,2,11,45,32.0,359.5,4.75,16.0,390.0,313.1,244.74
2016,5,2,12,0,16.0,295.0,4.7,16.0,311.0,240.18,187.5
2016,5,2,12,15,50.0,386.5,4.75,16.0,435.5,331.62,259.21
2016,5,2,12,30,84.0,478.0,4.8,16.0,560.0,409.49,318.57
2016,5,2,12,45,80.0,472.5,4.85,16.0,550.0,390.53,303.44
2016,5,2,13,0,76.0,467.0,4.9,16.0,540.0,372.2,289.04
2016,5,2,13,15,60.5,441.0,4.9,16.0,499.0,336.68,261.47
2016,5,2,13,30,45.0,415.0,4.9,16.0,458.0,304.17,236.33
2016,5,2,13,45,22.5,266.0,4.9,16.5,287.5,195.86,151.61
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,89.77,67.49
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.0,126.81,97.3
2016,5,2,14,30,10.0,217.0,4.7,17.0,225.0,161.01,124.62
2016,5,2,14,45,38.0,288.5,4.6,17.5,319.0,190.97,147.9
2016,5,2,15,0,66.0,360.0,4.5,18.0,413.0,223.27,182.14
2016,5,2,15,15,36.5,281.5,4.35,18.0,311.0,183.72,149.74
2016,5,2,15,30,7.0,203.0,4.2,18.0,209.0,147.95,120.26
2016,5,2,15,45,12.5,215.0,4.1,18.0,224.0,155.04,126.58
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,161.56,132.42
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,137.06,112.35
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,111.88,91.46
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,110.07,90.27
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,108.0,88.82
2016,5,2,17,15,3.0,129.0,3.0,16.5,130.5,93.99,77.12
2016,5,2,17,30,0.0,109.0,2.7,16.0,109.0,79.89,65.14
2016,5,2,17,45,219.5,90.0,2.4,16.0,142.5,65.06,52.17
2016,5,2,18,0,439.0,71.0,2.1,16.0,176.0,56.19,44.23
2016,5,2,18,15,351.5,57.5,1.8,15.5,127.5,43.45,32.71
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.26,23.18
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,20.07,9.47
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,7.08,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.0,7.5,1.55,9.5,9.0,5.9,0.0
2016,5,3,6,0,94.0,15.0,1.7,10.0,18.0,121.78,0.0
2016,5,3,6,15,230.0,30.0,1.85,10.5,58.5,283.73,222.97
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,431.25,356.6
2016,5,3,6,45,460.5,54.5,2.15,12.0,152.0,539.64,446.74
2016,5,3,7,0,555.0,64.0,2.3,13.0,205.0,651.43,534.39
2016,5,3,7,15,611.5,71.0,2.45,13.5,262.0,725.84,590.22
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,800.09,643.51
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,856.11,680.64
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,904.03,710.88
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,941.27,733.14
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,975.36,752.92
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,998.03,764.66
