Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,1017.0,773.98
2016,5,3,9,15,866.5,104.5,3.2,18.0,702.5,1011.77,768.08
2016,5,3,9,30,882.0,107.0,3.2,18.0,751.0,1016.27,769.24
2016,5,3,9,45,893.0,109.5,3.2,18.5,793.5,1012.32,763.33
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,1004.36,755.04
2016,5,3,10,15,912.5,113.5,3.2,19.5,872.0,988.98,742.02
2016,5,3,10,30,921.0,115.0,3.2,20.0,908.0,969.7,726.64
2016,5,3,10,45,926.0,117.0,3.2,20.5,936.5,943.87,707.07
2016,5,3,11,0,931.0,119.0,3.2,21.0,965.0,914.36,685.2
2016,5,3,11,15,935.0,119.5,3.2,21.0,985.5,879.18,660.86
2016,5,3,11,30,939.0,120.0,3.2,21.0,1006.0,840.73,634.27
2016,5,3,11,45,942.5,120.0,3.2,21.5,1018.5,798.43,602.98
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,753.34,568.12
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,703.78,530.46
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,652.27,490.4
2016,5,3,12,45,946.0,120.0,3.2,22.5,1032.5,598.27,446.51
2016,5,3,13,0,945.0,120.0,3.2,23.0,1027.0,542.96,400.51
2016,5,3,13,15,942.0,119.0,3.2,23.0,1013.5,485.05,352.12
2016,5,3,13,30,939.0,118.0,3.2,23.0,1000.0,426.41,301.9
2016,5,3,13,45,934.0,117.0,3.2,23.0,978.0,366.61,249.99
2016,5,3,14,0,929.0,116.0,3.2,23.0,956.0,306.68,198.16
2016,5,3,14,15,922.5,115.0,3.15,23.0,926.0,246.53,148.49
2016,5,3,14,30,916.0,114.0,3.1,23.0,896.0,186.84,105.45
2016,5,3,14,45,906.5,112.0,3.1,23.0,859.0,127.1,75.89
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,96.25,74.82
2016,5,3,15,15,885.0,107.5,3.1,23.0,778.5,95.21,74.16
2016,5,3,15,30,873.0,105.0,3.1,23.0,735.0,93.98,73.33
2016,5,3,15,45,858.0,102.0,3.1,23.0,686.5,92.18,72.03
2016,5,3,16,0,843.0,99.0,3.1,23.0,638.0,81.53,63.34
2016,5,3,16,15,822.0,95.5,3.0,22.5,585.0,79.56,62.04
2016,5,3,16,30,801.0,92.0,2.9,22.0,532.0,77.48,60.63
2016,5,3,16,45,773.0,88.0,2.8,22.0,475.5,74.79,58.59
2016,5,3,17,0,745.0,84.0,2.7,22.0,419.0,72.03,56.45
2016,5,3,17,15,706.0,78.5,2.4,21.0,362.0,62.69,48.85
2016,5,3,17,30,667.0,73.0,2.1,20.0,305.0,58.72,45.76
2016,5,3,17,45,607.5,66.0,1.8,19.5,248.5,53.33,41.22
2016,5,3,18,0,548.0,59.0,1.5,19.0,192.0,47.93,36.49
2016,5,3,18,15,457.5,49.5,1.45,18.0,140.0,40.32,29.67
2016,5,3,18,30,367.0,40.0,1.4,17.0,88.0,32.74,22.58
2016,5,3,18,45,220.5,25.5,1.35,16.0,50.0,20.76,10.2
2016,5,3,19,0,74.0,11.0,1.3,15.0,12.0,8.65,0.0
2016,5,3,19,15,37.0,5.5,1.3,14.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,11.5,9.5,5.9,0.0
2016,5,4,6,0,89.0,15.0,2.1,12.0,19.0,118.3,0.0
2016,5,4,6,15,220.0,31.0,2.4,12.5,59.0,276.55,217.89
2016,5,4,6,30,351.0,47.0,2.7,13.0,99.0,420.17,347.09
2016,5,4,6,45,441.0,57.5,3.05,14.0,151.5,525.53,435.43
2016,5,4,7,0,531.0,68.0,3.4,15.0,204.0,634.04,521.75
2016,5,4,7,15,588.0,75.5,3.4,16.0,260.5,709.25,577.09
2016,5,4,7,30,645.0,83.0,3.4,17.0,317.0,784.27,629.39
2016,5,4,7,45,686.0,88.5,3.45,18.0,374.5,839.87,665.4
2016,5,4,8,0,727.0,94.0,3.5,19.0,432.0,893.64,698.86
2016,5,4,8,15,755.5,99.0,3.55,19.5,488.0,924.82,716.84
2016,5,4,8,30,784.0,104.0,3.6,20.0,544.0,960.39,737.76
2016,5,4,8,45,806.0,107.5,3.7,21.0,597.0,984.12,749.15
2016,5,4,9,0,828.0,111.0,3.8,22.0,650.0,1004.17,758.08
2016,5,4,9,15,844.0,114.0,3.8,22.5,698.5,1013.67,760.74
2016,5,4,9,30,860.0,117.0,3.8,23.0,747.0,1019.19,760.97
2016,5,4,9,45,872.0,119.5,3.85,23.5,789.5,1002.03,746.6
2016,5,4,10,0,884.0,122.0,3.9,24.0,832.0,995.12,739.49
2016,5,4,10,15,893.0,124.0,3.9,24.0,868.0,980.84,728.69
2016,5,4,10,30,902.0,126.0,3.9,24.0,904.0,962.66,715.5
2016,5,4,10,45,908.5,127.5,3.9,24.5,933.0,937.91,696.67
2016,5,4,11,0,915.0,129.0,3.9,25.0,962.0,909.48,675.55
2016,5,4,11,15,919.5,130.0,3.85,25.0,982.5,875.39,651.77
2016,5,4,11,30,924.0,131.0,3.8,25.0,1003.0,838.01,625.76
2016,5,4,11,45,931.0,129.0,3.8,25.5,1017.0,797.06,595.32
2016,5,4,12,0,938.0,127.0,3.8,26.0,1031.0,753.17,561.59
2016,5,4,12,15,939.0,127.0,3.8,26.0,1035.0,704.14,524.59
2016,5,4,12,30,940.0,127.0,3.8,26.0,1039.0,653.15,485.26
2016,5,4,12,45,939.5,126.5,3.8,26.5,1034.0,599.35,441.92
2016,5,4,13,0,939.0,126.0,3.8,27.0,1029.0,544.25,396.54
2016,5,4,13,15,936.0,125.5,3.8,27.0,1015.5,486.94,349.12
2016,5,4,13,30,933.0,125.0,3.8,27.0,1002.0,428.92,299.95
2016,5,4,13,45,929.5,123.5,3.8,27.0,980.5,369.62,249.04
2016,5,4,14,0,926.0,122.0,3.8,27.0,959.0,310.04,198.09
2016,5,4,14,15,919.5,120.5,3.75,27.0,929.5,249.81,148.97
2016,5,4,14,30,913.0,119.0,3.7,27.0,900.0,190.04,106.29
2016,5,4,14,45,904.0,117.0,3.7,27.0,863.0,130.53,76.9
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,98.68,75.6
2016,5,4,15,15,883.0,112.5,3.6,26.5,783.0,97.75,75.19
2016,5,4,15,30,871.0,110.0,3.5,26.0,740.0,96.61,74.6
2016,5,4,15,45,856.5,106.5,3.45,26.0,691.5,85.54,65.67
2016,5,4,16,0,842.0,103.0,3.4,26.0,643.0,83.99,64.6
2016,5,4,16,15,821.0,99.5,3.15,25.5,589.5,82.13,63.4
2016,5,4,16,30,800.0,96.0,2.9,25.0,536.0,80.15,62.11
2016,5,4,16,45,774.0,91.0,2.65,25.0,480.5,76.91,59.62
2016,5,4,17,0,748.0,86.0,2.4,25.0,425.0,73.52,57.0
2016,5,4,17,15,708.5,80.5,2.1,24.0,367.0,64.09,49.42
2016,5,4,17,30,669.0,75.0,1.8,23.0,309.0,60.15,46.41
2016,5,4,17,45,613.5,68.0,1.55,22.5,252.5,54.86,42.01
2016,5,4,18,0,558.0,61.0,1.3,22.0,196.0,49.55,37.43
2016,5,4,18,15,465.0,51.0,1.25,21.0,144.0,41.54,30.35
2016,5,4,18,30,372.0,41.0,1.2,20.0,92.0,33.57,23.0
2016,5,4,18,45,223.5,26.5,1.2,19.0,53.0,21.59,10.91
2016,5,4,19,0,75.0,12.0,1.2,18.0,14.0,9.44,0.0
2016,5,4,19,15,37.5,6.0,1.2,18.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,65.74,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,178.75,0.0
2016,5,5,6,15,295.5,29.0,1.3,15.0,65.5,341.98,266.29
2016,5,5,6,30,437.0,42.0,1.5,16.0,108.0,490.52,394.66
2016,5,5,6,45,517.5,51.0,1.7,17.0,161.5,587.0,472.49
2016,5,5,7,0,598.0,60.0,1.9,18.0,215.0,686.33,547.89
2016,5,5,7,15,650.5,66.5,1.85,18.5,272.0,756.96,597.43
2016,5,5,7,30,703.0,73.0,1.8,19.0,329.0,827.3,644.02
2016,5,5,7,45,735.5,78.5,1.8,20.0,386.0,869.1,667.87
2016,5,5,8,0,768.0,84.0,1.8,21.0,443.0,915.47,694.06
2016,5,5,8,15,793.5,88.0,1.8,21.5,498.0,950.09,712.85
2016,5,5,8,30,819.0,92.0,1.8,22.0,553.0,981.56,729.31
2016,5,5,8,45,834.0,96.5,1.8,23.0,604.5,999.44,735.34
2016,5,5,9,0,849.0,101.0,1.8,24.0,656.0,1013.61,739.14
2016,5,5,9,15,862.5,104.0,1.75,24.5,703.0,1007.0,730.58
2016,5,5,9,30,876.0,107.0,1.7,25.0,750.0,1010.12,728.68
2016,5,5,9,45,883.0,111.0,1.7,25.5,790.5,1003.91,721.66
2016,5,5,10,0,890.0,115.0,1.7,26.0,831.0,993.78,712.5
2016,5,5,10,15,897.5,116.5,1.7,26.0,866.0,977.71,701.21
2016,5,5,10,30,905.0,118.0,1.7,26.0,901.0,957.84,687.73
2016,5,5,10,45,908.0,121.0,1.7,26.5,927.5,931.57,668.99
2016,5,5,11,0,911.0,124.0,1.7,27.0,954.0,901.74,648.16
2016,5,5,11,15,914.5,125.0,1.7,27.0,973.5,867.19,625.63
2016,5,5,11,30,918.0,126.0,1.7,27.0,993.0,829.45,600.98
2016,5,5,11,45,706.0,271.5,1.75,27.5,943.5,761.63,550.13
2016,5,5,12,0,494.0,417.0,1.8,28.0,894.0,682.68,491.8
2016,5,5,12,15,519.5,393.0,1.85,28.0,896.5,643.86,465.4
2016,5,5,12,30,545.0,369.0,1.9,28.0,899.0,602.53,436.08
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,575.43,416.47
2016,5,5,13,0,923.0,123.0,2.1,28.0,1011.0,535.1,384.45
2016,5,5,13,15,919.5,122.0,2.15,28.0,997.0,478.32,338.62
2016,5,5,13,30,916.0,121.0,2.2,28.0,983.0,420.93,291.07
2016,5,5,13,45,693.5,248.0,2.25,28.0,892.5,362.31,247.52
2016,5,5,14,0,471.0,375.0,2.3,28.0,802.0,332.5,228.65
2016,5,5,14,15,681.0,246.0,2.3,28.0,841.0,261.14,165.76
2016,5,5,14,30,891.0,117.0,2.3,28.0,880.0,187.14,104.04
2016,5,5,14,45,701.5,204.5,2.35,28.0,789.5,145.31,91.69
2016,5,5,15,0,512.0,292.0,2.4,28.0,699.0,161.61,125.72
2016,5,5,15,15,525.0,267.5,2.4,28.0,666.0,153.61,119.57
2016,5,5,15,30,538.0,243.0,2.4,28.0,633.0,144.74,112.75
2016,5,5,15,45,472.5,247.0,2.4,28.0,573.0,147.65,115.43
2016,5,5,16,0,407.0,251.0,2.4,28.0,513.0,150.83,118.33
2016,5,5,16,15,393.0,231.0,2.3,27.5,466.5,148.64,117.17
2016,5,5,16,30,379.0,211.0,2.2,27.0,420.0,138.34,109.4
2016,5,5,16,45,273.0,201.0,2.15,27.0,343.5,131.01,103.8
2016,5,5,17,0,167.0,191.0,2.1,27.0,267.0,127.4,101.23
2016,5,5,17,15,157.5,167.0,1.85,26.0,231.0,113.1,90.07
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,98.35,78.3
2016,5,5,17,45,136.5,118.5,1.35,24.5,159.5,82.85,65.45
2016,5,5,18,0,125.0,94.0,1.1,24.0,124.0,66.93,51.92
2016,5,5,18,15,101.0,71.0,1.1,23.0,91.5,51.38,38.48
2016,5,5,18,30,77.0,48.0,1.1,22.0,59.0,35.5,24.45
2016,5,5,18,45,38.5,29.0,1.1,21.5,34.5,21.81,11.15
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,62.29,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,173.33,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,330.99,260.0
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,475.38,385.01
2016,5,6,6,45,497.5,54.0,1.7,16.0,162.0,572.8,463.85
2016,5,6,7,0,578.0,64.0,1.9,17.0,215.0,673.04,540.31
2016,5,6,7,15,631.5,70.5,1.95,17.5,272.0,744.31,591.42
2016,5,6,7,30,685.0,77.0,2.0,18.0,329.0,815.26,639.86
2016,5,6,7,45,720.5,83.0,2.05,19.0,386.0,866.62,671.28
2016,5,6,8,0,756.0,89.0,2.1,20.0,443.0,909.49,695.85
2016,5,6,8,15,782.5,93.0,2.3,20.5,499.0,945.05,717.75
2016,5,6,8,30,809.0,97.0,2.5,21.0,555.0,977.45,737.29
2016,5,6,8,45,830.5,100.0,2.7,22.0,608.0,1000.07,748.72
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,1019.01,757.71
2016,5,6,9,15,867.0,105.5,2.85,23.5,709.0,1013.16,749.65
2016,5,6,9,30,882.0,108.0,2.8,24.0,757.0,1017.15,748.52
2016,5,6,9,45,894.5,109.5,2.75,24.5,799.5,1013.6,742.57
2016,5,6,10,0,907.0,111.0,2.7,25.0,842.0,1006.08,734.33
2016,5,6,10,15,915.0,113.0,2.65,25.0,878.0,990.74,722.7
2016,5,6,10,30,923.0,115.0,2.6,25.0,914.0,971.5,708.77
2016,5,6,10,45,929.5,116.0,2.55,25.5,942.0,946.09,689.65
2016,5,6,11,0,936.0,117.0,2.5,26.0,970.0,916.99,668.34
2016,5,6,11,15,939.5,117.5,2.45,26.0,990.5,881.38,644.18
2016,5,6,11,30,943.0,118.0,2.4,26.0,1011.0,842.55,617.92
2016,5,6,11,45,951.5,114.5,2.35,26.5,1024.5,801.21,588.22
2016,5,6,12,0,960.0,111.0,2.3,27.0,1038.0,756.84,554.82
2016,5,6,12,15,960.5,111.0,2.25,27.0,1041.5,707.07,518.06
2016,5,6,12,30,961.0,111.0,2.2,27.0,1045.0,655.31,479.0
2016,5,6,12,45,961.0,110.0,2.15,27.0,1040.0,600.91,436.98
2016,5,6,13,0,961.0,109.0,2.1,27.0,1035.0,545.12,392.68
2016,5,6,13,15,958.0,108.0,2.1,27.0,1021.0,486.79,345.39
2016,5,6,13,30,955.0,107.0,2.1,27.0,1007.0,427.71,296.18
2016,5,6,13,45,950.5,106.5,2.1,27.5,985.0,367.87,245.0
2016,5,6,14,0,946.0,106.0,2.1,28.0,963.0,307.8,193.86
2016,5,6,14,15,939.5,104.5,2.15,28.0,933.5,246.77,144.64
2016,5,6,14,30,933.0,103.0,2.2,28.0,904.0,186.2,101.55
2016,5,6,14,45,921.5,103.0,2.25,28.0,866.5,126.74,72.12
2016,5,6,15,0,910.0,103.0,2.3,28.0,829.0,93.0,70.6
2016,5,6,15,15,898.5,101.0,2.4,27.5,785.5,92.12,70.24
2016,5,6,15,30,887.0,99.0,2.5,27.0,742.0,91.07,69.7
2016,5,6,15,45,869.5,97.5,2.65,27.0,693.0,89.94,68.98
2016,5,6,16,0,852.0,96.0,2.8,27.0,644.0,88.66,68.15
2016,5,6,16,15,832.0,92.5,2.75,26.5,591.0,77.79,59.51
2016,5,6,16,30,812.0,89.0,2.7,26.0,538.0,75.64,58.07
2016,5,6,16,45,782.0,86.0,2.65,26.0,482.0,73.52,56.52
2016,5,6,17,0,752.0,83.0,2.6,26.0,426.0,71.37,54.94
2016,5,6,17,15,714.0,77.5,2.35,25.0,368.5,67.19,51.84
2016,5,6,17,30,676.0,72.0,2.1,24.0,311.0,58.09,44.44
2016,5,6,17,45,619.5,65.5,1.9,23.5,255.0,53.06,40.28
2016,5,6,18,0,563.0,59.0,1.7,23.0,199.0,48.03,35.96
2016,5,6,18,15,477.0,49.5,1.65,22.0,147.0,40.4,29.26
2016,5,6,18,30,391.0,40.0,1.6,21.0,95.0,32.8,22.3
2016,5,6,18,45,254.0,26.5,1.55,20.0,56.0,21.64,11.31
2016,5,6,19,0,117.0,13.0,1.5,19.0,17.0,10.23,0.0
2016,5,6,19,15,58.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,43.77,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,132.01,16.36
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,271.89,215.61
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,396.48,325.82
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,487.68,402.11
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,590.12,483.21
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,664.54,539.53
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,738.66,593.38
2016,5,7,7,45,624.5,102.0,3.6,18.5,366.5,795.7,632.82
2016,5,7,8,0,667.0,108.0,3.8,19.0,422.0,850.94,669.97
2016,5,7,8,15,695.5,113.0,4.1,20.0,476.0,888.42,692.87
2016,5,7,8,30,724.0,118.0,4.4,21.0,530.0,923.09,713.43
2016,5,7,8,45,745.0,123.0,4.7,22.0,580.5,946.94,727.04
2016,5,7,9,0,766.0,128.0,5.0,23.0,631.0,959.81,732.99
2016,5,7,9,15,782.5,131.5,5.0,23.0,677.5,970.65,738.39
2016,5,7,9,30,799.0,135.0,5.0,23.0,724.0,977.65,741.31
2016,5,7,9,45,807.0,140.5,5.05,23.5,764.0,974.39,736.26
2016,5,7,10,0,815.0,146.0,5.1,24.0,804.0,967.24,728.82
2016,5,7,10,15,824.0,148.0,5.05,24.5,838.0,953.64,716.46
2016,5,7,10,30,833.0,150.0,5.0,25.0,872.0,936.22,701.76
2016,5,7,10,45,835.5,154.5,5.0,25.5,898.5,911.6,682.69
2016,5,7,11,0,838.0,159.0,5.0,26.0,925.0,883.46,661.4
2016,5,7,11,15,842.0,160.5,5.0,26.0,944.5,850.52,638.22
2016,5,7,11,30,846.0,162.0,5.0,26.0,964.0,814.38,612.1
2016,5,7,11,45,871.0,147.0,5.0,26.5,981.5,766.74,576.58
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,728.37,546.66
2016,5,7,12,15,896.5,132.0,4.95,27.0,1002.0,681.03,510.19
2016,5,7,12,30,897.0,132.0,4.9,27.0,1005.0,631.92,471.66
2016,5,7,12,45,894.5,132.0,4.9,27.5,999.5,579.7,429.18
2016,5,7,13,0,892.0,132.0,4.9,28.0,994.0,526.51,385.02
2016,5,7,13,15,454.0,214.0,4.85,28.0,652.5,336.25,245.18
2016,5,7,13,30,16.0,296.0,4.8,28.0,311.0,225.61,167.46
2016,5,7,13,45,251.0,335.5,4.8,28.0,563.5,290.89,209.92
2016,5,7,14,0,486.0,375.0,4.8,28.0,816.0,337.17,233.83
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,264.04,169.62
2016,5,7,14,30,852.0,131.0,4.8,28.0,863.0,191.1,108.84
2016,5,7,14,45,832.5,134.5,4.8,28.0,825.0,127.87,74.74
2016,5,7,15,0,813.0,138.0,4.8,28.0,787.0,97.46,74.33
2016,5,7,15,15,799.5,135.0,4.75,28.0,745.0,97.35,74.43
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,97.11,74.41
2016,5,7,15,45,763.0,131.0,4.7,28.0,655.0,97.71,75.11
2016,5,7,16,0,740.0,130.0,4.7,28.0,607.0,90.47,69.4
2016,5,7,16,15,717.0,125.5,4.65,27.5,556.5,88.88,68.47
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,87.16,67.43
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,83.3,64.61
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,79.22,61.57
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,75.02,58.37
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,70.72,55.01
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,63.55,49.09
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,56.18,42.79
2016,5,7,18,15,377.5,59.0,4.0,23.0,137.0,44.73,32.83
2016,5,7,18,30,294.0,47.0,3.8,22.0,88.0,35.58,24.56
2016,5,7,18,45,147.0,31.5,3.65,21.5,52.0,23.69,12.97
2016,5,7,19,0,0.0,16.0,3.5,21.0,16.0,12.59,0.0
2016,5,7,19,15,0.0,8.0,3.45,20.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,4.33,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,8.36,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,33.51,21.44
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,60.73,45.24
2016,5,8,6,45,23.0,78.0,4.05,18.5,84.0,109.91,87.33
2016,5,8,7,0,36.0,102.0,4.4,19.0,112.0,147.71,119.48
2016,5,8,7,15,53.0,124.5,4.65,19.5,143.0,186.32,151.76
2016,5,8,7,30,70.0,147.0,4.9,20.0,174.0,224.85,183.23
2016,5,8,7,45,35.0,82.5,5.15,20.5,96.0,107.42,85.24
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,13.73,5.76
2016,5,8,8,15,0.0,75.0,5.3,21.0,75.0,57.63,41.98
2016,5,8,8,30,0.0,132.0,5.2,21.0,132.0,106.0,81.25
2016,5,8,8,45,0.0,119.5,5.15,21.5,119.5,94.17,71.2
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,83.29,62.05
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,151.59,116.84
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,221.52,171.76
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,145.43,110.98
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,75.27,54.74
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,74.97,54.43
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,74.65,54.09
2016,5,8,10,45,5.5,161.0,4.45,23.0,166.5,131.54,99.1
2016,5,8,11,0,11.0,226.0,4.4,23.0,237.0,188.26,143.25
2016,5,8,11,15,16.5,287.5,4.35,23.0,303.5,241.24,183.86
2016,5,8,11,30,22.0,349.0,4.3,23.0,370.0,292.71,222.73
2016,5,8,11,45,17.5,294.0,4.25,23.5,310.5,242.83,184.11
2016,5,8,12,0,13.0,239.0,4.2,24.0,251.0,194.74,146.93
2016,5,8,12,15,9.0,199.0,4.05,24.0,207.5,159.87,120.0
2016,5,8,12,30,5.0,159.0,3.9,24.0,164.0,125.87,93.59
2016,5,8,12,45,4.0,152.5,3.8,24.0,156.5,119.73,88.81
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,113.76,84.15
2016,5,8,13,15,13.5,252.0,3.6,24.0,265.5,195.75,147.43
2016,5,8,13,30,24.0,358.0,3.5,24.0,382.0,271.26,204.33
2016,5,8,13,45,83.0,409.0,3.45,24.0,485.5,303.65,226.66
2016,5,8,14,0,142.0,460.0,3.4,24.0,589.0,320.48,236.44
2016,5,8,14,15,77.0,350.5,3.6,23.5,420.5,247.26,184.09
2016,5,8,14,30,12.0,241.0,3.8,23.0,252.0,177.51,134.1
2016,5,8,14,45,11.5,236.5,4.0,23.0,246.5,172.27,130.6
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,167.77,133.52
2016,5,8,15,15,23.5,263.5,4.7,22.5,281.5,173.87,139.18
2016,5,8,15,30,36.0,295.0,5.2,22.0,322.0,190.17,153.28
2016,5,8,15,45,98.0,297.0,5.7,22.0,362.5,192.08,155.34
2016,5,8,16,0,160.0,299.0,6.2,22.0,403.0,184.07,149.27
2016,5,8,16,15,80.0,208.0,6.15,21.5,260.0,143.14,115.86
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,88.4,70.17
2016,5,8,16,45,57.0,155.5,6.05,21.0,182.0,110.58,89.38
2016,5,8,17,0,114.0,194.0,6.0,21.0,247.0,128.05,104.6
2016,5,8,17,15,102.0,170.5,5.55,20.5,213.0,114.14,93.24
2016,5,8,17,30,90.0,147.0,5.1,20.0,179.0,101.77,83.02
2016,5,8,17,45,79.0,122.5,4.7,20.0,147.0,85.82,69.35
2016,5,8,18,0,68.0,98.0,4.3,20.0,115.0,69.6,55.18
2016,5,8,18,15,48.0,74.0,3.95,19.5,84.5,53.32,40.8
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,36.8,25.97
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,22.24,12.16
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.08,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,24.48,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,67.5,18.86
2016,5,9,6,15,130.5,41.5,4.6,19.0,60.0,198.47,156.07
2016,5,9,6,30,218.0,63.0,4.8,19.0,98.0,304.87,250.26
2016,5,9,6,45,272.5,83.5,5.0,19.5,145.0,382.84,317.08
2016,5,9,7,0,327.0,104.0,5.2,20.0,192.0,482.81,398.34
2016,5,9,7,15,271.5,125.5,5.5,20.5,210.0,438.93,361.8
2016,5,9,7,30,216.0,147.0,5.8,21.0,228.0,411.32,337.03
2016,5,9,7,45,300.5,159.0,6.1,21.5,291.0,507.35,413.61
2016,5,9,8,0,385.0,171.0,6.4,22.0,354.0,630.45,507.9
2016,5,9,8,15,290.5,212.0,6.45,22.5,360.0,556.76,445.66
2016,5,9,8,30,196.0,253.0,6.5,23.0,366.0,479.05,380.77
2016,5,9,8,45,407.5,225.5,6.6,23.5,486.0,706.24,556.15
2016,5,9,9,0,619.0,198.0,6.7,24.0,606.0,894.17,694.23
2016,5,9,9,15,499.0,255.5,6.65,24.5,600.5,815.2,629.86
2016,5,9,9,30,379.0,313.0,6.6,25.0,595.0,719.69,554.56
2016,5,9,9,45,363.0,339.0,6.55,25.5,620.5,717.41,549.73
2016,5,9,10,0,347.0,365.0,6.5,26.0,646.0,712.87,543.09
2016,5,9,10,15,446.5,346.5,6.35,26.5,724.5,790.09,597.68
2016,5,9,10,30,546.0,328.0,6.2,27.0,803.0,843.42,634.06
2016,5,9,10,45,659.5,267.0,6.05,27.5,858.5,866.55,649.71
2016,5,9,11,0,773.0,206.0,5.9,28.0,914.0,878.24,657.07
2016,5,9,11,15,778.5,207.5,5.75,28.0,934.0,838.16,627.26
2016,5,9,11,30,784.0,209.0,5.6,28.0,954.0,804.42,601.65
2016,5,9,11,45,829.5,180.0,5.45,28.5,976.5,773.6,577.48
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,727.62,542.45
2016,5,9,12,15,876.0,151.0,5.2,29.0,1003.0,681.08,506.67
2016,5,9,12,30,877.0,151.0,5.1,29.0,1007.0,632.84,468.92
2016,5,9,12,45,879.5,148.0,5.0,29.5,1003.0,582.21,427.71
2016,5,9,13,0,882.0,145.0,4.9,30.0,999.0,530.31,384.68
2016,5,9,13,15,879.0,144.5,4.8,30.0,985.5,476.26,339.89
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,421.62,293.67
2016,5,9,13,45,874.5,140.5,4.65,30.0,951.5,365.39,245.67
2016,5,9,14,0,873.0,137.0,4.6,30.0,931.0,308.76,197.5
2016,5,9,14,15,866.0,135.5,4.55,30.0,902.0,251.84,151.24
2016,5,9,14,30,859.0,134.0,4.5,30.0,873.0,195.47,110.68
2016,5,9,14,45,850.0,131.0,4.45,30.0,837.5,138.97,81.29
2016,5,9,15,0,841.0,128.0,4.4,30.0,802.0,92.84,69.94
2016,5,9,15,15,828.0,125.5,4.3,30.0,759.5,92.76,70.07
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,92.57,70.09
2016,5,9,15,45,797.5,120.0,4.15,30.0,669.5,91.82,69.67
2016,5,9,16,0,780.0,117.0,4.1,30.0,622.0,90.96,69.19
2016,5,9,16,15,758.0,112.5,3.95,29.5,570.5,88.89,67.87
2016,5,9,16,30,736.0,108.0,3.8,29.0,519.0,79.94,60.88
2016,5,9,16,45,707.5,103.0,3.7,29.0,465.0,77.26,58.9
2016,5,9,17,0,679.0,98.0,3.6,29.0,411.0,74.47,56.82
2016,5,9,17,15,639.5,91.5,3.4,28.0,356.0,70.36,53.83
2016,5,9,17,30,600.0,85.0,3.2,27.0,301.0,66.15,50.67
2016,5,9,17,45,545.5,76.5,3.0,26.5,247.0,60.16,45.79
2016,5,9,18,0,491.0,68.0,2.8,26.0,193.0,54.08,40.65
2016,5,9,18,15,407.0,57.0,2.85,25.5,143.0,45.67,33.3
2016,5,9,18,30,323.0,46.0,2.9,25.0,93.0,35.08,23.86
2016,5,9,18,45,201.0,30.5,2.95,24.5,55.5,23.2,12.68
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.4,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,5.9,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,20.61,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,57.48,19.12
2016,5,10,6,15,109.5,43.0,2.55,21.5,59.0,183.12,142.07
2016,5,10,6,30,185.0,67.0,2.7,22.0,97.0,282.89,227.94
2016,5,10,6,45,271.5,83.0,2.9,22.5,146.5,380.45,309.42
2016,5,10,7,0,358.0,99.0,3.1,23.0,196.0,505.09,407.99
2016,5,10,7,15,187.0,116.0,3.15,23.5,168.0,343.06,277.26
2016,5,10,7,30,16.0,133.0,3.2,24.0,140.0,134.82,105.12
2016,5,10,7,45,84.0,168.5,3.3,24.5,208.0,258.12,205.76
2016,5,10,8,0,152.0,204.0,3.4,25.0,276.0,387.95,306.77
2016,5,10,8,15,400.5,175.5,3.35,25.0,397.5,650.04,506.97
2016,5,10,8,30,649.0,147.0,3.3,25.0,519.0,880.29,668.57
2016,5,10,8,45,684.0,147.5,3.3,25.5,571.0,913.22,685.74
2016,5,10,9,0,719.0,148.0,3.3,26.0,623.0,942.7,701.91
2016,5,10,9,15,736.0,152.0,3.3,26.5,668.5,954.25,706.07
2016,5,10,9,30,753.0,156.0,3.3,27.0,714.0,962.13,708.06
2016,5,10,9,45,770.5,156.5,3.35,27.5,755.5,954.43,700.29
2016,5,10,10,0,788.0,157.0,3.4,28.0,797.0,951.91,696.27
2016,5,10,10,15,797.5,159.5,3.45,28.0,830.5,939.74,687.38
2016,5,10,10,30,807.0,162.0,3.5,28.0,864.0,923.77,676.2
2016,5,10,10,45,814.5,163.0,3.55,28.5,891.0,900.86,659.21
2016,5,10,11,0,822.0,164.0,3.6,29.0,918.0,874.38,640.01
2016,5,10,11,15,826.0,165.5,3.65,29.0,937.0,841.98,618.17
2016,5,10,11,30,830.0,167.0,3.7,29.0,956.0,806.44,593.28
2016,5,10,11,45,828.5,170.5,3.8,29.5,966.0,765.45,562.93
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,722.05,530.45
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,675.31,495.94
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,626.91,459.41
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,575.48,419.7
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,523.6,378.61
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,470.2,335.24
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,416.52,290.64
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.0,362.08,245.07
2016,5,10,14,0,781.0,185.0,4.2,30.0,896.0,308.69,200.49
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.0,254.43,156.81
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,201.15,118.46
2016,5,10,14,45,744.0,182.5,4.2,30.0,802.5,141.66,85.43
2016,5,10,15,0,723.0,185.0,4.2,30.0,765.0,109.98,83.72
2016,5,10,15,15,708.0,181.0,4.15,29.5,724.5,110.51,84.54
2016,5,10,15,30,693.0,177.0,4.1,29.0,684.0,110.9,85.24
2016,5,10,15,45,564.0,211.0,4.05,29.0,606.0,131.02,101.77
2016,5,10,16,0,435.0,245.0,4.0,29.0,528.0,147.91,115.71
2016,5,10,16,15,508.5,204.0,3.85,28.5,508.0,129.97,101.7
2016,5,10,16,30,582.0,163.0,3.7,28.0,488.0,111.44,87.08
2016,5,10,16,45,540.0,157.0,3.6,28.0,435.0,107.02,83.77
2016,5,10,17,0,498.0,151.0,3.5,28.0,382.0,103.69,81.34
2016,5,10,17,15,455.5,139.5,3.35,27.5,329.5,96.88,76.12
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,89.84,70.61
2016,5,10,17,45,353.0,113.5,3.1,26.5,225.5,80.4,62.91
2016,5,10,18,0,293.0,99.0,3.0,26.0,174.0,71.08,55.08
2016,5,10,18,15,224.0,79.0,3.05,25.5,128.0,57.07,42.97
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,42.91,30.45
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,26.73,15.6
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.5,9.0,2.05,18.5,11.0,33.75,0.0
2016,5,11,6,0,69.0,18.0,2.3,19.0,22.0,95.69,41.66
2016,5,11,6,15,157.0,38.5,2.55,19.5,61.0,233.12,183.83
2016,5,11,6,30,245.0,59.0,2.8,20.0,100.0,340.14,276.52
2016,5,11,6,45,313.5,76.0,3.05,20.5,148.5,428.25,350.17
2016,5,11,7,0,382.0,93.0,3.3,21.0,197.0,519.21,422.71
2016,5,11,7,15,435.5,105.5,3.55,21.5,250.0,591.54,477.67
2016,5,11,7,30,489.0,118.0,3.8,22.0,303.0,664.53,531.13
2016,5,11,7,45,523.0,130.5,4.1,22.5,356.0,717.91,568.56
2016,5,11,8,0,557.0,143.0,4.4,23.0,409.0,769.92,604.14
2016,5,11,8,15,587.5,151.0,4.45,23.5,462.0,821.67,637.98
2016,5,11,8,30,618.0,159.0,4.5,24.0,515.0,861.51,662.72
2016,5,11,8,45,629.5,171.5,4.6,25.0,562.0,883.57,673.77
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,902.26,682.53
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,917.35,690.94
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,928.79,696.96
2016,5,11,9,45,674.0,211.0,4.7,26.5,735.5,924.67,691.14
2016,5,11,10,0,671.0,226.0,4.7,27.0,771.0,916.92,682.8
2016,5,11,10,15,682.0,230.5,4.6,27.5,805.0,909.01,673.97
2016,5,11,10,30,693.0,235.0,4.5,28.0,839.0,897.36,662.95
2016,5,11,10,45,687.5,247.0,4.45,28.5,862.5,873.94,644.0
2016,5,11,11,0,682.0,259.0,4.4,29.0,886.0,847.36,623.05
2016,5,11,11,15,687.5,262.0,4.3,29.0,905.5,819.35,602.48
2016,5,11,11,30,693.0,265.0,4.2,29.0,925.0,788.16,579.58
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,719.53,527.1
2016,5,11,12,0,437.0,430.0,4.0,30.0,855.0,652.8,476.33
2016,5,11,12,15,397.0,442.5,3.9,30.0,829.5,600.51,438.23
2016,5,11,12,30,357.0,455.0,3.8,30.0,804.0,552.35,402.69
2016,5,11,12,45,199.0,439.5,3.7,30.0,634.0,429.65,314.07
2016,5,11,13,0,41.0,424.0,3.6,30.0,464.0,326.98,239.72
2016,5,11,13,15,61.0,443.0,3.5,30.0,502.0,338.7,247.99
2016,5,11,13,30,81.0,462.0,3.4,30.0,540.0,346.81,252.99
2016,5,11,13,45,232.0,433.0,3.3,30.0,647.0,340.35,243.65
2016,5,11,14,0,383.0,404.0,3.2,30.0,754.0,339.87,236.38
2016,5,11,14,15,356.5,402.5,3.1,30.0,720.5,301.38,207.55
2016,5,11,14,30,330.0,401.0,3.0,30.0,687.0,266.05,183.32
2016,5,11,14,45,327.5,383.5,2.95,30.0,657.0,228.66,160.74
2016,5,11,15,0,325.0,366.0,2.9,30.0,627.0,202.1,156.47
2016,5,11,15,15,251.0,357.5,2.9,30.0,552.5,198.5,154.03
2016,5,11,15,30,177.0,349.0,2.9,30.0,478.0,207.3,161.33
2016,5,11,15,45,131.5,320.0,2.9,30.0,413.0,193.15,150.57
2016,5,11,16,0,86.0,291.0,2.9,30.0,348.0,187.57,146.61
2016,5,11,16,15,151.5,268.0,2.85,29.5,357.5,168.83,132.4
2016,5,11,16,30,217.0,245.0,2.8,29.0,367.0,158.47,124.8
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,132.85,104.45
2016,5,11,17,0,480.0,158.0,2.8,29.0,380.0,107.53,84.08
2016,5,11,17,15,437.5,145.0,2.65,28.0,327.5,99.93,78.46
2016,5,11,17,30,395.0,132.0,2.5,27.0,275.0,92.06,72.44
2016,5,11,17,45,344.5,115.5,2.35,26.5,224.5,81.56,63.86
2016,5,11,18,0,294.0,99.0,2.2,26.0,174.0,71.12,55.1
2016,5,11,18,15,227.0,78.5,2.25,25.5,128.0,56.83,42.78
2016,5,11,18,30,160.0,58.0,2.3,25.0,82.0,42.34,30.01
2016,5,11,18,45,93.5,35.0,2.35,24.5,47.5,26.04,15.19
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,9.5,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,4.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.5,10.5,1.1,19.5,13.0,35.7,0.0
2016,5,12,6,0,71.0,21.0,1.2,20.0,26.0,104.8,50.72
2016,5,12,6,15,161.5,41.0,1.4,20.5,64.5,220.52,173.5
2016,5,12,6,30,252.0,61.0,1.6,21.0,103.0,349.05,281.1
2016,5,12,6,45,330.5,70.5,1.8,21.5,147.5,435.23,351.98
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,525.69,422.35
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,550.06,439.29
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,570.82,452.11
2016,5,12,7,45,273.5,166.0,2.05,23.5,278.0,488.81,386.08
2016,5,12,8,0,165.0,205.0,2.1,24.0,284.0,401.68,315.74
2016,5,12,8,15,82.5,124.0,2.05,24.0,163.5,214.4,169.29
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,32.96,21.17
2016,5,12,8,45,2.0,110.5,2.0,24.5,111.5,88.45,65.81
2016,5,12,9,0,4.0,178.0,2.0,25.0,180.0,149.16,113.28
2016,5,12,9,15,5.0,185.0,1.95,25.5,188.5,155.13,117.26
2016,5,12,9,30,6.0,192.0,1.9,26.0,197.0,161.13,121.36
2016,5,12,9,45,3.0,113.0,1.85,26.5,115.5,91.09,66.46
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,26.22,15.18
2016,5,12,10,15,2.5,100.5,1.7,27.0,103.0,80.54,57.97
2016,5,12,10,30,5.0,167.0,1.6,27.0,172.0,136.38,101.03
2016,5,12,10,45,100.0,316.0,1.55,27.5,408.5,376.06,281.29
2016,5,12,11,0,195.0,465.0,1.5,28.0,645.0,580.59,422.99
2016,5,12,11,15,203.5,475.0,1.5,28.0,666.5,578.68,419.48
2016,5,12,11,30,212.0,485.0,1.5,28.0,688.0,574.75,416.19
2016,5,12,11,45,114.5,398.5,1.55,28.0,508.5,413.77,303.07
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,254.12,187.05
2016,5,12,12,15,223.5,372.5,1.65,28.0,591.5,437.26,322.34
2016,5,12,12,30,430.0,433.0,1.7,28.0,854.0,577.61,418.59
2016,5,12,12,45,412.0,432.5,1.75,28.0,834.0,535.59,386.81
2016,5,12,13,0,394.0,432.0,1.8,28.0,814.0,492.19,354.91
2016,5,12,13,15,198.5,291.0,1.85,28.0,484.0,286.15,208.36
2016,5,12,13,30,3.0,150.0,1.9,28.0,154.0,115.8,83.95
2016,5,12,13,45,9.5,219.0,1.95,28.0,228.5,167.27,123.24
2016,5,12,14,0,16.0,288.0,2.0,28.0,303.0,214.77,158.62
2016,5,12,14,15,366.5,247.5,2.0,28.0,565.0,211.28,141.62
2016,5,12,14,30,717.0,207.0,2.0,28.0,827.0,202.97,121.97
2016,5,12,14,45,684.5,216.0,2.0,28.0,788.0,156.31,97.79
2016,5,12,15,0,652.0,225.0,2.0,28.0,749.0,128.14,98.8
2016,5,12,15,15,636.0,219.5,1.95,27.5,708.5,128.85,99.84
2016,5,12,15,30,620.0,214.0,1.9,27.0,668.0,129.39,100.71
2016,5,12,15,45,608.0,202.5,1.9,27.0,624.0,126.29,98.47
2016,5,12,16,0,596.0,191.0,1.9,27.0,580.0,122.75,95.89
2016,5,12,16,15,570.5,183.5,1.8,26.5,531.5,120.05,94.18
2016,5,12,16,30,545.0,176.0,1.7,26.0,483.0,116.76,91.99
2016,5,12,16,45,513.0,166.0,1.6,26.0,431.5,111.65,88.1
2016,5,12,17,0,481.0,156.0,1.5,26.0,380.0,106.3,84.0
2016,5,12,17,15,439.5,143.5,1.35,25.5,328.5,99.0,78.37
2016,5,12,17,30,398.0,131.0,1.2,25.0,277.0,91.45,72.42
2016,5,12,17,45,343.5,116.0,1.1,25.0,226.0,81.84,64.44
2016,5,12,18,0,289.0,101.0,1.0,25.0,175.0,72.32,56.32
2016,5,12,18,15,223.0,80.5,0.95,24.5,129.5,58.07,44.03
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,43.64,31.28
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,27.49,16.57
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,15.58,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,44.76,20.36
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,134.61,105.42
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,215.01,175.43
2016,5,13,6,45,106.5,88.5,2.4,18.5,111.5,218.77,179.54
2016,5,13,7,0,94.0,105.0,2.4,19.0,131.0,222.96,182.81
2016,5,13,7,15,212.0,132.5,2.4,19.5,208.5,390.33,319.43
2016,5,13,7,30,330.0,160.0,2.4,20.0,286.0,540.16,435.16
2016,5,13,7,45,373.5,174.5,2.4,21.0,338.0,599.79,476.42
2016,5,13,8,0,417.0,189.0,2.4,22.0,390.0,682.81,533.04
2016,5,13,8,15,449.0,201.5,2.4,22.5,441.0,728.82,562.61
2016,5,13,8,30,481.0,214.0,2.4,23.0,492.0,772.92,590.42
2016,5,13,8,45,507.0,223.5,2.4,23.5,540.0,805.23,609.55
2016,5,13,9,0,533.0,233.0,2.4,24.0,588.0,834.91,626.69
2016,5,13,9,15,553.5,241.0,2.35,24.5,632.5,854.44,636.37
2016,5,13,9,30,574.0,249.0,2.3,25.0,677.0,870.86,643.97
2016,5,13,9,45,596.5,251.0,2.25,25.5,717.5,885.69,650.55
