Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,0,619.0,253.0,2.2,26.0,758.0,891.43,651.26
2016,5,13,10,15,631.5,257.5,2.1,26.0,791.5,885.84,645.31
2016,5,13,10,30,644.0,262.0,2.0,26.0,825.0,876.49,637.06
2016,5,13,10,45,658.5,261.5,1.95,26.5,853.0,860.82,624.13
2016,5,13,11,0,673.0,261.0,1.9,27.0,881.0,841.39,608.83
2016,5,13,11,15,679.0,263.0,1.85,27.0,900.0,813.32,588.89
2016,5,13,11,30,685.0,265.0,1.8,27.0,919.0,782.1,566.78
2016,5,13,11,45,712.5,249.0,1.75,27.5,936.0,749.73,543.06
2016,5,13,12,0,740.0,233.0,1.7,28.0,953.0,713.5,516.36
2016,5,13,12,15,740.5,233.5,1.65,28.0,956.5,668.47,483.82
2016,5,13,12,30,741.0,234.0,1.6,28.0,960.0,621.9,449.55
2016,5,13,12,45,482.5,365.0,1.6,28.0,836.5,525.99,379.83
2016,5,13,13,0,224.0,496.0,1.6,28.0,713.0,457.24,330.3
2016,5,13,13,15,207.0,490.5,1.6,28.0,689.5,422.82,305.29
2016,5,13,13,30,190.0,485.0,1.6,28.0,666.0,390.53,281.48
2016,5,13,13,45,201.0,472.5,1.6,28.0,660.0,365.58,262.2
2016,5,13,14,0,212.0,460.0,1.6,28.0,654.0,339.86,242.15
2016,5,13,14,15,166.5,443.5,1.6,28.0,593.0,300.08,214.43
2016,5,13,14,30,121.0,427.0,1.6,28.0,532.0,266.38,192.14
2016,5,13,14,45,91.5,395.0,1.6,28.0,472.5,250.01,182.96
2016,5,13,15,0,62.0,363.0,1.6,28.0,413.0,224.72,174.68
2016,5,13,15,15,212.5,338.0,1.55,28.0,496.5,203.46,158.47
2016,5,13,15,30,363.0,313.0,1.5,28.0,580.0,183.99,143.53
2016,5,13,15,45,319.5,300.5,1.5,28.0,524.0,178.57,139.67
2016,5,13,16,0,276.0,288.0,1.5,28.0,468.0,172.87,135.55
2016,5,13,16,15,347.0,247.0,1.45,27.5,455.0,155.52,122.32
2016,5,13,16,30,418.0,206.0,1.4,27.0,442.0,130.75,102.9
2016,5,13,16,45,440.0,178.0,1.35,27.0,404.0,117.03,92.09
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,102.26,80.26
2016,5,13,17,15,416.5,145.5,1.2,26.5,321.0,99.79,78.68
2016,5,13,17,30,371.0,141.0,1.1,26.0,276.0,98.8,78.26
2016,5,13,17,45,320.0,123.5,1.0,25.5,226.0,87.09,68.71
2016,5,13,18,0,269.0,106.0,0.9,25.0,176.0,75.15,58.71
2016,5,13,18,15,206.0,84.0,0.9,24.5,130.0,60.13,45.78
2016,5,13,18,30,143.0,62.0,0.9,24.0,84.0,44.85,32.33
2016,5,13,18,45,71.5,38.5,0.9,24.0,49.5,28.46,17.41
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,23.73,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,67.52,35.52
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,179.89,141.24
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,270.69,218.9
2016,5,14,6,45,255.5,77.5,1.7,21.5,139.5,354.41,288.57
2016,5,14,7,0,332.0,90.0,1.7,22.0,183.0,467.24,376.89
2016,5,14,7,15,314.5,115.5,1.65,22.5,219.0,463.69,372.02
2016,5,14,7,30,297.0,141.0,1.6,23.0,255.0,480.75,382.15
2016,5,14,7,45,237.5,173.0,1.55,23.5,273.5,461.58,363.33
2016,5,14,8,0,178.0,205.0,1.5,24.0,292.0,414.13,324.0
2016,5,14,8,15,170.0,231.5,1.5,24.5,322.5,432.29,335.31
2016,5,14,8,30,162.0,258.0,1.5,25.0,353.0,448.8,344.84
2016,5,14,8,45,136.5,282.0,1.5,25.5,366.5,442.87,337.44
2016,5,14,9,0,111.0,306.0,1.5,26.0,380.0,411.22,311.9
2016,5,14,9,15,82.5,315.0,1.45,26.0,372.5,383.7,289.92
2016,5,14,9,30,54.0,324.0,1.4,26.0,365.0,356.9,268.51
2016,5,14,9,45,57.5,346.0,1.4,26.0,391.5,375.93,281.86
2016,5,14,10,0,61.0,368.0,1.4,26.0,418.0,394.0,294.19
2016,5,14,10,15,73.0,393.5,1.3,26.0,455.5,422.48,313.84
2016,5,14,10,30,85.0,419.0,1.2,26.0,493.0,449.15,331.82
2016,5,14,10,45,57.0,392.5,1.15,26.0,443.0,390.18,288.41
2016,5,14,11,0,29.0,366.0,1.1,26.0,393.0,334.83,247.73
2016,5,14,11,15,22.5,334.5,1.0,26.0,356.0,284.39,210.81
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,251.14,186.16
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,164.39,121.39
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,80.17,57.11
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.0,105.98,77.37
2016,5,14,12,30,6.0,165.0,0.6,25.0,171.0,131.1,96.73
2016,5,14,12,45,11.5,235.5,0.6,25.0,246.5,186.36,138.46
2016,5,14,13,0,17.0,306.0,0.6,25.0,322.0,238.88,177.14
2016,5,14,13,15,8.5,189.5,0.65,24.5,197.5,148.05,109.36
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,56.65,39.28
2016,5,14,13,45,4.5,137.5,0.8,24.0,142.0,106.58,78.41
2016,5,14,14,0,9.0,202.0,0.9,24.0,211.0,153.75,114.57
2016,5,14,14,15,4.5,143.0,1.0,23.5,147.5,109.59,80.84
2016,5,14,14,30,0.0,84.0,1.1,23.0,84.0,65.08,46.4
2016,5,14,14,45,0.0,81.0,1.25,23.0,81.0,62.73,44.67
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,60.32,44.99
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,48.23,35.06
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,36.19,25.08
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,45.42,32.98
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,54.66,40.9
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,71.29,55.22
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,86.38,68.33
2016,5,14,16,45,47.0,155.5,1.6,21.0,177.5,110.51,88.99
2016,5,14,17,0,94.0,197.0,1.6,21.0,241.0,133.38,108.58
2016,5,14,17,15,77.0,175.0,1.65,21.0,208.0,119.31,97.04
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,105.01,85.21
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,88.69,71.43
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,72.07,57.09
2016,5,14,18,15,25.5,77.5,2.05,20.5,83.5,55.64,42.73
2016,5,14,18,30,9.0,53.0,2.3,20.0,54.0,39.07,27.98
2016,5,14,18,45,4.5,32.0,2.55,20.0,32.5,24.03,14.19
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,6.69,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,12.96,2.59
2016,5,15,6,15,12.5,39.5,2.7,14.0,41.5,56.2,41.3
2016,5,15,6,30,25.0,62.0,2.7,14.0,66.0,94.11,74.91
2016,5,15,6,45,50.5,84.0,2.75,14.5,97.0,141.01,116.07
2016,5,15,7,0,76.0,106.0,2.8,15.0,128.0,187.86,156.33
2016,5,15,7,15,38.0,111.0,2.8,15.0,122.0,149.64,122.74
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,98.92,78.25
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,155.14,125.6
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,232.92,189.05
2016,5,15,8,15,58.5,220.0,2.9,16.5,252.0,280.16,226.23
2016,5,15,8,30,76.0,250.0,2.9,17.0,294.0,326.47,261.92
2016,5,15,8,45,81.5,275.0,2.95,17.5,326.5,353.5,281.51
2016,5,15,9,0,87.0,300.0,3.0,18.0,359.0,379.61,300.2
2016,5,15,9,15,94.0,325.0,2.95,18.5,392.5,406.23,318.96
2016,5,15,9,30,101.0,350.0,2.9,19.0,426.0,431.7,336.59
2016,5,15,9,45,180.5,369.5,2.9,19.5,514.0,544.82,421.12
2016,5,15,10,0,260.0,389.0,2.9,20.0,602.0,651.88,497.74
2016,5,15,10,15,235.0,412.0,2.85,20.0,611.0,614.62,468.51
2016,5,15,10,30,210.0,435.0,2.8,20.0,620.0,598.5,455.14
2016,5,15,10,45,170.0,449.5,2.8,20.5,602.5,560.62,425.16
2016,5,15,11,0,130.0,464.0,2.8,21.0,585.0,523.85,396.19
2016,5,15,11,15,87.5,443.5,2.7,21.0,525.5,443.33,336.17
2016,5,15,11,30,45.0,423.0,2.6,21.0,466.0,382.29,289.99
2016,5,15,11,45,68.0,454.0,2.55,21.5,520.0,415.76,314.34
2016,5,15,12,0,91.0,485.0,2.5,22.0,574.0,445.17,334.84
2016,5,15,12,15,73.0,469.5,2.45,22.0,541.5,408.98,307.61
2016,5,15,12,30,55.0,454.0,2.4,22.0,509.0,375.23,282.44
2016,5,15,12,45,50.0,443.0,2.35,22.5,492.5,354.3,266.28
2016,5,15,13,0,45.0,432.0,2.3,23.0,476.0,334.49,250.94
2016,5,15,13,15,35.5,399.0,2.3,23.0,433.5,299.62,225.04
2016,5,15,13,30,26.0,366.0,2.3,23.0,391.0,267.23,200.96
2016,5,15,13,45,32.5,378.5,2.3,23.0,409.0,270.22,203.05
2016,5,15,14,0,39.0,391.0,2.3,23.0,427.0,271.55,203.71
2016,5,15,14,15,41.5,383.5,2.3,22.5,421.0,259.45,194.87
2016,5,15,14,30,44.0,376.0,2.3,22.0,415.0,247.09,186.09
2016,5,15,14,45,47.5,364.5,2.3,22.0,404.5,232.54,175.8
2016,5,15,15,0,51.0,353.0,2.3,22.0,394.0,219.78,175.45
2016,5,15,15,15,34.0,303.5,2.3,22.0,330.5,194.98,155.87
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,180.49,144.53
2016,5,15,15,45,14.5,235.0,2.3,22.0,246.0,167.88,134.65
2016,5,15,16,0,12.0,216.0,2.3,22.0,225.0,155.12,124.57
2016,5,15,16,15,44.5,229.5,2.25,21.5,256.0,154.16,124.44
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,160.58,130.44
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,103.68,83.14
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,35.21,24.89
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,30.57,21.06
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,25.94,17.15
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,21.33,13.14
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,16.73,9.09
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,12.53,5.36
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,8.34,1.59
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,27.22,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,77.56,45.86
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,175.73,139.81
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,254.22,208.71
2016,5,16,6,45,213.0,81.0,2.55,18.0,132.5,320.59,265.69
2016,5,16,7,0,260.0,99.0,2.8,18.0,173.0,388.7,322.24
2016,5,16,7,15,281.0,120.5,3.0,18.0,216.0,438.03,361.34
2016,5,16,7,30,302.0,142.0,3.2,18.0,259.0,486.41,398.61
2016,5,16,7,45,177.0,168.5,3.4,18.5,240.0,371.09,302.74
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,250.13,200.87
2016,5,16,8,15,35.0,200.5,3.7,19.0,219.0,232.25,185.43
2016,5,16,8,30,18.0,206.0,3.8,19.0,217.0,194.95,154.24
2016,5,16,8,45,19.5,223.5,3.9,19.5,236.0,210.23,165.72
2016,5,16,9,0,21.0,241.0,4.0,20.0,255.0,225.36,176.86
2016,5,16,9,15,11.5,197.0,3.95,20.5,204.5,172.31,133.76
2016,5,16,9,30,2.0,153.0,3.9,21.0,154.0,123.46,94.05
2016,5,16,9,45,3.5,160.5,3.85,21.5,163.0,130.83,99.61
2016,5,16,10,0,5.0,168.0,3.8,22.0,172.0,138.1,105.0
2016,5,16,10,15,17.0,257.0,3.65,22.5,271.5,223.83,171.74
2016,5,16,10,30,29.0,346.0,3.5,23.0,371.0,328.58,250.75
2016,5,16,10,45,122.5,405.5,3.35,23.5,518.0,477.87,362.37
2016,5,16,11,0,216.0,465.0,3.2,24.0,665.0,598.38,448.31
2016,5,16,11,15,119.5,410.5,3.05,24.0,522.0,454.43,341.68
2016,5,16,11,30,23.0,356.0,2.9,24.0,379.0,299.1,225.14
2016,5,16,11,45,33.5,394.0,2.8,24.5,427.0,341.8,256.7
2016,5,16,12,0,44.0,432.0,2.7,25.0,475.0,371.28,277.42
2016,5,16,12,15,35.5,408.0,2.75,25.0,442.5,338.53,253.04
2016,5,16,12,30,27.0,384.0,2.8,25.0,410.0,307.7,230.21
2016,5,16,12,45,45.5,423.0,2.85,25.5,467.5,337.97,252.09
2016,5,16,13,0,64.0,462.0,2.9,26.0,525.0,363.85,270.1
2016,5,16,13,15,183.5,463.0,3.0,26.0,639.0,396.79,292.56
2016,5,16,13,30,303.0,464.0,3.1,26.0,753.0,410.31,298.83
2016,5,16,13,45,268.0,461.5,3.25,26.0,712.5,368.62,267.14
2016,5,16,14,0,233.0,459.0,3.4,26.0,672.0,345.88,250.02
2016,5,16,14,15,121.0,330.0,3.5,25.5,440.5,234.01,170.7
2016,5,16,14,30,9.0,201.0,3.6,25.0,209.0,150.44,112.22
2016,5,16,14,45,8.5,199.0,3.7,25.0,206.0,147.61,110.46
2016,5,16,15,0,8.0,197.0,3.8,25.0,203.0,145.02,113.96
2016,5,16,15,15,5.0,175.5,3.85,25.0,179.5,130.3,102.21
2016,5,16,15,30,2.0,154.0,3.9,25.0,156.0,115.33,90.21
2016,5,16,15,45,6.0,181.5,4.0,25.0,186.0,133.62,105.5
2016,5,16,16,0,10.0,209.0,4.1,25.0,216.0,150.73,119.84
2016,5,16,16,15,70.0,230.5,4.1,24.5,271.0,155.39,124.28
2016,5,16,16,30,130.0,252.0,4.1,24.0,326.0,159.92,128.69
2016,5,16,16,45,177.5,223.5,4.1,24.0,314.0,145.96,117.57
2016,5,16,17,0,225.0,195.0,4.1,24.0,302.0,126.97,102.16
2016,5,16,17,15,213.5,171.5,4.05,23.5,262.5,117.06,94.41
2016,5,16,17,30,202.0,148.0,4.0,23.0,223.0,102.55,82.59
2016,5,16,17,45,354.0,108.5,3.95,22.5,213.5,77.04,61.08
2016,5,16,18,0,506.0,69.0,3.9,22.0,204.0,54.77,41.98
2016,5,16,18,15,429.0,58.5,3.65,21.5,154.5,46.8,34.96
2016,5,16,18,30,352.0,48.0,3.4,21.0,105.0,38.75,27.63
2016,5,16,18,45,242.0,33.5,3.2,20.5,65.5,25.59,15.57
2016,5,16,19,0,132.0,19.0,3.0,20.0,26.0,14.5,0.0
2016,5,16,19,15,66.0,9.5,2.9,19.5,13.0,7.47,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,4.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.12,0.45
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,20.22,10.93
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,31.42,20.66
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,48.11,34.9
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,64.25,48.48
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,52.35,38.39
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,45.19,32.24
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,52.94,38.47
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,60.71,44.63
2016,5,17,8,15,0.0,114.0,3.5,21.0,114.0,90.44,68.74
2016,5,17,8,30,0.0,149.0,3.5,21.0,149.0,121.22,93.36
2016,5,17,8,45,1.5,161.5,3.5,21.5,163.0,132.81,102.17
2016,5,17,9,0,3.0,174.0,3.5,22.0,177.0,144.35,110.87
2016,5,17,9,15,23.5,244.5,3.45,22.5,262.5,228.02,176.8
2016,5,17,9,30,44.0,315.0,3.4,23.0,348.0,336.93,259.73
2016,5,17,9,45,31.5,302.0,3.35,23.5,326.5,305.07,233.72
2016,5,17,10,0,19.0,289.0,3.3,24.0,305.0,255.91,195.1
2016,5,17,10,15,16.5,276.0,3.25,24.0,290.0,239.71,182.42
2016,5,17,10,30,14.0,263.0,3.2,24.0,275.0,224.34,170.32
2016,5,17,10,45,16.5,292.0,3.15,24.0,307.0,249.08,188.96
2016,5,17,11,0,19.0,321.0,3.1,24.0,339.0,273.08,206.79
2016,5,17,11,15,19.5,328.5,3.05,24.0,347.5,277.02,209.42
2016,5,17,11,30,20.0,336.0,3.0,24.0,356.0,280.7,211.93
2016,5,17,11,45,45.5,403.5,2.95,24.5,448.5,358.35,269.38
2016,5,17,12,0,71.0,471.0,2.9,25.0,541.0,420.46,313.78
2016,5,17,12,15,445.0,321.0,2.85,25.0,758.5,546.02,408.66
2016,5,17,12,30,819.0,171.0,2.8,25.0,976.0,621.89,462.41
2016,5,17,12,45,816.0,172.0,2.8,25.0,971.0,571.96,422.79
2016,5,17,13,0,813.0,173.0,2.8,25.0,966.0,521.36,382.35
2016,5,17,13,15,810.0,172.0,2.8,25.0,953.0,468.96,339.48
2016,5,17,13,30,807.0,171.0,2.8,25.0,940.0,416.22,295.26
2016,5,17,13,45,800.5,170.5,2.8,25.5,919.5,362.43,249.06
2016,5,17,14,0,794.0,170.0,2.8,26.0,899.0,308.97,203.24
2016,5,17,14,15,786.5,168.0,2.8,25.5,871.0,254.98,159.25
2016,5,17,14,30,779.0,166.0,2.8,25.0,843.0,201.84,119.87
2016,5,17,14,45,774.5,160.0,2.85,25.0,810.0,147.79,88.32
2016,5,17,15,0,770.0,154.0,2.9,25.0,777.0,103.98,80.43
2016,5,17,15,15,757.0,150.5,2.9,25.0,737.0,104.09,80.75
2016,5,17,15,30,744.0,147.0,2.9,25.0,697.0,104.06,80.91
2016,5,17,15,45,381.0,189.5,2.95,25.0,470.5,113.79,89.15
2016,5,17,16,0,18.0,232.0,3.0,25.0,244.0,165.16,131.5
2016,5,17,16,15,70.5,242.0,2.95,24.5,283.5,161.51,129.09
2016,5,17,16,30,123.0,252.0,2.9,24.0,323.0,159.78,128.36
2016,5,17,16,45,361.0,185.5,2.9,24.0,363.0,124.26,99.38
2016,5,17,17,0,599.0,119.0,2.9,24.0,403.0,86.68,68.23
2016,5,17,17,15,559.5,111.0,2.8,23.5,350.0,82.21,64.88
2016,5,17,17,30,520.0,103.0,2.7,23.0,297.0,77.59,61.29
2016,5,17,17,45,467.5,93.0,2.65,23.0,245.5,68.5,53.62
2016,5,17,18,0,415.0,83.0,2.6,23.0,194.0,61.4,47.51
2016,5,17,18,15,341.5,69.5,2.6,22.5,146.5,51.62,38.97
2016,5,17,18,30,268.0,56.0,2.6,22.0,99.0,41.74,30.08
2016,5,17,18,45,172.5,38.0,2.6,21.5,61.5,28.47,17.95
2016,5,17,19,0,77.0,20.0,2.6,21.0,24.0,15.22,0.7
2016,5,17,19,15,38.5,10.0,2.65,21.0,12.0,7.87,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,8.26,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,16.26,5.57
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,63.93,47.83
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,103.18,82.66
2016,5,18,6,45,47.5,88.0,3.7,15.5,100.0,143.57,117.77
2016,5,18,7,0,62.0,112.0,3.7,16.0,130.0,182.87,151.16
2016,5,18,7,15,73.5,136.5,3.65,16.0,162.0,219.44,181.6
2016,5,18,7,30,85.0,161.0,3.6,16.0,194.0,255.38,210.83
2016,5,18,7,45,96.0,184.5,3.6,16.5,227.0,288.91,237.05
2016,5,18,8,0,107.0,208.0,3.6,17.0,260.0,345.04,280.47
2016,5,18,8,15,62.5,208.0,3.5,17.5,239.5,268.88,216.66
2016,5,18,8,30,18.0,208.0,3.4,18.0,219.0,196.76,156.09
2016,5,18,8,45,69.0,258.5,3.35,18.5,305.0,320.92,255.5
2016,5,18,9,0,120.0,309.0,3.3,19.0,391.0,447.51,352.24
2016,5,18,9,15,225.0,320.0,3.3,19.0,485.0,557.2,436.16
2016,5,18,9,30,330.0,331.0,3.3,19.0,579.0,688.14,532.25
2016,5,18,9,45,171.0,286.5,3.3,19.5,415.5,449.32,350.74
2016,5,18,10,0,12.0,242.0,3.3,20.0,252.0,207.79,160.25
2016,5,18,10,15,40.5,325.5,3.25,20.5,361.0,325.64,251.76
2016,5,18,10,30,69.0,409.0,3.2,21.0,470.0,424.55,325.15
2016,5,18,10,45,92.5,435.5,3.15,21.5,520.0,461.17,351.06
2016,5,18,11,0,116.0,462.0,3.1,22.0,570.0,509.95,385.46
2016,5,18,11,15,151.0,476.0,3.05,22.0,619.0,536.36,404.37
2016,5,18,11,30,186.0,490.0,3.0,22.0,668.0,558.66,420.12
2016,5,18,11,45,95.0,321.0,2.95,22.5,412.0,337.03,256.15
2016,5,18,12,0,4.0,152.0,2.9,23.0,156.0,121.06,89.91
2016,5,18,12,15,8.5,198.0,2.85,23.0,206.5,158.88,119.59
2016,5,18,12,30,13.0,244.0,2.8,23.0,257.0,195.37,147.57
2016,5,18,12,45,68.5,370.5,2.8,23.5,438.0,313.68,236.61
2016,5,18,13,0,124.0,497.0,2.8,24.0,619.0,409.51,305.38
2016,5,18,13,15,71.5,411.0,2.8,24.0,481.0,323.38,241.66
2016,5,18,13,30,19.0,325.0,2.8,24.0,343.0,247.29,185.64
2016,5,18,13,45,60.0,389.5,2.85,24.0,445.0,286.03,213.8
2016,5,18,14,0,101.0,454.0,2.9,24.0,547.0,323.31,239.72
2016,5,18,14,15,73.5,417.0,2.95,24.0,484.0,284.37,211.39
2016,5,18,14,30,46.0,380.0,3.0,24.0,421.0,249.97,187.02
2016,5,18,14,45,122.0,387.5,3.1,24.0,488.0,234.17,173.74
2016,5,18,15,0,198.0,395.0,3.2,24.0,555.0,226.39,179.72
2016,5,18,15,15,273.5,357.5,3.3,23.5,566.5,198.68,158.23
2016,5,18,15,30,349.0,320.0,3.4,23.0,578.0,186.5,149.11
2016,5,18,15,45,257.5,312.5,3.5,23.0,496.0,182.13,145.99
2016,5,18,16,0,166.0,305.0,3.6,23.0,414.0,187.13,150.52
2016,5,18,16,15,87.0,244.0,3.65,22.5,300.5,163.02,131.44
2016,5,18,16,30,8.0,183.0,3.7,22.0,187.0,132.43,106.7
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.0,118.62,95.53
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,104.68,84.11
2016,5,18,17,15,0.0,124.0,3.8,21.5,124.0,91.35,73.23
2016,5,18,17,30,0.0,105.0,3.8,21.0,105.0,77.89,62.05
2016,5,18,17,45,197.5,97.5,3.8,20.5,151.0,69.63,55.17
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,65.82,51.96
2016,5,18,18,15,322.0,75.0,3.65,19.5,149.0,55.17,42.57
2016,5,18,18,30,249.0,60.0,3.5,19.0,101.0,44.38,32.77
2016,5,18,18,45,159.0,40.5,3.35,18.5,63.0,30.23,19.75
2016,5,18,19,0,69.0,21.0,3.2,18.0,25.0,15.91,1.99
2016,5,18,19,15,34.5,10.5,3.15,17.5,12.5,8.26,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,6.82,0.0
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,10.62,3.36
2016,5,19,6,45,0.0,19.5,3.35,15.5,19.5,14.82,7.02
2016,5,19,7,0,0.0,25.0,3.6,16.0,25.0,19.03,10.63
2016,5,19,7,15,0.0,16.5,3.4,16.0,16.5,12.55,5.08
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,6.08,0.0
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,16.4,8.27
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,26.76,16.93
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,21.41,12.36
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,16.07,7.82
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,26.84,16.77
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,37.67,25.68
2016,5,19,9,15,0.0,65.5,3.05,17.0,65.5,50.47,36.15
2016,5,19,9,30,0.0,82.0,3.0,17.0,82.0,63.33,46.59
2016,5,19,9,45,0.0,99.5,2.95,17.5,99.5,77.22,57.69
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,91.39,68.89
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,109.85,83.66
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,128.13,98.13
2016,5,19,10,45,2.0,127.0,1.7,18.5,129.0,101.16,76.19
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,74.81,54.85
2016,5,19,11,15,4.0,141.0,1.25,19.0,145.0,113.61,85.85
2016,5,19,11,30,8.0,186.0,1.2,19.0,194.0,151.9,115.88
2016,5,19,11,45,86.0,345.0,1.2,19.5,429.5,349.82,267.46
2016,5,19,12,0,164.0,504.0,1.2,20.0,665.0,515.02,385.01
2016,5,19,12,15,279.0,471.5,1.2,20.0,746.5,546.18,406.45
2016,5,19,12,30,394.0,439.0,1.2,20.0,828.0,564.69,418.86
2016,5,19,12,45,415.5,436.5,1.2,20.5,844.0,541.81,399.99
2016,5,19,13,0,437.0,434.0,1.2,21.0,860.0,509.13,374.04
2016,5,19,13,15,406.5,432.0,1.2,21.5,824.5,466.5,340.83
2016,5,19,13,30,376.0,430.0,1.2,22.0,789.0,419.83,304.71
2016,5,19,13,45,343.0,435.5,1.2,22.5,757.0,379.95,273.6
2016,5,19,14,0,310.0,441.0,1.2,23.0,725.0,343.51,245.45
2016,5,19,14,15,245.5,438.0,1.2,23.0,659.0,299.96,214.72
2016,5,19,14,30,181.0,435.0,1.2,23.0,593.0,280.66,203.5
2016,5,19,14,45,111.0,388.5,1.2,23.0,484.0,233.99,173.13
2016,5,19,15,0,41.0,342.0,1.2,23.0,375.0,214.32,169.57
2016,5,19,15,15,80.0,346.0,1.3,23.0,407.0,217.03,172.25
2016,5,19,15,30,119.0,350.0,1.4,23.0,439.0,205.89,163.84
2016,5,19,15,45,66.5,286.5,1.5,23.0,336.0,186.33,148.63
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,159.62,127.46
2016,5,19,16,15,13.0,208.0,1.75,22.5,216.5,149.26,119.73
2016,5,19,16,30,12.0,193.0,1.9,22.0,200.0,138.8,111.76
2016,5,19,16,45,6.0,160.0,2.05,22.0,163.5,116.78,93.81
2016,5,19,17,0,0.0,127.0,2.2,22.0,127.0,94.25,75.17
2016,5,19,17,15,0.0,110.5,2.2,21.5,110.5,82.45,65.57
2016,5,19,17,30,0.0,94.0,2.2,21.0,94.0,70.56,55.71
2016,5,19,17,45,222.5,87.5,2.2,21.0,148.0,63.65,49.88
2016,5,19,18,0,445.0,81.0,2.2,21.0,202.0,60.41,47.07
2016,5,19,18,15,371.0,68.5,2.05,20.5,154.0,51.22,38.98
2016,5,19,18,30,297.0,56.0,1.9,20.0,106.0,41.95,30.59
2016,5,19,18,45,198.0,39.0,1.8,19.5,67.0,29.31,18.96
2016,5,19,19,0,99.0,22.0,1.7,19.0,28.0,16.61,3.11
2016,5,19,19,15,49.5,11.0,1.7,18.5,14.0,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,13.5,0.8,14.5,19.0,65.47,0.0
2016,5,20,6,0,142.0,27.0,0.9,15.0,38.0,197.75,137.42
2016,5,20,6,15,241.5,43.0,0.9,15.5,79.5,308.3,248.72
2016,5,20,6,30,341.0,59.0,0.9,16.0,121.0,421.41,342.83
2016,5,20,6,45,415.5,69.5,0.9,16.5,171.0,508.75,411.67
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,608.66,485.97
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,369.17,300.64
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,97.28,75.23
2016,5,20,7,45,24.5,155.5,0.9,18.5,167.5,161.13,128.62
2016,5,20,8,0,49.0,196.0,0.9,19.0,220.0,247.4,197.05
2016,5,20,8,15,99.0,229.0,0.95,19.5,285.0,331.39,262.25
2016,5,20,8,30,149.0,262.0,1.0,20.0,350.0,438.82,342.2
2016,5,20,8,45,185.5,285.0,1.05,20.5,404.0,495.17,381.87
2016,5,20,9,0,222.0,308.0,1.1,21.0,458.0,550.05,419.91
2016,5,20,9,15,182.5,333.5,1.15,21.5,463.0,528.75,401.05
2016,5,20,9,30,143.0,359.0,1.2,22.0,468.0,506.52,382.34
2016,5,20,9,45,129.0,378.5,1.3,22.5,480.5,502.65,378.0
2016,5,20,10,0,115.0,398.0,1.4,23.0,493.0,498.05,373.05
2016,5,20,10,15,473.5,272.5,1.45,23.0,686.0,744.81,553.83
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,932.22,678.91
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,909.4,661.1
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,869.04,634.29
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,837.42,613.37
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,802.72,590.25
2016,5,20,11,45,866.0,146.5,1.75,24.5,985.5,765.25,563.21
2016,5,20,12,0,877.0,141.0,1.8,25.0,999.0,724.93,533.59
2016,5,20,12,15,877.5,141.0,1.8,25.0,1002.5,678.86,499.85
2016,5,20,12,30,878.0,141.0,1.8,25.0,1006.0,631.23,464.16
2016,5,20,12,45,875.5,142.0,1.8,25.5,1000.5,581.31,424.98
2016,5,20,13,0,873.0,143.0,1.8,26.0,995.0,530.58,384.18
2016,5,20,13,15,869.5,142.0,1.8,26.0,981.5,477.52,341.36
2016,5,20,13,30,866.0,141.0,1.8,26.0,968.0,423.96,296.97
2016,5,20,13,45,859.0,141.0,1.8,26.0,946.5,369.41,251.01
2016,5,20,14,0,852.0,141.0,1.8,26.0,925.0,314.98,204.99
2016,5,20,14,15,844.5,139.5,1.8,26.0,897.0,260.02,159.9
2016,5,20,14,30,837.0,138.0,1.8,26.0,869.0,205.65,119.33
2016,5,20,14,45,830.0,134.5,1.85,26.0,834.5,141.94,80.54
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,93.16,71.2
2016,5,20,15,15,810.5,128.0,1.95,26.0,758.5,92.98,71.27
2016,5,20,15,30,798.0,125.0,2.0,26.0,717.0,92.63,71.17
2016,5,20,15,45,780.0,122.5,2.05,26.0,671.0,92.29,71.08
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,91.84,70.93
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,90.26,70.0
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,81.6,63.17
2016,5,20,16,45,690.5,107.5,2.15,25.0,472.0,79.36,61.55
2016,5,20,17,0,661.0,103.0,2.2,25.0,419.0,77.04,59.84
2016,5,20,17,15,623.5,96.5,2.1,24.5,365.5,73.13,56.89
2016,5,20,17,30,586.0,90.0,2.0,24.0,312.0,69.11,53.78
2016,5,20,17,45,534.0,82.0,1.9,24.0,259.0,63.68,49.27
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,58.17,44.55
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,50.01,37.54
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,39.45,28.21
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,28.06,17.8
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,16.69,3.77
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,8.65,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.0,13.0,2.05,19.5,15.0,29.54,0.0
2016,5,21,6,0,50.0,26.0,2.3,20.0,30.0,84.49,55.89
2016,5,21,6,15,111.0,50.5,2.35,20.0,68.5,191.78,152.39
2016,5,21,6,30,172.0,75.0,2.4,20.0,107.0,279.21,227.35
2016,5,21,6,45,86.0,73.5,2.45,20.5,89.5,171.31,139.31
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,58.35,43.08
2016,5,21,7,15,25.0,112.0,2.5,21.5,122.0,137.06,108.97
2016,5,21,7,30,50.0,152.0,2.5,22.0,172.0,207.49,166.09
2016,5,21,7,45,39.0,168.0,2.55,22.5,185.0,209.33,165.97
2016,5,21,8,0,28.0,184.0,2.6,23.0,198.0,211.0,165.81
2016,5,21,8,15,90.5,223.0,2.6,23.0,275.5,315.09,248.77
2016,5,21,8,30,153.0,262.0,2.6,23.0,353.0,442.69,345.98
2016,5,21,8,45,149.5,291.0,2.65,23.5,385.5,465.21,359.87
2016,5,21,9,0,146.0,320.0,2.7,24.0,418.0,486.08,372.93
2016,5,21,9,15,116.5,334.0,2.7,24.0,416.0,462.28,353.19
2016,5,21,9,30,87.0,348.0,2.7,24.0,414.0,414.59,316.37
2016,5,21,9,45,111.0,374.5,2.7,24.5,463.0,457.5,347.27
2016,5,21,10,0,135.0,401.0,2.7,25.0,512.0,520.35,391.3
2016,5,21,10,15,109.0,411.0,2.65,25.0,503.0,473.1,355.42
2016,5,21,10,30,83.0,421.0,2.6,25.0,494.0,448.69,336.38
2016,5,21,10,45,53.5,384.5,2.6,25.5,432.5,379.44,284.35
2016,5,21,11,0,24.0,348.0,2.6,26.0,371.0,314.53,235.25
2016,5,21,11,15,16.0,263.5,2.55,26.0,279.0,221.4,165.69
2016,5,21,11,30,8.0,179.0,2.5,26.0,187.0,146.38,108.6
2016,5,21,11,45,95.0,341.5,2.5,26.0,434.5,353.74,265.84
2016,5,21,12,0,182.0,504.0,2.5,26.0,682.0,527.76,389.97
2016,5,21,12,15,149.0,502.5,2.45,26.0,649.0,484.52,357.2
2016,5,21,12,30,116.0,501.0,2.4,26.0,616.0,444.18,327.67
2016,5,21,12,45,68.5,426.5,2.4,26.5,495.0,353.33,261.35
2016,5,21,13,0,21.0,352.0,2.4,27.0,374.0,274.17,203.09
2016,5,21,13,15,114.5,419.5,2.4,27.0,530.0,340.92,251.28
2016,5,21,13,30,208.0,487.0,2.4,27.0,686.0,400.59,291.59
2016,5,21,13,45,122.0,437.0,2.45,27.0,553.0,322.96,235.91
2016,5,21,14,0,36.0,387.0,2.5,27.0,420.0,269.23,198.88
2016,5,21,14,15,24.5,324.0,2.55,27.0,346.5,223.3,165.32
2016,5,21,14,30,13.0,261.0,2.6,27.0,273.0,191.44,142.15
2016,5,21,14,45,50.0,322.0,2.65,27.0,363.5,212.41,157.3
2016,5,21,15,0,87.0,383.0,2.7,27.0,454.0,234.65,183.9
2016,5,21,15,15,328.5,314.5,2.75,27.0,562.0,180.95,141.73
2016,5,21,15,30,570.0,246.0,2.8,27.0,670.0,145.85,113.99
2016,5,21,15,45,386.5,275.0,2.85,27.0,554.5,167.85,132.1
2016,5,21,16,0,203.0,304.0,2.9,27.0,439.0,187.77,148.49
2016,5,21,16,15,238.5,273.5,2.9,26.5,420.0,173.94,138.04
2016,5,21,16,30,274.0,243.0,2.9,26.0,401.0,152.31,121.17
2016,5,21,16,45,354.5,211.5,2.95,26.0,395.0,138.27,110.11
2016,5,21,17,0,435.0,180.0,3.0,26.0,389.0,119.35,94.87
2016,5,21,17,15,396.5,165.5,2.95,25.5,338.0,111.38,88.78
2016,5,21,17,30,358.0,151.0,2.9,25.0,287.0,104.52,83.49
2016,5,21,17,45,308.0,133.5,2.85,24.5,237.0,93.01,74.11
2016,5,21,18,0,258.0,116.0,2.8,24.0,187.0,81.25,64.27
2016,5,21,18,15,201.5,93.0,2.65,23.5,141.0,65.88,51.03
2016,5,21,18,30,145.0,70.0,2.5,23.0,95.0,50.2,37.22
2016,5,21,18,45,89.5,44.5,2.45,23.0,58.0,32.78,21.6
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,14.72,3.1
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,7.47,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,49.24,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,147.19,101.93
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,269.6,214.81
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,375.22,304.36
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,226.87,185.27
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,53.02,38.46
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,72.06,54.16
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,90.8,69.21
2016,5,22,7,45,102.0,158.5,2.75,23.5,209.0,281.58,225.34
2016,5,22,8,0,204.0,208.0,2.8,24.0,309.0,441.99,349.53
2016,5,22,8,15,206.5,234.5,2.8,24.0,346.5,471.08,368.97
2016,5,22,8,30,209.0,261.0,2.8,24.0,384.0,498.54,387.58
2016,5,22,8,45,119.0,260.5,2.8,24.5,332.5,398.07,307.96
2016,5,22,9,0,29.0,260.0,2.8,25.0,281.0,274.74,210.51
2016,5,22,9,15,100.0,310.5,2.75,25.0,385.5,395.24,303.33
2016,5,22,9,30,171.0,361.0,2.7,25.0,490.0,536.45,406.58
2016,5,22,9,45,95.0,324.0,2.7,25.5,396.5,389.55,295.6
2016,5,22,10,0,19.0,287.0,2.7,26.0,303.0,253.97,191.51
2016,5,22,10,15,27.5,327.0,2.7,26.0,351.5,314.58,237.05
2016,5,22,10,30,36.0,367.0,2.7,26.0,400.0,354.35,265.97
2016,5,22,10,45,33.0,369.0,2.75,26.5,399.5,347.05,259.49
2016,5,22,11,0,30.0,371.0,2.8,27.0,399.0,339.91,253.38
2016,5,22,11,15,28.5,373.5,2.8,27.0,400.5,334.53,249.11
2016,5,22,11,30,27.0,376.0,2.8,27.0,402.0,329.06,244.82
2016,5,22,11,45,37.5,409.5,2.85,27.0,446.5,357.39,265.51
2016,5,22,12,0,48.0,443.0,2.9,27.0,491.0,382.86,283.82
2016,5,22,12,15,39.0,421.0,2.95,27.0,460.0,350.84,260.19
2016,5,22,12,30,30.0,399.0,3.0,27.0,429.0,320.69,238.04
2016,5,22,12,45,60.5,442.0,3.1,27.5,502.0,359.84,266.24
2016,5,22,13,0,91.0,485.0,3.2,28.0,575.0,393.01,289.18
2016,5,22,13,15,195.5,475.5,3.25,28.0,664.5,410.89,300.52
2016,5,22,13,30,300.0,466.0,3.3,28.0,754.0,412.34,298.37
2016,5,22,13,45,178.5,444.0,3.35,28.0,614.0,345.53,250.84
2016,5,22,14,0,57.0,422.0,3.4,28.0,474.0,294.83,216.78
2016,5,22,14,15,127.5,428.5,3.4,28.0,541.0,287.67,208.67
2016,5,22,14,30,198.0,435.0,3.4,28.0,608.0,284.43,203.6
2016,5,22,14,45,263.0,402.5,3.45,28.0,622.5,237.65,169.11
2016,5,22,15,0,328.0,370.0,3.5,28.0,637.0,202.97,158.49
2016,5,22,15,15,499.5,278.5,3.5,27.5,662.0,156.32,121.97
2016,5,22,15,30,671.0,187.0,3.5,27.0,687.0,114.61,88.8
2016,5,22,15,45,562.0,215.0,3.55,27.0,615.5,132.24,103.44
2016,5,22,16,0,453.0,243.0,3.6,27.0,544.0,146.34,115.2
2016,5,22,16,15,519.5,203.0,3.55,27.0,522.5,128.97,101.36
2016,5,22,16,30,586.0,163.0,3.5,27.0,501.0,110.42,86.47
2016,5,22,16,45,300.5,165.5,3.45,27.0,338.5,111.56,87.75
2016,5,22,17,0,15.0,168.0,3.4,27.0,176.0,120.88,95.81
2016,5,22,17,15,10.0,148.0,3.25,26.5,153.0,106.95,84.73
2016,5,22,17,30,5.0,128.0,3.1,26.0,130.0,92.92,73.41
2016,5,22,17,45,2.5,106.5,3.0,25.5,107.5,77.89,61.02
2016,5,22,18,0,0.0,85.0,2.9,25.0,85.0,62.74,48.26
2016,5,22,18,15,0.0,65.0,2.8,24.5,65.0,48.46,35.99
2016,5,22,18,30,0.0,45.0,2.7,24.0,45.0,34.04,23.38
2016,5,22,18,45,0.0,28.0,2.65,24.0,28.0,21.39,12.12
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,8.35,0.0
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,4.33,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,62.74,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,196.04,138.34
2016,5,23,6,15,226.5,45.0,2.6,21.5,80.5,297.9,237.68
2016,5,23,6,30,320.0,61.0,2.7,22.0,121.0,405.06,327.68
2016,5,23,6,45,386.5,73.5,2.85,22.5,169.5,487.47,394.01
2016,5,23,7,0,453.0,86.0,3.0,23.0,218.0,572.69,459.43
2016,5,23,7,15,502.5,95.5,3.05,23.0,270.5,648.89,515.88
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,717.39,564.66
2016,5,23,7,45,276.0,98.5,3.2,23.5,207.5,425.97,341.71
2016,5,23,8,0,0.0,92.0,3.3,24.0,92.0,71.46,52.5
2016,5,23,8,15,0.0,103.5,3.35,24.0,103.5,81.03,60.27
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,90.55,67.69
2016,5,23,8,45,0.0,125.0,3.45,24.5,125.0,98.74,73.84
2016,5,23,9,0,0.0,135.0,3.5,25.0,135.0,106.9,79.91
