Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,45,343.5,348.0,3.4,27.5,620.5,705.65,525.27
2016,6,12,10,0,339.0,370.0,3.4,28.0,650.0,709.22,525.0
2016,6,12,10,15,404.5,361.5,3.35,28.0,709.5,764.8,562.98
2016,6,12,10,30,470.0,353.0,3.3,28.0,769.0,798.45,585.46
2016,6,12,10,45,383.5,400.0,3.3,28.5,746.0,724.96,531.13
2016,6,12,11,0,297.0,447.0,3.3,29.0,723.0,669.78,489.5
2016,6,12,11,15,383.5,432.0,3.3,29.0,797.0,706.71,516.02
2016,6,12,11,30,470.0,417.0,3.3,29.0,871.0,744.19,541.61
2016,6,12,11,45,452.0,427.5,3.35,29.5,868.5,705.54,512.82
2016,6,12,12,0,434.0,438.0,3.4,30.0,866.0,665.91,483.68
2016,6,12,12,15,428.0,440.0,3.35,30.0,863.5,627.9,456.27
2016,6,12,12,30,422.0,442.0,3.3,30.0,861.0,589.37,428.12
2016,6,12,12,45,307.5,473.5,3.3,30.0,778.5,515.16,374.22
2016,6,12,13,0,193.0,505.0,3.3,30.0,696.0,455.42,330.8
2016,6,12,13,15,275.0,473.5,3.3,30.0,741.5,442.43,320.23
2016,6,12,13,30,357.0,442.0,3.3,30.0,787.0,430.64,308.9
2016,6,12,13,45,412.0,417.5,3.3,30.0,808.5,394.21,279.05
2016,6,12,14,0,467.0,393.0,3.3,30.0,830.0,363.36,252.18
2016,6,12,14,15,478.5,373.0,3.25,30.0,809.5,319.2,216.77
2016,6,12,14,30,490.0,353.0,3.2,30.0,789.0,274.51,182.28
2016,6,12,14,45,499.0,331.0,3.2,30.0,760.5,228.07,150.11
2016,6,12,15,0,508.0,309.0,3.2,30.0,732.0,181.52,125.39
2016,6,12,15,15,400.5,327.0,3.15,30.0,651.0,174.06,134.62
2016,6,12,15,30,293.0,345.0,3.1,30.0,570.0,194.7,151.21
2016,6,12,15,45,437.0,274.5,3.05,30.0,586.5,157.47,122.02
2016,6,12,16,0,581.0,204.0,3.0,30.0,603.0,127.16,98.12
2016,6,12,16,15,567.0,191.5,2.9,29.5,556.5,122.94,95.24
2016,6,12,16,30,553.0,179.0,2.8,29.0,510.0,117.37,91.22
2016,6,12,16,45,527.0,169.5,2.7,29.0,462.0,112.84,87.84
2016,6,12,17,0,501.0,160.0,2.6,29.0,414.0,108.06,84.24
2016,6,12,17,15,475.0,147.0,2.4,28.5,366.0,100.9,78.82
2016,6,12,17,30,449.0,134.0,2.2,28.0,318.0,93.4,73.03
2016,6,12,17,45,406.0,121.0,2.05,28.0,269.0,85.31,66.49
2016,6,12,18,0,363.0,108.0,1.9,28.0,220.0,76.97,59.6
2016,6,12,18,15,301.5,92.5,1.85,27.5,173.0,66.51,50.86
2016,6,12,18,30,240.0,77.0,1.8,27.0,126.0,56.01,41.81
2016,6,12,18,45,169.0,57.5,1.75,26.5,87.0,42.12,29.65
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,28.11,16.92
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,14.37,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.5,17.0,2.9,23.5,23.0,86.22,0.0
2016,6,13,6,0,131.0,34.0,3.0,24.0,46.0,181.34,133.16
2016,6,13,6,15,223.5,50.0,3.15,24.0,86.5,299.1,237.6
2016,6,13,6,30,316.0,66.0,3.3,24.0,127.0,404.38,325.9
2016,6,13,6,45,401.0,74.0,3.5,24.5,177.0,496.34,399.33
2016,6,13,7,0,486.0,82.0,3.7,25.0,227.0,601.84,479.69
2016,6,13,7,15,534.5,90.0,3.75,25.5,279.0,668.38,527.36
2016,6,13,7,30,583.0,98.0,3.8,26.0,331.0,734.52,573.02
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.0,600.17,469.82
2016,6,13,8,0,180.0,211.0,3.9,27.0,301.0,419.19,327.68
2016,6,13,8,15,226.5,231.0,3.85,27.0,356.5,484.73,377.32
2016,6,13,8,30,273.0,251.0,3.8,27.0,412.0,574.57,442.23
2016,6,13,8,45,294.5,270.5,3.8,27.5,458.5,612.52,467.08
2016,6,13,9,0,316.0,290.0,3.8,28.0,505.0,648.64,490.46
2016,6,13,9,15,561.0,204.0,3.75,28.0,616.5,829.58,621.16
2016,6,13,9,30,806.0,118.0,3.7,28.0,728.0,963.78,709.37
2016,6,13,9,45,817.5,120.0,3.7,28.5,767.0,947.76,694.81
2016,6,13,10,0,829.0,122.0,3.7,29.0,806.0,942.47,688.73
2016,6,13,10,15,837.0,123.5,3.65,29.5,839.0,929.74,677.54
2016,6,13,10,30,845.0,125.0,3.6,30.0,872.0,913.5,664.3
2016,6,13,10,45,850.0,127.5,3.6,30.5,898.5,891.96,648.03
2016,6,13,11,0,855.0,130.0,3.6,31.0,925.0,867.04,629.71
2016,6,13,11,15,859.0,131.0,3.55,31.0,944.0,836.74,608.93
2016,6,13,11,30,863.0,132.0,3.5,31.0,963.0,803.38,586.14
2016,6,13,11,45,864.0,133.5,3.5,31.0,974.5,765.21,559.79
2016,6,13,12,0,865.0,135.0,3.5,31.0,986.0,724.52,530.3
2016,6,13,12,15,578.0,312.0,3.5,31.0,882.0,631.16,459.68
2016,6,13,12,30,291.0,489.0,3.5,31.0,778.0,545.25,395.06
2016,6,13,12,45,575.0,313.5,3.5,31.5,882.0,549.11,398.26
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,537.69,386.92
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.0,487.67,346.62
2016,6,13,13,30,854.0,137.0,3.5,32.0,962.0,436.99,304.95
2016,6,13,13,45,847.5,137.0,3.5,32.0,942.5,384.6,261.24
2016,6,13,14,0,841.0,137.0,3.5,32.0,923.0,332.23,217.16
2016,6,13,14,15,834.5,135.5,3.5,32.0,897.0,279.29,173.28
2016,6,13,14,30,828.0,134.0,3.5,32.0,871.0,226.76,132.23
2016,6,13,14,45,607.5,243.5,3.5,32.0,773.0,192.02,118.21
2016,6,13,15,0,387.0,353.0,3.5,32.0,675.0,210.06,147.57
2016,6,13,15,15,437.5,314.0,3.4,31.5,662.0,169.13,129.92
2016,6,13,15,30,488.0,275.0,3.3,31.0,649.0,155.86,120.02
2016,6,13,15,45,447.5,272.5,3.25,31.0,599.5,156.72,121.02
2016,6,13,16,0,407.0,270.0,3.2,31.0,550.0,157.56,122.0
2016,6,13,16,15,374.0,256.0,3.05,30.5,498.5,159.97,124.52
2016,6,13,16,30,341.0,242.0,2.9,30.0,447.0,152.97,119.53
2016,6,13,16,45,287.5,226.5,2.8,30.0,389.0,144.38,113.01
2016,6,13,17,0,234.0,211.0,2.7,30.0,331.0,135.53,106.24
2016,6,13,17,15,225.0,187.5,2.5,29.5,292.0,122.92,96.54
2016,6,13,17,30,216.0,164.0,2.3,29.0,253.0,109.71,86.19
2016,6,13,17,45,198.5,141.5,2.15,29.0,214.0,96.36,75.38
2016,6,13,18,0,181.0,119.0,2.0,29.0,175.0,84.04,65.25
2016,6,13,18,15,153.5,97.5,1.95,28.5,138.5,69.66,53.28
2016,6,13,18,30,126.0,76.0,1.9,28.0,102.0,55.02,40.81
2016,6,13,18,45,86.0,55.5,1.9,27.5,71.0,40.66,28.32
2016,6,13,19,0,46.0,35.0,1.9,27.0,40.0,26.15,15.31
2016,6,13,19,15,23.0,17.5,2.05,26.5,20.0,13.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,74.02,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,155.92,113.34
2016,6,14,6,15,182.5,53.0,3.3,24.0,83.5,250.83,199.34
2016,6,14,6,30,269.0,71.0,3.4,24.0,123.0,370.66,298.8
2016,6,14,6,45,336.5,84.5,3.55,24.5,171.0,453.13,365.73
2016,6,14,7,0,404.0,98.0,3.7,25.0,219.0,538.59,431.92
2016,6,14,7,15,455.0,108.0,3.75,25.0,270.0,605.66,481.95
2016,6,14,7,30,506.0,118.0,3.8,25.0,321.0,673.36,530.83
2016,6,14,7,45,312.5,165.0,3.9,25.5,296.0,520.0,411.02
2016,6,14,8,0,119.0,212.0,4.0,26.0,271.0,359.27,281.64
2016,6,14,8,15,74.0,218.0,3.9,26.0,256.5,290.71,226.94
2016,6,14,8,30,29.0,224.0,3.8,26.0,242.0,245.57,189.56
2016,6,14,8,45,21.5,224.5,3.7,26.5,238.0,212.45,162.8
2016,6,14,9,0,14.0,225.0,3.6,27.0,234.0,202.3,153.86
2016,6,14,9,15,21.0,257.5,3.45,27.5,272.5,237.27,180.04
2016,6,14,9,30,28.0,290.0,3.3,28.0,311.0,294.23,222.12
2016,6,14,9,45,56.0,338.0,3.15,28.5,383.5,365.33,274.34
2016,6,14,10,0,84.0,386.0,3.0,29.0,456.0,433.92,323.19
2016,6,14,10,15,74.5,396.5,2.95,29.0,461.0,426.7,316.62
2016,6,14,10,30,65.0,407.0,2.9,29.0,466.0,419.55,310.51
2016,6,14,10,45,54.0,405.5,2.85,29.5,455.0,400.05,295.04
2016,6,14,11,0,43.0,404.0,2.8,30.0,444.0,381.38,280.33
2016,6,14,11,15,38.5,402.0,2.9,30.0,438.5,368.5,270.8
2016,6,14,11,30,34.0,400.0,3.0,30.0,433.0,355.97,261.53
2016,6,14,11,45,159.5,443.0,3.1,30.5,599.5,486.9,356.63
2016,6,14,12,0,285.0,486.0,3.2,31.0,766.0,595.8,432.05
2016,6,14,12,15,220.5,498.0,3.35,31.0,716.0,533.88,387.25
2016,6,14,12,30,156.0,510.0,3.5,31.0,666.0,479.89,348.52
2016,6,14,12,45,509.0,324.5,3.7,31.0,828.0,527.83,384.63
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,540.56,391.41
2016,6,14,13,15,602.5,295.0,4.0,31.0,886.0,470.17,337.72
2016,6,14,13,30,343.0,451.0,4.1,31.0,782.0,431.11,309.13
2016,6,14,13,45,597.0,292.0,4.25,31.5,855.5,382.68,266.36
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,333.9,218.75
2016,6,14,14,15,844.5,131.5,4.4,31.5,902.5,280.44,174.56
2016,6,14,14,30,838.0,130.0,4.4,31.0,876.0,227.39,133.06
2016,6,14,14,45,829.5,128.0,4.45,31.0,843.0,174.44,97.38
2016,6,14,15,0,821.0,126.0,4.5,31.0,810.0,122.52,74.39
2016,6,14,15,15,810.0,124.0,4.45,31.0,771.5,89.68,67.13
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,89.93,67.5
2016,6,14,15,45,564.0,207.5,4.4,31.0,626.0,124.52,95.52
2016,6,14,16,0,329.0,293.0,4.4,31.0,519.0,175.56,136.55
2016,6,14,16,15,528.5,202.0,4.25,30.5,534.0,127.53,98.6
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,87.19,66.32
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,78.83,59.72
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,77.18,58.59
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,74.05,56.34
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,70.82,53.98
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,66.57,50.59
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,62.28,47.07
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,55.84,41.7
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,46.87,33.99
2016,6,14,18,45,290.5,49.0,2.4,27.5,98.5,37.0,25.29
2016,6,14,19,0,197.0,36.0,2.3,27.0,56.0,27.15,16.16
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.0,13.67,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.85,23.5,20.5,50.73,0.0
2016,6,15,6,0,59.0,35.0,3.0,24.0,41.0,110.21,78.44
2016,6,15,6,15,133.0,56.5,3.15,24.5,80.0,216.61,170.76
2016,6,15,6,30,207.0,78.0,3.3,25.0,119.0,309.45,248.54
2016,6,15,6,45,281.5,92.5,3.5,25.5,166.0,394.41,318.11
2016,6,15,7,0,356.0,107.0,3.7,26.0,213.0,505.78,404.71
2016,6,15,7,15,406.5,118.5,3.8,26.0,263.0,573.04,455.62
2016,6,15,7,30,457.0,130.0,3.9,26.0,313.0,640.97,505.33
2016,6,15,7,45,510.5,134.0,4.05,26.5,366.0,702.45,547.8
2016,6,15,8,0,564.0,138.0,4.2,27.0,419.0,774.74,596.91
2016,6,15,8,15,593.5,145.0,4.3,27.0,469.5,815.41,623.53
2016,6,15,8,30,623.0,152.0,4.4,27.0,520.0,853.55,648.28
2016,6,15,8,45,664.0,148.0,4.5,27.5,571.0,888.22,669.11
2016,6,15,9,0,705.0,144.0,4.6,28.0,622.0,919.55,687.51
2016,6,15,9,15,721.5,148.0,4.6,28.5,666.0,931.92,692.45
2016,6,15,9,30,738.0,152.0,4.6,29.0,710.0,932.4,689.62
2016,6,15,9,45,764.5,147.0,4.7,29.5,752.5,938.77,691.73
2016,6,15,10,0,791.0,142.0,4.8,30.0,795.0,941.13,691.26
2016,6,15,10,15,800.5,144.0,4.8,30.0,828.5,930.39,682.89
2016,6,15,10,30,810.0,146.0,4.8,30.0,862.0,916.04,672.34
2016,6,15,10,45,823.5,143.5,4.85,30.5,891.0,883.02,648.36
2016,6,15,11,0,837.0,141.0,4.9,31.0,920.0,861.64,632.42
2016,6,15,11,15,841.5,142.5,4.85,31.0,940.0,832.49,611.95
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,800.24,589.45
2016,6,15,11,45,856.5,139.0,4.8,31.5,974.0,764.79,563.22
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,726.48,534.02
2016,6,15,12,15,868.0,134.5,4.7,32.0,992.5,682.94,501.25
2016,6,15,12,30,869.0,135.0,4.6,32.0,997.0,637.77,466.71
2016,6,15,12,45,869.5,134.0,4.55,32.0,994.0,590.27,429.97
2016,6,15,13,0,870.0,133.0,4.5,32.0,991.0,541.89,391.63
2016,6,15,13,15,867.5,132.0,4.4,32.0,980.0,491.14,350.5
2016,6,15,13,30,865.0,131.0,4.3,32.0,969.0,439.7,307.88
2016,6,15,13,45,861.0,130.0,4.2,32.5,950.0,387.16,263.11
2016,6,15,14,0,857.0,129.0,4.1,33.0,931.0,334.36,217.94
2016,6,15,14,15,851.5,127.5,4.0,33.0,905.0,280.85,173.46
2016,6,15,14,30,846.0,126.0,3.9,33.0,879.0,227.63,131.72
2016,6,15,14,45,837.5,124.5,3.8,33.0,846.5,174.52,96.11
2016,6,15,15,0,829.0,123.0,3.7,33.0,814.0,122.41,73.05
2016,6,15,15,15,819.0,120.5,3.6,32.5,776.0,98.67,73.84
2016,6,15,15,30,809.0,118.0,3.5,32.0,738.0,87.98,65.62
2016,6,15,15,45,795.0,115.5,3.45,32.0,694.5,87.61,65.5
2016,6,15,16,0,781.0,113.0,3.4,32.0,651.0,87.12,65.29
2016,6,15,16,15,763.0,109.5,3.25,31.5,603.5,85.78,64.54
2016,6,15,16,30,745.0,106.0,3.1,31.0,556.0,84.31,63.69
2016,6,15,16,45,722.0,102.0,3.0,31.0,505.0,82.25,62.24
2016,6,15,17,0,699.0,98.0,2.9,31.0,454.0,73.87,55.59
2016,6,15,17,15,667.0,93.0,2.7,30.5,402.0,70.89,53.47
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,67.83,51.24
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,63.13,47.58
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,58.32,43.73
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.0,52.42,38.82
2016,6,15,18,30,426.0,58.0,2.0,28.0,146.0,46.49,33.68
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.0,37.49,25.72
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,26.64,15.79
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.36,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.0,3.45,23.5,23.0,84.18,0.0
2016,6,16,6,0,126.0,34.0,3.7,24.0,46.0,177.73,129.78
2016,6,16,6,15,220.5,50.0,3.8,24.0,87.0,296.44,235.67
2016,6,16,6,30,315.0,66.0,3.9,24.0,128.0,403.19,325.52
2016,6,16,6,45,402.0,74.5,4.05,24.5,178.0,497.57,401.17
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,605.11,483.34
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,671.72,531.17
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,737.89,576.9
2016,6,16,7,45,636.5,99.5,4.25,26.5,387.5,796.16,615.54
2016,6,16,8,0,686.0,101.0,4.3,27.0,442.0,852.89,652.04
2016,6,16,8,15,711.5,105.5,4.3,27.5,493.5,887.39,672.06
2016,6,16,8,30,737.0,110.0,4.3,28.0,545.0,912.67,685.58
2016,6,16,8,45,763.0,110.5,4.35,28.5,595.0,937.78,699.18
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,959.58,710.5
2016,6,16,9,15,803.0,113.5,4.4,29.0,689.5,968.05,714.13
2016,6,16,9,30,817.0,116.0,4.4,29.0,734.0,972.95,715.62
2016,6,16,9,45,830.5,116.5,4.45,29.5,774.0,957.56,702.65
2016,6,16,10,0,844.0,117.0,4.5,30.0,814.0,952.74,697.05
2016,6,16,10,15,852.0,119.0,4.5,30.0,847.5,940.5,687.77
2016,6,16,10,30,860.0,121.0,4.5,30.0,881.0,924.67,676.3
2016,6,16,10,45,866.5,121.5,4.55,30.5,907.5,902.55,659.67
2016,6,16,11,0,873.0,122.0,4.6,31.0,934.0,877.06,640.94
2016,6,16,11,15,877.0,123.0,4.6,31.0,954.0,846.57,620.02
2016,6,16,11,30,881.0,124.0,4.6,31.0,974.0,812.98,597.02
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.5,774.53,569.32
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,733.49,538.2
2016,6,16,12,15,884.5,126.5,4.6,32.0,1001.5,689.17,505.33
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,643.2,470.63
2016,6,16,12,45,883.5,127.0,4.6,32.5,1002.0,594.61,432.32
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,545.24,392.6
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,494.26,351.48
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,442.55,308.8
2016,6,16,13,45,871.5,126.0,4.45,33.0,955.5,389.45,264.29
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,336.21,219.29
2016,6,16,14,15,860.0,124.5,4.35,33.0,910.0,282.12,174.29
2016,6,16,14,30,854.0,123.0,4.3,33.0,884.0,228.35,132.03
2016,6,16,14,45,841.5,124.0,4.25,33.0,850.0,175.59,96.68
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,124.22,74.04
2016,6,16,15,15,818.5,122.5,4.1,33.0,777.5,99.61,74.45
2016,6,16,15,30,808.0,120.0,4.0,33.0,739.0,89.04,66.2
2016,6,16,15,45,793.0,117.5,3.95,33.0,695.5,88.69,66.09
2016,6,16,16,0,778.0,115.0,3.9,33.0,652.0,88.23,65.91
2016,6,16,16,15,760.0,111.5,3.75,32.5,604.0,86.94,65.21
2016,6,16,16,30,742.0,108.0,3.6,32.0,556.0,85.53,64.42
2016,6,16,16,45,717.0,104.0,3.5,31.5,505.0,77.01,57.84
2016,6,16,17,0,692.0,100.0,3.4,31.0,454.0,74.98,56.52
2016,6,16,17,15,660.0,95.0,3.15,30.5,402.0,72.07,54.45
2016,6,16,17,30,628.0,90.0,2.9,30.0,350.0,69.07,52.28
2016,6,16,17,45,583.5,83.5,2.7,30.0,297.5,64.74,48.83
2016,6,16,18,0,539.0,77.0,2.5,30.0,245.0,60.35,45.25
2016,6,16,18,15,475.0,68.5,2.35,29.0,195.5,54.16,40.2
2016,6,16,18,30,411.0,60.0,2.2,28.0,146.0,47.93,34.89
2016,6,16,18,45,317.5,48.0,2.1,27.5,103.0,36.49,24.89
2016,6,16,19,0,224.0,36.0,2.0,27.0,60.0,27.28,16.34
2016,6,16,19,15,112.0,18.0,2.1,26.5,30.0,13.71,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,79.89,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,235.01,172.78
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,337.81,268.99
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,448.53,360.37
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,552.47,442.34
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,655.27,519.65
2016,6,17,7,15,602.0,79.0,3.8,25.5,291.0,718.11,563.8
2016,6,17,7,30,648.0,85.0,3.8,26.0,344.0,780.44,605.87
2016,6,17,7,45,691.5,87.0,3.85,26.5,399.0,833.88,640.38
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,880.12,668.95
2016,6,17,8,15,758.5,92.5,3.9,27.5,506.0,912.36,687.1
2016,6,17,8,30,782.0,96.0,3.9,28.0,558.0,941.74,703.11
2016,6,17,8,45,804.5,97.0,3.9,28.5,608.0,963.91,714.14
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,969.45,714.16
2016,6,17,9,15,840.5,100.0,3.85,29.0,702.5,976.94,716.88
2016,6,17,9,30,854.0,102.0,3.8,29.0,747.0,980.91,717.4
2016,6,17,9,45,866.0,103.0,3.8,29.5,787.0,978.67,712.92
2016,6,17,10,0,878.0,104.0,3.8,30.0,827.0,972.75,706.28
2016,6,17,10,15,885.5,105.5,3.75,30.5,861.0,959.32,694.63
2016,6,17,10,30,893.0,107.0,3.7,31.0,895.0,942.25,680.87
2016,6,17,10,45,899.0,107.0,3.7,31.5,922.0,918.82,663.44
2016,6,17,11,0,905.0,107.0,3.7,32.0,949.0,891.98,643.96
2016,6,17,11,15,908.5,108.0,3.65,32.0,968.5,860.58,622.61
2016,6,17,11,30,912.0,109.0,3.6,32.0,988.0,826.03,599.21
2016,6,17,11,45,916.0,108.0,3.55,32.5,1000.5,787.27,571.81
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,745.78,541.09
2016,6,17,12,15,920.5,107.0,3.4,33.0,1017.0,700.21,507.61
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,652.86,472.2
2016,6,17,12,45,920.0,107.0,3.25,33.0,1017.0,603.32,434.56
2016,6,17,13,0,919.0,107.0,3.2,33.0,1013.0,552.77,395.18
2016,6,17,13,15,916.5,106.5,3.15,33.0,1001.5,500.18,353.26
2016,6,17,13,30,914.0,106.0,3.1,33.0,990.0,446.77,309.63
2016,6,17,13,45,909.5,105.0,3.05,33.5,971.0,391.67,263.31
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,336.31,216.48
2016,6,17,14,15,899.5,103.0,2.95,34.0,925.5,280.63,170.5
2016,6,17,14,30,894.0,102.0,2.9,34.0,899.0,225.19,127.17
2016,6,17,14,45,886.0,101.0,2.85,34.0,866.0,169.9,90.06
2016,6,17,15,0,878.0,100.0,2.8,34.0,833.0,115.55,65.78
2016,6,17,15,15,868.5,98.0,2.75,33.5,794.0,88.89,65.72
2016,6,17,15,30,859.0,96.0,2.7,33.0,755.0,88.07,65.38
2016,6,17,15,45,846.0,94.0,2.7,33.0,711.0,86.97,64.66
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,85.69,63.82
2016,6,17,16,15,817.0,89.0,2.6,32.5,619.0,83.56,62.44
2016,6,17,16,30,801.0,86.0,2.5,32.0,571.0,72.74,54.0
2016,6,17,16,45,779.5,83.0,2.45,32.0,519.5,70.79,52.62
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,68.76,51.16
2016,6,17,17,15,729.5,76.0,2.25,31.5,415.0,65.8,49.03
2016,6,17,17,30,701.0,72.0,2.1,31.0,362.0,62.77,46.82
2016,6,17,17,45,661.0,67.0,2.0,30.5,309.0,58.73,43.71
2016,6,17,18,0,621.0,62.0,1.9,30.0,256.0,50.45,36.94
2016,6,17,18,15,562.0,55.5,1.75,29.0,205.5,45.26,32.72
2016,6,17,18,30,503.0,49.0,1.6,28.0,155.0,40.09,28.31
2016,6,17,18,45,409.5,40.0,1.5,27.5,110.0,32.72,21.77
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,25.41,14.88
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,23.5,74.9,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,47.0,224.72,163.6
2016,6,18,6,15,261.5,47.0,2.45,24.0,88.5,325.66,257.92
2016,6,18,6,30,360.0,61.0,2.5,24.0,130.0,434.5,347.84
2016,6,18,6,45,434.0,70.0,2.65,24.5,179.5,526.75,420.4
2016,6,18,7,0,508.0,79.0,2.8,25.0,229.0,617.81,488.71
2016,6,18,7,15,555.5,86.0,2.7,25.5,281.0,682.6,533.76
2016,6,18,7,30,603.0,93.0,2.6,26.0,333.0,746.94,576.45
2016,6,18,7,45,638.0,99.0,2.55,26.5,386.0,796.75,607.54
2016,6,18,8,0,673.0,105.0,2.5,27.0,439.0,844.85,636.5
2016,6,18,8,15,699.0,109.5,2.4,27.0,490.0,879.8,656.7
2016,6,18,8,30,725.0,114.0,2.3,27.0,541.0,912.14,674.85
2016,6,18,8,45,746.5,117.0,2.2,27.5,590.0,928.47,680.87
2016,6,18,9,0,768.0,120.0,2.1,28.0,639.0,948.7,689.5
2016,6,18,9,15,783.0,123.0,1.9,28.0,683.5,958.85,691.77
2016,6,18,9,30,798.0,126.0,1.7,28.0,728.0,965.45,691.74
2016,6,18,9,45,813.0,126.5,1.55,28.5,768.5,965.63,686.92
2016,6,18,10,0,828.0,127.0,1.4,29.0,809.0,947.7,670.94
2016,6,18,10,15,836.5,129.0,1.25,29.0,843.0,936.03,660.55
2016,6,18,10,30,845.0,131.0,1.1,29.0,877.0,920.81,647.94
2016,6,18,10,45,854.0,130.5,0.95,29.5,904.5,900.24,630.88
2016,6,18,11,0,863.0,130.0,0.8,30.0,932.0,876.24,611.88
2016,6,18,11,15,868.0,131.0,0.85,30.0,952.5,846.73,594.12
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,814.07,574.29
2016,6,18,11,45,869.0,137.5,1.0,30.5,984.0,774.9,549.21
2016,6,18,12,0,865.0,143.0,1.1,31.0,995.0,733.26,520.83
2016,6,18,12,15,866.0,143.5,1.2,31.0,999.5,689.57,491.42
2016,6,18,12,30,867.0,144.0,1.3,31.0,1004.0,644.26,459.86
2016,6,18,12,45,868.0,142.5,1.4,31.5,1001.5,596.68,424.75
2016,6,18,13,0,869.0,141.0,1.5,32.0,999.0,548.25,387.87
2016,6,18,13,15,866.5,140.5,1.55,32.0,988.0,497.76,348.88
2016,6,18,13,30,864.0,140.0,1.6,32.0,977.0,446.59,308.15
2016,6,18,13,45,860.5,138.5,1.65,32.0,958.0,393.94,265.28
2016,6,18,14,0,857.0,137.0,1.7,32.0,939.0,340.98,221.53
2016,6,18,14,15,851.0,135.5,1.7,32.0,913.0,287.29,177.56
2016,6,18,14,30,845.0,134.0,1.7,32.0,887.0,233.92,136.06
2016,6,18,14,45,833.5,133.5,1.75,32.0,853.5,180.89,100.57
2016,6,18,15,0,822.0,133.0,1.8,32.0,820.0,119.4,69.8
2016,6,18,15,15,810.5,130.5,1.8,32.0,780.5,93.08,69.42
2016,6,18,15,30,799.0,128.0,1.8,32.0,741.0,93.19,69.7
2016,6,18,15,45,781.5,126.0,1.8,32.0,696.5,93.27,69.94
2016,6,18,16,0,764.0,124.0,1.8,32.0,652.0,93.28,70.14
2016,6,18,16,15,744.5,120.5,1.75,31.5,603.5,92.2,69.63
2016,6,18,16,30,725.0,117.0,1.7,31.0,555.0,83.84,63.22
2016,6,18,16,45,693.5,114.0,1.65,31.0,503.0,82.62,62.47
2016,6,18,17,0,662.0,111.0,1.6,31.0,451.0,81.39,61.7
2016,6,18,17,15,628.5,105.0,1.5,30.5,398.5,78.1,59.37
2016,6,18,17,30,595.0,99.0,1.4,30.0,346.0,74.71,56.9
2016,6,18,17,45,541.0,93.5,1.35,29.5,293.5,71.26,54.34
2016,6,18,18,0,487.0,88.0,1.3,29.0,241.0,67.87,51.72
2016,6,18,18,15,424.0,77.0,1.25,28.5,192.0,57.5,43.09
2016,6,18,18,30,361.0,66.0,1.2,28.0,143.0,49.41,36.15
2016,6,18,18,45,268.0,52.0,1.15,27.5,100.0,38.95,26.97
2016,6,18,19,0,175.0,38.0,1.1,27.0,57.0,28.48,17.39
2016,6,18,19,15,87.5,19.0,1.15,26.5,28.5,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.5,16.5,1.5,23.5,21.5,53.6,0.0
2016,6,19,6,0,107.0,33.0,1.7,24.0,43.0,160.69,115.5
2016,6,19,6,15,192.5,50.5,1.8,24.0,82.0,254.53,201.31
2016,6,19,6,30,278.0,68.0,1.9,24.0,121.0,373.78,299.22
2016,6,19,6,45,362.5,74.5,2.05,24.5,167.0,461.67,369.5
2016,6,19,7,0,447.0,81.0,2.2,25.0,213.0,554.0,439.39
2016,6,19,7,15,447.0,100.5,2.2,25.0,255.5,587.33,463.13
2016,6,19,7,30,447.0,120.0,2.2,25.0,298.0,618.04,484.28
2016,6,19,7,45,379.0,156.0,2.25,25.5,322.0,599.14,466.24
2016,6,19,8,0,311.0,192.0,2.3,26.0,346.0,550.53,426.89
2016,6,19,8,15,375.5,201.0,2.2,26.5,407.5,623.38,478.19
2016,6,19,8,30,440.0,210.0,2.1,27.0,469.0,721.88,544.02
2016,6,19,8,45,429.0,234.5,2.05,27.5,505.5,733.57,547.23
2016,6,19,9,0,418.0,259.0,2.0,28.0,542.0,742.33,549.22
2016,6,19,9,15,469.5,258.5,1.95,28.0,596.5,785.87,577.51
2016,6,19,9,30,521.0,258.0,1.9,28.0,651.0,826.38,602.99
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,891.19,645.11
2016,6,19,10,0,769.0,153.0,1.9,29.0,787.0,932.01,668.11
2016,6,19,10,15,571.0,269.5,1.95,29.0,751.0,842.93,606.86
2016,6,19,10,30,373.0,386.0,2.0,29.0,715.0,724.35,523.6
2016,6,19,10,45,252.0,425.0,2.1,29.0,650.5,631.72,458.77
2016,6,19,11,0,131.0,464.0,2.2,29.0,586.0,527.88,384.63
2016,6,19,11,15,247.0,450.0,2.3,29.0,685.5,610.74,444.8
2016,6,19,11,30,363.0,436.0,2.4,29.0,785.0,670.16,486.59
2016,6,19,11,45,317.0,462.0,2.5,29.0,770.0,629.34,456.9
2016,6,19,12,0,271.0,488.0,2.6,29.0,755.0,589.24,428.22
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.0,630.9,460.84
2016,6,19,12,30,829.0,160.0,2.7,29.0,983.0,640.1,468.39
2016,6,19,12,45,608.0,299.0,2.75,29.0,902.0,562.3,409.52
2016,6,19,13,0,387.0,438.0,2.8,29.0,821.0,507.88,368.27
2016,6,19,13,15,225.5,446.0,2.8,29.0,668.5,405.49,294.84
2016,6,19,13,30,64.0,454.0,2.8,29.0,516.0,341.76,249.97
2016,6,19,13,45,443.5,302.0,2.85,29.0,718.0,344.86,244.29
2016,6,19,14,0,823.0,150.0,2.9,29.0,920.0,338.29,225.0
2016,6,19,14,15,816.5,148.0,2.9,29.0,894.5,281.02,177.45
2016,6,19,14,30,810.0,146.0,2.9,29.0,869.0,227.63,135.09
2016,6,19,14,45,804.5,142.0,2.9,29.0,837.5,174.05,97.92
2016,6,19,15,0,799.0,138.0,2.9,29.0,806.0,121.34,72.43
2016,6,19,15,15,560.0,239.0,2.8,29.0,696.5,132.73,102.26
2016,6,19,15,30,321.0,340.0,2.7,29.0,587.0,193.09,150.49
2016,6,19,15,45,538.0,231.5,2.65,29.0,616.0,138.44,107.19
2016,6,19,16,0,755.0,123.0,2.6,29.0,645.0,92.37,70.3
2016,6,19,16,15,560.5,180.0,2.5,29.0,552.0,115.22,89.15
2016,6,19,16,30,366.0,237.0,2.4,29.0,459.0,150.94,118.33
2016,6,19,16,45,521.0,170.5,2.35,29.0,455.0,113.1,87.93
2016,6,19,17,0,676.0,104.0,2.3,29.0,451.0,77.15,58.73
2016,6,19,17,15,644.0,98.5,2.1,28.5,399.5,74.03,56.52
2016,6,19,17,30,612.0,93.0,1.9,28.0,348.0,70.81,54.16
2016,6,19,17,45,571.5,85.5,1.7,27.5,296.5,65.94,50.35
2016,6,19,18,0,531.0,78.0,1.5,27.0,245.0,60.94,46.33
2016,6,19,18,15,469.5,69.0,1.4,26.5,195.5,54.43,40.88
2016,6,19,18,30,408.0,60.0,1.3,26.0,146.0,47.85,35.16
2016,6,19,18,45,320.5,48.0,1.25,25.5,103.5,36.52,25.19
2016,6,19,19,0,233.0,36.0,1.2,25.0,61.0,27.33,16.66
2016,6,19,19,15,116.5,18.0,1.2,24.5,30.5,13.73,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,22.5,74.41,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,45.0,221.69,161.23
2016,6,20,6,15,260.0,44.5,1.6,22.5,85.5,320.04,253.86
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,426.11,340.77
2016,6,20,6,45,428.0,67.0,1.85,24.0,174.5,517.64,411.7
2016,6,20,7,0,500.0,76.0,2.0,25.0,223.0,606.45,477.02
2016,6,20,7,15,547.0,83.0,2.05,25.5,274.5,670.43,521.71
2016,6,20,7,30,594.0,90.0,2.1,26.0,326.0,734.08,564.42
2016,6,20,7,45,633.0,94.0,2.15,26.5,378.5,785.1,596.83
2016,6,20,8,0,672.0,98.0,2.2,27.0,431.0,834.57,627.35
2016,6,20,8,15,469.0,173.5,2.15,27.5,418.5,711.4,537.69
2016,6,20,8,30,266.0,249.0,2.1,28.0,406.0,565.47,427.46
2016,6,20,8,45,236.5,278.0,2.1,28.5,426.5,537.7,405.61
2016,6,20,9,0,207.0,307.0,2.1,29.0,447.0,532.76,398.95
2016,6,20,9,15,119.5,302.0,2.05,29.0,384.0,429.96,321.85
2016,6,20,9,30,32.0,297.0,2.0,29.0,321.0,305.87,228.21
2016,6,20,9,45,425.5,210.0,1.95,29.5,559.0,668.36,496.48
2016,6,20,10,0,819.0,123.0,1.9,30.0,797.0,935.55,670.03
2016,6,20,10,15,827.5,125.0,1.85,30.0,830.5,924.3,658.43
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,909.52,647.64
2016,6,20,10,45,580.0,283.0,1.75,30.5,802.5,816.57,582.16
2016,6,20,11,0,324.0,439.0,1.7,31.0,741.0,688.43,490.28
2016,6,20,11,15,593.0,284.0,1.7,31.0,850.0,770.62,550.83
2016,6,20,11,30,862.0,129.0,1.7,31.0,959.0,804.04,575.55
2016,6,20,11,45,866.0,128.5,1.7,31.5,972.0,767.08,549.51
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,727.46,520.86
2016,6,20,12,15,871.0,128.5,1.7,32.0,990.0,684.16,490.23
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,639.15,457.68
2016,6,20,12,45,873.5,127.5,1.75,32.5,992.5,592.0,422.18
2016,6,20,13,0,875.0,126.0,1.8,33.0,990.0,543.86,384.98
2016,6,20,13,15,873.0,125.5,1.8,33.0,979.0,493.56,345.76
2016,6,20,13,30,871.0,125.0,1.8,33.0,968.0,442.5,304.83
2016,6,20,13,45,868.5,123.0,1.85,33.0,950.0,389.74,261.79
2016,6,20,14,0,866.0,121.0,1.9,33.0,932.0,336.55,217.75
2016,6,20,14,15,860.5,120.0,1.95,33.0,906.5,282.92,173.77
2016,6,20,14,30,855.0,119.0,2.0,33.0,881.0,229.55,132.11
2016,6,20,14,45,494.0,262.5,2.05,33.0,699.5,198.53,125.7
2016,6,20,15,0,133.0,406.0,2.1,33.0,518.0,237.39,170.32
2016,6,20,15,15,458.0,268.5,2.15,32.5,625.5,147.87,112.36
2016,6,20,15,30,783.0,131.0,2.2,32.0,733.0,94.31,70.55
2016,6,20,15,45,767.5,128.5,2.25,32.0,689.5,94.26,70.76
2016,6,20,16,0,752.0,126.0,2.3,32.0,646.0,94.1,70.83
2016,6,20,16,15,733.0,122.0,2.3,32.0,598.5,92.79,69.99
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,84.11,63.2
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,82.43,62.07
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,80.68,60.88
2016,6,20,17,15,628.0,104.5,2.15,31.5,398.0,77.72,58.82
2016,6,20,17,30,595.0,99.0,2.0,31.0,346.0,74.67,56.65
2016,6,20,17,45,548.5,91.5,1.95,30.5,294.5,69.89,52.98
2016,6,20,18,0,502.0,84.0,1.9,30.0,243.0,65.01,49.13
2016,6,20,18,15,438.0,74.5,1.75,29.0,194.0,55.99,41.73
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,48.85,35.68
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.0,39.05,27.06
2016,6,20,19,0,189.0,39.0,1.3,27.0,59.0,29.26,18.06
2016,6,20,19,15,94.5,19.5,1.35,26.5,29.5,14.77,0.45
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,67.0,16.0,2.4,22.5,22.0,63.38,0.0
2016,6,21,6,0,134.0,32.0,2.7,23.0,44.0,200.03,144.14
2016,6,21,6,15,229.5,47.0,2.75,23.5,84.0,298.98,237.18
2016,6,21,6,30,325.0,62.0,2.8,24.0,124.0,405.47,325.82
2016,6,21,6,45,398.0,72.0,2.85,24.5,172.5,489.77,392.79
2016,6,21,7,0,471.0,82.0,2.9,25.0,221.0,586.34,465.81
2016,6,21,7,15,520.0,90.0,2.85,25.5,272.0,653.17,513.18
2016,6,21,7,30,569.0,98.0,2.8,26.0,323.0,719.69,558.35
2016,6,21,7,45,608.5,103.0,2.8,27.0,375.5,772.34,591.09
2016,6,21,8,0,648.0,108.0,2.8,28.0,428.0,823.42,621.65
2016,6,21,8,15,674.5,113.0,2.65,28.5,479.0,859.39,641.27
2016,6,21,8,30,701.0,118.0,2.5,29.0,530.0,892.83,658.73
2016,6,21,8,45,722.0,122.0,2.35,29.5,578.5,916.57,669.37
2016,6,21,9,0,743.0,126.0,2.2,30.0,627.0,930.24,673.33
2016,6,21,9,15,758.5,129.0,2.1,30.5,671.0,941.14,676.05
2016,6,21,9,30,774.0,132.0,2.0,31.0,715.0,948.53,676.6
2016,6,21,9,45,785.5,135.0,1.9,31.5,754.5,948.32,672.46
2016,6,21,10,0,797.0,138.0,1.8,32.0,794.0,944.47,666.25
2016,6,21,10,15,806.0,140.0,1.75,32.0,827.5,933.51,657.72
2016,6,21,10,30,815.0,142.0,1.7,32.0,861.0,918.97,647.17
2016,6,21,10,45,823.5,143.0,1.7,32.5,888.5,885.07,623.91
2016,6,21,11,0,832.0,144.0,1.7,33.0,916.0,862.58,608.11
2016,6,21,11,15,836.5,145.0,1.75,33.0,936.0,833.35,589.7
2016,6,21,11,30,841.0,146.0,1.8,33.0,956.0,801.06,569.29
2016,6,21,11,45,854.0,139.5,1.9,33.0,971.0,766.8,547.36
2016,6,21,12,0,867.0,133.0,2.0,33.0,986.0,729.52,522.16
2016,6,21,12,15,616.5,291.5,2.05,33.0,900.0,647.38,461.97
2016,6,21,12,30,366.0,450.0,2.1,33.0,814.0,568.05,404.26
2016,6,21,12,45,616.5,291.5,2.15,33.5,901.5,563.56,401.6
2016,6,21,13,0,867.0,133.0,2.2,34.0,989.0,544.58,385.61
2016,6,21,13,15,864.5,132.5,2.25,34.0,978.0,494.36,346.37
2016,6,21,13,30,862.0,132.0,2.3,34.0,967.0,443.45,305.63
2016,6,21,13,45,857.5,131.5,2.35,34.0,948.5,391.23,262.95
2016,6,21,14,0,853.0,131.0,2.4,34.0,930.0,338.78,219.51
2016,6,21,14,15,847.0,129.5,2.4,34.0,904.0,285.39,175.74
2016,6,21,14,30,841.0,128.0,2.4,34.0,878.0,232.33,134.36
2016,6,21,14,45,838.5,122.5,2.45,34.0,847.5,178.22,97.45
2016,6,21,15,0,836.0,117.0,2.5,34.0,817.0,124.47,71.88
2016,6,21,15,15,825.5,115.0,2.5,33.5,778.5,96.08,71.39
2016,6,21,15,30,815.0,113.0,2.5,33.0,740.0,95.62,71.37
2016,6,21,15,45,801.5,110.5,2.5,33.0,697.0,84.79,62.89
2016,6,21,16,0,788.0,108.0,2.5,33.0,654.0,84.19,62.6
2016,6,21,16,15,770.5,105.0,2.45,32.5,606.5,83.04,62.01
2016,6,21,16,30,753.0,102.0,2.4,32.0,559.0,81.79,61.33
2016,6,21,16,45,731.0,97.5,2.4,32.0,508.5,79.31,59.54
2016,6,21,17,0,709.0,93.0,2.4,32.0,458.0,76.69,57.63
2016,6,21,17,15,678.0,88.5,2.3,31.5,406.0,68.06,50.88
2016,6,21,17,30,647.0,84.0,2.2,31.0,354.0,65.22,48.84
2016,6,21,17,45,607.5,77.5,2.1,31.0,302.0,60.78,45.31
2016,6,21,18,0,568.0,71.0,2.0,31.0,250.0,56.25,41.62
2016,6,21,18,15,507.0,63.5,1.8,30.0,200.5,50.64,37.07
2016,6,21,18,30,446.0,56.0,1.6,29.0,151.0,45.01,32.31
2016,6,21,18,45,357.0,45.0,1.45,28.0,107.5,36.35,24.76
2016,6,21,19,0,268.0,34.0,1.3,27.0,64.0,27.64,16.78
2016,6,21,19,15,134.0,17.0,1.35,26.5,32.0,13.04,0.0
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,22.5,22.5,75.46,0.0
2016,6,22,6,0,167.0,31.0,2.9,23.0,45.0,224.53,161.82
2016,6,22,6,15,265.5,44.0,3.05,23.5,85.5,323.84,257.29
