Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,30,364.0,57.0,3.2,24.0,126.0,431.38,346.37
2016,6,22,6,45,437.0,66.0,3.35,24.5,175.0,524.24,420.11
2016,6,22,7,0,510.0,75.0,3.5,25.0,224.0,614.19,488.26
2016,6,22,7,15,557.5,81.5,3.5,25.5,276.0,678.25,533.85
2016,6,22,7,30,605.0,88.0,3.5,26.0,328.0,741.96,577.36
2016,6,22,7,45,642.0,93.0,3.5,27.0,380.5,792.53,608.76
2016,6,22,8,0,679.0,98.0,3.5,28.0,433.0,841.51,638.01
2016,6,22,8,15,704.5,102.0,3.45,28.5,484.0,875.54,657.21
2016,6,22,8,30,730.0,106.0,3.4,29.0,535.0,900.88,670.29
2016,6,22,8,45,750.5,109.5,3.4,29.5,583.5,924.13,682.19
2016,6,22,9,0,771.0,113.0,3.4,30.0,632.0,944.15,691.9
2016,6,22,9,15,785.5,116.0,3.4,30.0,676.5,954.07,696.41
2016,6,22,9,30,800.0,119.0,3.4,30.0,721.0,960.45,698.83
2016,6,22,9,45,812.5,120.5,3.4,30.5,760.5,959.54,695.26
2016,6,22,10,0,825.0,122.0,3.4,31.0,800.0,940.99,680.45
2016,6,22,10,15,833.5,124.0,3.45,31.5,834.0,929.74,671.04
2016,6,22,10,30,842.0,126.0,3.5,32.0,868.0,914.94,659.42
2016,6,22,10,45,849.0,127.0,3.55,32.5,895.5,894.34,644.17
2016,6,22,11,0,856.0,128.0,3.6,33.0,923.0,870.34,626.85
2016,6,22,11,15,860.5,129.0,3.65,33.0,943.0,840.89,607.28
2016,6,22,11,30,865.0,130.0,3.7,33.0,963.0,808.34,585.63
2016,6,22,11,45,873.0,126.5,3.75,33.0,977.0,772.04,561.29
2016,6,22,12,0,881.0,123.0,3.8,33.0,991.0,732.95,533.37
2016,6,22,12,15,882.0,123.5,3.85,33.0,995.5,689.38,501.66
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,644.05,467.97
2016,6,22,12,45,883.5,123.0,3.95,33.5,997.5,596.24,430.77
2016,6,22,13,0,884.0,122.0,4.0,34.0,995.0,547.47,392.0
2016,6,22,13,15,881.5,121.5,4.0,34.0,984.0,496.54,351.41
2016,6,22,13,30,879.0,121.0,4.0,34.0,973.0,444.88,309.19
2016,6,22,13,45,875.5,120.0,4.05,34.0,954.5,391.94,265.18
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,338.64,220.38
2016,6,22,14,15,538.0,280.5,4.1,34.0,780.5,290.8,191.67
2016,6,22,14,30,204.0,442.0,4.1,34.0,625.0,300.76,210.33
2016,6,22,14,45,512.0,285.0,4.1,34.0,719.5,212.9,135.48
2016,6,22,15,0,820.0,128.0,4.1,34.0,814.0,129.41,75.75
2016,6,22,15,15,809.5,125.5,4.05,33.5,776.0,90.26,66.84
2016,6,22,15,30,799.0,123.0,4.0,33.0,738.0,90.28,67.18
2016,6,22,15,45,569.0,207.5,4.0,33.0,632.5,124.18,94.4
2016,6,22,16,0,339.0,292.0,4.0,33.0,527.0,175.18,135.02
2016,6,22,16,15,534.5,202.0,3.9,32.5,541.5,127.44,97.65
2016,6,22,16,30,730.0,112.0,3.8,32.0,556.0,87.73,66.16
2016,6,22,16,45,703.5,108.5,3.75,32.0,505.0,79.37,59.62
2016,6,22,17,0,677.0,105.0,3.7,32.0,454.0,77.77,58.54
2016,6,22,17,15,645.0,99.5,3.5,31.5,402.0,74.67,56.35
2016,6,22,17,30,613.0,94.0,3.3,31.0,350.0,71.48,54.04
2016,6,22,17,45,567.5,87.5,3.15,30.5,298.0,67.27,50.83
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,63.01,47.47
2016,6,22,18,15,460.5,71.5,2.8,29.5,197.0,56.21,41.84
2016,6,22,18,30,399.0,62.0,2.6,29.0,148.0,47.03,34.0
2016,6,22,18,45,308.5,49.5,2.45,28.5,105.0,37.49,25.65
2016,6,22,19,0,218.0,37.0,2.3,28.0,62.0,27.98,16.97
2016,6,22,19,15,109.0,18.5,2.4,27.5,31.0,14.08,0.59
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.0,15.5,2.95,22.5,22.5,73.52,0.0
2016,6,23,6,0,162.0,31.0,3.1,23.0,45.0,220.8,158.24
2016,6,23,6,15,261.0,45.0,3.25,23.5,86.0,321.94,255.72
2016,6,23,6,30,360.0,59.0,3.4,24.0,127.0,431.11,346.39
2016,6,23,6,45,442.0,66.5,3.55,24.5,177.0,529.14,424.24
2016,6,23,7,0,524.0,74.0,3.7,25.0,227.0,625.79,497.47
2016,6,23,7,15,571.5,80.5,3.7,25.5,279.0,690.15,543.24
2016,6,23,7,30,619.0,87.0,3.7,26.0,331.0,754.16,586.92
2016,6,23,7,45,663.0,89.0,3.7,26.5,385.5,807.87,621.69
2016,6,23,8,0,707.0,91.0,3.7,27.0,440.0,860.12,654.44
2016,6,23,8,15,731.5,95.0,3.65,27.5,491.0,887.91,669.34
2016,6,23,8,30,756.0,99.0,3.6,28.0,542.0,919.02,686.39
2016,6,23,8,45,780.0,99.5,3.6,28.5,592.0,942.34,698.26
2016,6,23,9,0,804.0,100.0,3.6,29.0,642.0,962.42,707.98
2016,6,23,9,15,504.5,227.0,3.55,29.5,575.0,788.5,585.31
2016,6,23,9,30,205.0,354.0,3.5,30.0,508.0,564.03,419.29
2016,6,23,9,45,531.5,230.0,3.5,30.5,659.5,795.16,587.42
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,957.16,692.93
2016,6,23,10,15,866.0,107.5,3.5,31.0,845.0,944.83,682.46
2016,6,23,10,30,874.0,109.0,3.5,31.0,879.0,928.92,671.15
2016,6,23,10,45,881.0,109.5,3.55,31.5,906.5,907.58,655.39
2016,6,23,11,0,888.0,110.0,3.6,32.0,934.0,882.8,637.53
2016,6,23,11,15,892.0,111.0,3.65,32.0,954.0,852.54,617.4
2016,6,23,11,30,896.0,112.0,3.7,32.0,974.0,819.13,595.16
2016,6,23,11,45,891.0,117.5,3.75,32.5,984.5,779.38,567.43
2016,6,23,12,0,886.0,123.0,3.8,33.0,995.0,737.15,536.21
2016,6,23,12,15,887.0,123.5,3.8,33.0,1000.0,693.37,504.25
2016,6,23,12,30,888.0,124.0,3.8,33.0,1005.0,647.82,470.31
2016,6,23,12,45,886.0,124.5,3.85,33.5,1002.0,599.28,432.66
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,549.96,393.56
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.0,499.22,353.16
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,447.69,311.1
2016,6,23,13,45,875.5,123.5,3.95,34.0,958.5,394.57,267.04
2016,6,23,14,0,871.0,123.0,4.0,34.0,940.0,341.2,222.25
2016,6,23,14,15,865.0,122.0,3.95,34.0,914.0,287.12,177.36
2016,6,23,14,30,859.0,121.0,3.9,34.0,888.0,233.34,134.93
2016,6,23,14,45,570.0,256.5,3.9,34.0,758.0,200.34,124.0
2016,6,23,15,0,281.0,392.0,3.9,34.0,628.0,224.64,157.72
2016,6,23,15,15,553.5,251.5,3.85,33.5,687.5,142.93,108.36
2016,6,23,15,30,826.0,111.0,3.8,33.0,747.0,94.92,70.84
2016,6,23,15,45,603.0,196.0,3.8,33.0,646.0,118.63,89.97
2016,6,23,16,0,380.0,281.0,3.8,33.0,545.0,171.04,131.73
2016,6,23,16,15,335.0,268.5,3.75,32.5,489.0,164.98,127.51
2016,6,23,16,30,290.0,256.0,3.7,32.0,433.0,158.67,123.15
2016,6,23,16,45,283.0,232.5,3.7,32.0,392.5,147.31,114.48
2016,6,23,17,0,276.0,209.0,3.7,32.0,352.0,135.3,105.24
2016,6,23,17,15,458.0,148.0,3.5,31.5,353.5,100.98,77.89
2016,6,23,17,30,640.0,87.0,3.3,31.0,355.0,67.13,50.41
2016,6,23,17,45,591.5,82.0,3.15,30.5,302.0,63.7,47.85
2016,6,23,18,0,543.0,77.0,3.0,30.0,249.0,60.31,45.21
2016,6,23,18,15,481.5,68.5,2.75,29.5,199.5,54.14,40.1
2016,6,23,18,30,420.0,60.0,2.5,29.0,150.0,47.91,34.75
2016,6,23,18,45,326.0,48.5,2.3,28.5,106.5,36.92,25.18
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.05,17.04
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.1,0.77
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,15.5,1.8,22.5,22.5,77.64,0.0
2016,6,24,6,0,173.0,31.0,2.0,23.0,45.0,229.66,163.36
2016,6,24,6,15,276.5,44.0,2.15,23.5,86.5,333.18,263.43
2016,6,24,6,30,380.0,57.0,2.3,24.0,128.0,445.25,355.21
2016,6,24,6,45,467.5,62.5,2.5,24.5,179.0,547.19,435.12
2016,6,24,7,0,555.0,68.0,2.7,25.0,230.0,646.64,509.46
2016,6,24,7,15,364.5,112.5,2.75,25.5,228.0,524.71,416.27
2016,6,24,7,30,174.0,157.0,2.8,26.0,226.0,355.08,281.69
2016,6,24,7,45,182.0,182.0,2.85,26.5,263.0,390.66,308.01
2016,6,24,8,0,190.0,207.0,2.9,27.0,300.0,425.01,332.0
2016,6,24,8,15,236.0,224.5,2.95,27.5,354.0,511.58,394.88
2016,6,24,8,30,282.0,242.0,3.0,28.0,408.0,573.85,438.49
2016,6,24,8,45,280.5,268.0,3.05,28.5,445.0,596.39,451.55
2016,6,24,9,0,279.0,294.0,3.1,29.0,482.0,616.76,463.19
2016,6,24,9,15,316.5,307.5,3.15,29.5,534.5,660.66,492.42
2016,6,24,9,30,354.0,321.0,3.2,30.0,587.0,702.34,519.47
2016,6,24,9,45,353.0,343.0,3.3,30.5,620.5,712.02,523.49
2016,6,24,10,0,352.0,365.0,3.4,31.0,654.0,719.29,526.12
2016,6,24,10,15,417.5,356.0,3.5,31.0,713.0,775.18,564.35
2016,6,24,10,30,483.0,347.0,3.6,31.0,772.0,808.74,587.17
2016,6,24,10,45,466.0,367.0,3.7,31.5,788.0,788.06,570.64
2016,6,24,11,0,449.0,387.0,3.8,32.0,804.0,765.18,553.05
2016,6,24,11,15,389.5,420.5,3.9,32.0,788.0,706.04,511.35
2016,6,24,11,30,330.0,454.0,4.0,32.0,772.0,660.64,478.66
2016,6,24,11,45,341.5,453.5,4.1,32.0,786.0,643.06,466.39
2016,6,24,12,0,353.0,453.0,4.2,32.0,800.0,623.19,452.22
2016,6,24,12,15,427.0,439.5,4.25,32.0,861.5,633.0,458.89
2016,6,24,12,30,501.0,426.0,4.3,32.0,923.0,634.39,458.93
2016,6,24,12,45,680.5,282.0,4.4,32.0,955.0,595.97,432.3
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,545.83,395.0
2016,6,24,13,15,648.0,280.5,4.5,31.5,916.5,488.8,351.17
2016,6,24,13,30,436.0,423.0,4.5,31.0,846.0,447.58,320.45
2016,6,24,13,45,321.0,447.0,4.55,31.0,755.0,395.28,282.26
2016,6,24,14,0,206.0,471.0,4.6,31.0,664.0,358.97,257.13
2016,6,24,14,15,319.5,418.5,4.55,31.0,708.5,323.12,225.77
2016,6,24,14,30,433.0,366.0,4.5,31.0,753.0,276.97,186.26
2016,6,24,14,45,510.5,323.0,4.5,31.0,763.0,232.24,151.68
2016,6,24,15,0,588.0,280.0,4.5,31.0,773.0,179.85,119.45
2016,6,24,15,15,520.0,285.0,4.4,30.5,706.0,157.64,121.52
2016,6,24,15,30,452.0,290.0,4.3,30.0,639.0,161.43,125.06
2016,6,24,15,45,294.0,305.5,4.25,30.0,527.5,178.39,138.86
2016,6,24,16,0,136.0,321.0,4.2,30.0,416.0,193.73,151.4
2016,6,24,16,15,240.0,283.0,4.05,29.5,435.0,169.48,132.71
2016,6,24,16,30,344.0,245.0,3.9,29.0,454.0,154.44,121.28
2016,6,24,16,45,193.5,224.0,3.8,29.0,339.5,147.46,116.04
2016,6,24,17,0,43.0,203.0,3.7,29.0,225.0,137.26,108.15
2016,6,24,17,15,181.5,178.0,3.45,28.5,256.0,121.15,95.52
2016,6,24,17,30,320.0,153.0,3.2,28.0,287.0,105.26,82.89
2016,6,24,17,45,297.5,133.5,2.95,28.0,244.5,93.25,73.13
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,80.83,62.85
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,68.5,52.57
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,55.87,41.77
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,42.5,30.1
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,28.93,17.95
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,14.82,1.31
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.0,13.5,2.4,23.5,14.5,15.16,0.0
2016,6,25,6,0,12.0,27.0,2.5,24.0,29.0,41.23,24.45
2016,6,25,6,15,47.5,48.0,2.55,24.0,57.0,112.94,86.33
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,169.07,134.44
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.0,222.5,179.19
2016,6,25,7,0,151.0,109.0,2.7,25.0,153.0,276.9,223.38
2016,6,25,7,15,165.5,132.5,2.85,25.0,190.0,318.68,256.21
2016,6,25,7,30,180.0,156.0,3.0,25.0,227.0,359.66,287.61
2016,6,25,7,45,113.5,174.5,3.2,25.5,221.5,313.03,247.71
2016,6,25,8,0,47.0,193.0,3.4,26.0,216.0,241.11,188.25
2016,6,25,8,15,24.0,177.5,3.55,26.0,189.5,193.43,149.67
2016,6,25,8,30,1.0,162.0,3.7,26.0,163.0,134.32,101.78
2016,6,25,8,45,4.5,181.0,3.85,26.5,184.5,153.83,116.77
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,173.15,131.33
2016,6,25,9,15,67.5,277.0,4.05,27.0,328.0,326.88,250.61
2016,6,25,9,30,127.0,354.0,4.1,27.0,450.0,486.11,368.77
2016,6,25,9,45,212.0,366.0,4.15,27.0,535.5,573.31,432.9
2016,6,25,10,0,297.0,378.0,4.2,27.0,621.0,679.16,508.46
2016,6,25,10,15,308.5,392.5,4.2,27.0,655.0,689.26,513.99
2016,6,25,10,30,320.0,407.0,4.2,27.0,689.0,696.88,518.3
2016,6,25,10,45,181.5,404.0,4.25,27.5,565.0,533.04,397.91
2016,6,25,11,0,43.0,401.0,4.3,28.0,441.0,379.86,282.71
2016,6,25,11,15,24.5,284.0,4.25,28.0,307.5,256.48,191.44
2016,6,25,11,30,6.0,167.0,4.2,28.0,174.0,135.6,99.64
2016,6,25,11,45,5.5,162.0,4.2,28.5,168.5,130.75,95.77
2016,6,25,12,0,5.0,157.0,4.2,29.0,163.0,125.95,91.83
2016,6,25,12,15,78.0,332.5,4.15,29.0,410.5,317.3,236.31
2016,6,25,12,30,151.0,508.0,4.1,29.0,658.0,478.49,352.12
2016,6,25,12,45,174.0,506.0,4.05,29.0,679.0,470.76,345.39
2016,6,25,13,0,197.0,504.0,4.0,29.0,700.0,460.89,337.42
2016,6,25,13,15,98.5,312.0,3.95,29.0,410.0,270.76,199.32
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,92.36,65.92
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,127.78,93.14
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,161.35,118.53
2016,6,25,14,15,23.0,290.5,3.75,28.5,311.5,206.0,152.0
2016,6,25,14,30,36.0,370.0,3.7,28.0,402.0,248.76,183.83
2016,6,25,14,45,24.5,313.0,3.7,28.0,334.5,209.19,154.83
2016,6,25,15,0,13.0,256.0,3.7,28.0,267.0,184.8,137.39
2016,6,25,15,15,6.5,199.0,3.7,28.0,204.5,146.26,113.55
2016,6,25,15,30,0.0,142.0,3.7,28.0,142.0,107.09,82.21
2016,6,25,15,45,4.5,175.5,3.7,28.0,179.0,129.95,101.01
2016,6,25,16,0,9.0,209.0,3.7,28.0,216.0,151.42,118.62
2016,6,25,16,15,4.5,146.0,3.65,27.5,149.5,109.3,84.86
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,63.91,47.83
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,54.18,39.91
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,44.48,31.93
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,42.52,30.48
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,40.57,29.02
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,34.39,23.85
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,28.23,18.63
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,22.47,13.71
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,16.73,8.73
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,11.77,4.34
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,6.82,0.0
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.4,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,53.0,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,157.95,109.5
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.0,277.43,218.6
2016,6,26,6,30,298.0,63.0,1.6,23.0,118.0,383.66,307.3
2016,6,26,6,45,378.0,72.5,1.8,23.5,166.5,472.42,378.12
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,565.28,448.64
2016,6,26,7,15,508.5,90.0,2.05,24.0,266.0,641.66,504.26
2016,6,26,7,30,559.0,98.0,2.1,24.0,317.0,709.55,551.76
2016,6,26,7,45,360.0,152.5,2.2,24.5,301.5,576.19,450.33
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,396.27,310.07
2016,6,26,8,15,165.0,231.5,2.35,25.5,320.5,424.38,330.17
2016,6,26,8,30,169.0,256.0,2.4,26.0,355.0,451.23,348.02
2016,6,26,8,45,221.5,275.0,2.45,26.5,416.5,519.77,397.51
2016,6,26,9,0,274.0,294.0,2.5,27.0,478.0,612.03,461.82
2016,6,26,9,15,537.5,204.5,2.55,27.5,597.0,797.84,594.91
2016,6,26,9,30,801.0,115.0,2.6,28.0,716.0,957.89,698.16
2016,6,26,9,45,471.5,256.0,2.7,28.5,615.0,763.49,562.16
2016,6,26,10,0,142.0,397.0,2.8,29.0,514.0,525.52,387.84
2016,6,26,10,15,159.0,416.0,2.85,29.5,552.0,549.25,404.6
2016,6,26,10,30,176.0,435.0,2.9,30.0,590.0,570.79,418.32
2016,6,26,10,45,519.0,277.5,3.0,30.5,754.5,755.77,552.53
2016,6,26,11,0,862.0,120.0,3.1,31.0,919.0,870.51,630.34
2016,6,26,11,15,866.0,121.0,3.15,31.0,939.0,840.87,609.63
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,808.14,587.9
2016,6,26,11,45,543.5,310.5,3.25,31.0,836.0,690.84,502.22
2016,6,26,12,0,217.0,499.0,3.3,31.0,713.0,557.65,404.04
2016,6,26,12,15,293.0,473.5,3.3,31.0,764.0,569.22,413.04
2016,6,26,12,30,369.0,448.0,3.3,31.0,815.0,570.69,413.7
2016,6,26,12,45,372.0,445.5,3.35,31.5,814.5,539.36,389.72
2016,6,26,13,0,375.0,443.0,3.4,32.0,814.0,507.87,365.41
2016,6,26,13,15,418.0,396.0,3.4,32.0,805.0,460.01,329.82
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,416.52,296.02
2016,6,26,13,45,490.0,362.5,3.4,32.0,830.0,398.97,279.52
2016,6,26,14,0,519.0,376.0,3.4,32.0,864.0,377.47,259.56
2016,6,26,14,15,668.5,258.0,3.35,32.0,867.5,305.25,198.75
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,237.04,140.27
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,176.78,98.04
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,124.56,72.11
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,93.81,70.23
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,94.05,70.75
2016,6,26,15,45,649.5,179.0,3.15,31.0,660.5,110.43,84.1
2016,6,26,16,0,520.0,227.0,3.1,31.0,589.0,137.95,106.37
2016,6,26,16,15,547.0,199.0,2.95,30.5,555.0,126.08,97.31
2016,6,26,16,30,574.0,171.0,2.8,30.0,521.0,113.01,87.24
2016,6,26,16,45,563.0,156.0,2.7,30.0,474.0,106.11,81.94
2016,6,26,17,0,552.0,141.0,2.6,30.0,427.0,98.62,76.11
2016,6,26,17,15,577.5,118.0,2.3,29.5,388.0,85.76,65.95
2016,6,26,17,30,603.0,95.0,2.0,29.0,349.0,71.95,54.85
2016,6,26,17,45,560.0,88.0,1.7,29.0,297.5,67.47,51.29
2016,6,26,18,0,517.0,81.0,1.4,29.0,246.0,62.9,47.56
2016,6,26,18,15,455.0,72.0,1.3,28.5,197.0,56.49,42.26
2016,6,26,18,30,393.0,63.0,1.2,28.0,148.0,47.66,34.7
2016,6,26,18,45,304.0,50.5,1.15,27.5,105.0,38.16,26.37
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,28.68,17.69
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.44,1.34
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,71.42,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,211.43,146.64
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,307.87,242.5
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,409.02,325.88
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,501.56,398.29
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,591.65,465.22
2016,6,27,7,15,500.5,89.0,1.75,25.5,259.5,632.8,492.99
2016,6,27,7,30,512.0,105.0,1.7,26.0,305.0,672.03,518.25
2016,6,27,7,45,476.5,133.0,1.7,27.0,341.0,667.21,510.81
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,668.49,507.08
2016,6,27,8,15,419.0,189.0,1.7,28.5,413.0,679.23,510.55
2016,6,27,8,30,397.0,217.0,1.7,29.0,449.0,686.49,511.54
2016,6,27,8,45,601.5,156.5,1.75,29.5,542.5,834.96,612.43
2016,6,27,9,0,806.0,96.0,1.8,30.0,636.0,947.01,680.91
2016,6,27,9,15,819.5,98.5,1.8,30.0,680.5,955.71,683.38
2016,6,27,9,30,833.0,101.0,1.8,30.0,725.0,960.94,684.91
2016,6,27,9,45,843.5,103.0,1.8,30.5,765.0,959.05,680.79
2016,6,27,10,0,854.0,105.0,1.8,31.0,805.0,953.56,674.68
2016,6,27,10,15,626.5,237.5,1.8,31.5,763.0,869.51,617.86
2016,6,27,10,30,399.0,370.0,1.8,32.0,721.0,752.21,534.48
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,835.99,593.67
2016,6,27,11,0,880.0,111.0,1.8,33.0,926.0,878.68,619.86
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,832.89,587.12
2016,6,27,11,30,502.0,401.0,1.8,33.0,884.0,764.08,537.4
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,763.56,539.77
2016,6,27,12,0,880.0,123.0,1.8,34.0,988.0,735.24,522.83
2016,6,27,12,15,880.5,123.0,1.8,34.0,993.0,691.12,491.81
2016,6,27,12,30,881.0,123.0,1.8,34.0,998.0,645.29,458.99
2016,6,27,12,45,880.0,123.5,1.8,34.0,995.0,597.7,424.04
2016,6,27,13,0,879.0,124.0,1.8,34.0,992.0,549.21,387.43
2016,6,27,13,15,876.5,123.5,1.85,34.0,981.0,498.49,348.34
2016,6,27,13,30,874.0,123.0,1.9,34.0,970.0,447.05,307.49
2016,6,27,13,45,869.0,122.5,1.95,34.5,951.5,394.06,263.96
2016,6,27,14,0,864.0,122.0,2.0,35.0,933.0,340.88,219.75
2016,6,27,14,15,858.0,121.0,2.0,35.0,907.5,287.16,175.91
2016,6,27,14,30,852.0,120.0,2.0,35.0,882.0,233.73,134.25
2016,6,27,14,45,830.0,127.0,2.0,35.0,846.5,182.76,100.12
2016,6,27,15,0,808.0,134.0,2.0,35.0,811.0,124.42,70.6
2016,6,27,15,15,797.0,131.5,2.0,34.5,773.0,92.96,68.57
2016,6,27,15,30,786.0,129.0,2.0,34.0,735.0,93.14,69.05
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,102.15,76.38
2016,6,27,16,0,619.0,193.0,2.1,34.0,624.0,120.9,91.45
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,102.56,77.28
2016,6,27,16,30,719.0,116.0,2.1,33.0,554.0,82.94,61.95
2016,6,27,16,45,583.5,144.5,2.15,33.0,479.5,99.12,75.27
2016,6,27,17,0,448.0,173.0,2.2,33.0,405.0,114.26,87.75
2016,6,27,17,15,526.5,134.5,2.1,32.5,377.5,94.14,71.91
2016,6,27,17,30,605.0,96.0,2.0,32.0,350.0,72.67,54.72
2016,6,27,17,45,560.5,89.0,1.9,31.5,298.5,68.19,51.33
2016,6,27,18,0,516.0,82.0,1.8,31.0,247.0,63.62,47.75
2016,6,27,18,15,456.0,72.5,1.65,30.0,198.0,56.88,42.31
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.69,34.57
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.2,26.27
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,28.72,17.63
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.45,1.38
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,48.38,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,144.6,97.38
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,237.54,186.04
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,350.84,279.11
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,432.16,344.64
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,516.51,409.6
2016,6,28,7,15,432.5,107.5,2.5,27.5,256.5,582.76,456.81
2016,6,28,7,30,481.0,119.0,2.3,28.0,306.0,649.64,502.14
2016,6,28,7,45,519.5,127.5,2.1,29.0,357.5,702.73,534.49
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,765.94,572.16
2016,6,28,8,15,586.5,143.0,1.7,30.5,459.0,806.04,593.62
2016,6,28,8,30,615.0,150.0,1.5,31.0,509.0,843.66,612.66
2016,6,28,8,45,638.0,156.0,1.35,31.5,556.5,871.79,625.39
2016,6,28,9,0,661.0,162.0,1.2,32.0,604.0,896.88,635.81
2016,6,28,9,15,678.0,166.5,1.2,32.0,648.0,910.97,642.59
2016,6,28,9,30,695.0,171.0,1.2,32.0,692.0,921.68,647.5
2016,6,28,9,45,707.5,175.5,1.25,32.5,731.0,924.4,647.05
2016,6,28,10,0,720.0,180.0,1.3,33.0,770.0,923.58,644.65
2016,6,28,10,15,730.0,183.5,1.4,33.0,803.5,915.72,640.04
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,894.76,627.39
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.0,876.0,615.47
2016,6,28,11,0,749.0,196.0,1.8,34.0,889.0,853.88,601.3
2016,6,28,11,15,412.0,328.0,1.9,34.0,710.5,659.48,468.79
2016,6,28,11,30,75.0,460.0,2.0,34.0,532.0,441.02,314.65
2016,6,28,11,45,441.0,315.5,2.1,34.0,748.5,617.69,443.59
2016,6,28,12,0,807.0,171.0,2.2,34.0,965.0,729.75,521.55
2016,6,28,12,15,808.0,171.5,2.25,34.0,970.0,686.69,490.34
2016,6,28,12,30,809.0,172.0,2.3,34.0,975.0,641.87,458.35
2016,6,28,12,45,612.5,303.5,2.4,34.0,910.5,572.96,407.73
2016,6,28,13,0,416.0,435.0,2.5,34.0,846.0,518.03,367.33
2016,6,28,13,15,379.0,443.0,2.55,34.0,814.5,479.0,338.68
2016,6,28,13,30,342.0,451.0,2.6,34.0,783.0,436.43,307.44
2016,6,28,13,45,266.5,462.0,2.7,34.0,717.5,385.2,270.98
2016,6,28,14,0,191.0,473.0,2.8,34.0,652.0,356.4,251.12
2016,6,28,14,15,101.5,360.5,2.9,33.5,456.0,255.24,181.36
2016,6,28,14,30,12.0,248.0,3.0,33.0,260.0,184.16,133.27
2016,6,28,14,45,6.0,162.5,3.1,33.0,168.5,123.01,88.13
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,59.61,40.35
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,38.59,25.65
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,17.7,8.79
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,30.39,19.24
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,43.1,29.76
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,54.66,39.41
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,66.24,49.15
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,54.18,39.37
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,42.17,29.56
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,64.51,48.4
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,84.0,64.93
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,72.14,55.33
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,60.2,45.5
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,48.5,35.69
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,36.72,25.6
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,25.97,16.26
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,15.23,6.81
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,7.59,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,82.0,13.5,2.05,23.5,20.0,72.46,0.0
2016,6,29,6,0,164.0,27.0,2.3,24.0,40.0,211.46,143.32
2016,6,29,6,15,260.0,41.0,2.3,24.0,80.0,314.72,247.85
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,421.38,336.49
2016,6,29,6,45,429.0,64.0,2.35,24.5,168.5,513.76,409.34
2016,6,29,7,0,502.0,73.0,2.4,25.0,217.0,603.5,476.59
2016,6,29,7,15,549.5,80.5,2.4,25.5,268.5,668.76,522.56
2016,6,29,7,30,597.0,88.0,2.4,26.0,320.0,733.8,566.41
2016,6,29,7,45,634.5,92.5,2.4,26.5,372.5,784.31,598.39
2016,6,29,8,0,672.0,97.0,2.4,27.0,425.0,833.28,628.4
2016,6,29,8,15,697.5,102.0,2.4,27.5,476.0,868.83,648.57
2016,6,29,8,30,723.0,107.0,2.4,28.0,527.0,895.46,662.52
2016,6,29,8,45,741.5,111.0,2.4,28.5,575.5,917.55,673.42
2016,6,29,9,0,760.0,115.0,2.4,29.0,624.0,936.42,682.2
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,841.88,617.8
2016,6,29,9,30,381.0,312.0,2.5,29.0,597.0,720.94,530.71
2016,6,29,9,45,336.0,345.0,2.55,29.5,606.5,698.51,512.64
2016,6,29,10,0,291.0,378.0,2.6,30.0,616.0,674.36,492.83
2016,6,29,10,15,560.0,255.5,2.65,30.0,738.5,823.22,599.42
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,912.23,658.63
2016,6,29,10,45,435.5,265.5,2.75,30.5,649.5,670.11,490.15
2016,6,29,11,0,42.0,398.0,2.8,31.0,438.0,376.77,274.97
2016,6,29,11,15,46.0,403.0,2.85,31.0,447.5,377.25,276.23
2016,6,29,11,30,50.0,408.0,2.9,31.0,457.0,377.1,275.95
2016,6,29,11,45,456.0,272.0,2.95,31.5,720.0,593.89,436.12
2016,6,29,12,0,862.0,136.0,3.0,32.0,983.0,732.82,533.31
2016,6,29,12,15,863.0,136.0,3.0,32.0,988.5,689.41,500.7
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,644.3,467.38
2016,6,29,12,45,859.5,139.0,3.05,32.0,990.0,596.66,431.56
2016,6,29,13,0,855.0,142.0,3.1,32.0,986.0,548.47,394.33
2016,6,29,13,15,504.0,318.0,3.1,32.0,814.0,454.51,325.24
2016,6,29,13,30,153.0,494.0,3.1,32.0,642.0,394.26,283.38
2016,6,29,13,45,494.0,318.5,3.1,32.5,784.0,376.76,263.06
2016,6,29,14,0,835.0,143.0,3.1,33.0,926.0,344.23,226.15
2016,6,29,14,15,828.5,141.5,3.1,32.5,900.5,291.49,182.82
2016,6,29,14,30,822.0,140.0,3.1,32.0,875.0,239.14,141.65
2016,6,29,14,45,799.5,146.5,3.1,32.0,840.0,181.43,101.7
2016,6,29,15,0,777.0,153.0,3.1,32.0,805.0,133.23,78.71
2016,6,29,15,15,765.5,150.0,3.15,32.0,767.0,101.91,76.52
2016,6,29,15,30,754.0,147.0,3.2,32.0,729.0,102.28,77.02
2016,6,29,15,45,738.0,144.0,3.25,32.0,686.0,102.37,77.28
2016,6,29,16,0,722.0,141.0,3.3,32.0,643.0,93.99,70.77
2016,6,29,16,15,702.5,136.5,3.3,31.5,596.0,92.87,70.24
2016,6,29,16,30,683.0,132.0,3.3,31.0,549.0,91.6,69.58
2016,6,29,16,45,659.0,126.0,3.35,31.0,499.5,89.13,67.82
2016,6,29,17,0,635.0,120.0,3.4,31.0,450.0,86.48,65.92
2016,6,29,17,15,602.5,113.5,3.2,30.5,398.5,83.17,63.58
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,79.72,61.09
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.0,73.85,56.52
2016,6,29,18,0,491.0,88.0,2.7,29.0,245.0,67.76,51.66
2016,6,29,18,15,431.0,77.5,2.4,28.5,196.5,57.92,43.46
2016,6,29,18,30,371.0,67.0,2.1,28.0,148.0,50.19,36.83
2016,6,29,18,45,294.5,52.5,1.85,27.5,105.5,39.49,27.47
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,28.7,17.71
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.45,1.48
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,63.77,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,194.09,129.02
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,296.63,231.75
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,401.12,317.8
2016,6,30,6,45,397.0,69.5,1.6,25.5,166.0,485.08,383.7
2016,6,30,7,0,469.0,80.0,1.7,26.0,214.0,581.05,455.23
2016,6,30,7,15,517.5,88.5,1.8,26.5,265.0,648.15,502.56
2016,6,30,7,30,566.0,97.0,1.9,27.0,316.0,714.98,547.91
2016,6,30,7,45,604.0,103.0,2.0,28.0,368.5,767.66,580.72
2016,6,30,8,0,642.0,109.0,2.1,29.0,421.0,818.78,611.48
2016,6,30,8,15,669.0,114.0,2.15,29.0,472.0,855.55,633.94
2016,6,30,8,30,696.0,119.0,2.2,29.0,523.0,889.83,654.59
2016,6,30,8,45,715.0,124.0,2.25,29.5,571.5,913.12,666.58
2016,6,30,9,0,734.0,129.0,2.3,30.0,620.0,925.82,671.76
2016,6,30,9,15,750.5,132.5,2.3,30.5,664.5,938.72,676.79
2016,6,30,9,30,767.0,136.0,2.3,31.0,709.0,948.08,679.63
2016,6,30,9,45,537.5,254.5,2.35,31.5,667.0,828.48,597.39
2016,6,30,10,0,308.0,373.0,2.4,32.0,625.0,686.14,495.46
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,827.09,595.64
2016,6,30,10,30,810.0,148.0,2.5,32.0,858.0,924.01,659.32
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.0,757.89,543.64
2016,6,30,11,0,170.0,465.0,2.6,33.0,622.0,565.22,405.63
2016,6,30,11,15,502.5,309.0,2.6,33.0,788.5,719.85,518.31
2016,6,30,11,30,835.0,153.0,2.6,33.0,955.0,806.43,579.62
2016,6,30,11,45,838.0,154.0,2.65,33.0,968.0,770.29,554.39
2016,6,30,12,0,841.0,155.0,2.7,33.0,981.0,731.5,527.25
2016,6,30,12,15,589.0,310.5,2.75,33.0,891.0,647.08,464.72
2016,6,30,12,30,337.0,466.0,2.8,33.0,801.0,564.9,404.34
2016,6,30,12,45,301.0,479.0,2.85,33.5,777.5,522.36,373.33
2016,6,30,13,0,265.0,492.0,2.9,34.0,754.0,482.72,344.04
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,480.29,340.18
2016,6,30,13,30,841.0,151.0,3.0,34.0,967.0,450.39,312.7
2016,6,30,13,45,594.5,290.5,3.05,34.0,862.0,389.62,268.37
2016,6,30,14,0,348.0,430.0,3.1,34.0,757.0,367.62,255.06
2016,6,30,14,15,584.5,287.5,3.15,34.0,818.5,302.41,198.07
2016,6,30,14,30,821.0,145.0,3.2,34.0,880.0,235.29,137.71
2016,6,30,14,45,824.5,135.5,3.3,34.0,850.5,187.4,104.37
2016,6,30,15,0,828.0,126.0,3.4,34.0,821.0,132.69,76.41
2016,6,30,15,15,817.5,124.0,3.45,33.5,783.0,100.13,74.64
2016,6,30,15,30,807.0,122.0,3.5,33.0,745.0,89.87,66.82
2016,6,30,15,45,793.5,119.0,3.55,33.0,702.0,89.35,66.58
2016,6,30,16,0,780.0,116.0,3.6,33.0,659.0,88.67,66.22
2016,6,30,16,15,762.5,112.5,3.6,32.5,611.5,87.44,65.57
2016,6,30,16,30,745.0,109.0,3.6,32.0,564.0,86.06,64.82
2016,6,30,16,45,721.5,104.5,3.65,32.0,513.5,83.74,63.17
2016,6,30,17,0,698.0,100.0,3.7,32.0,463.0,74.96,56.23
2016,6,30,17,15,667.5,95.0,3.6,31.5,410.5,72.07,54.19
2016,6,30,17,30,637.0,90.0,3.5,31.0,358.0,69.09,52.05
2016,6,30,17,45,595.0,83.5,3.4,30.5,306.0,64.79,48.75
2016,6,30,18,0,553.0,77.0,3.3,30.0,254.0,60.4,45.29
2016,6,30,18,15,493.5,68.5,3.0,29.5,204.0,54.23,40.19
2016,6,30,18,30,434.0,60.0,2.7,29.0,154.0,48.0,34.84
2016,6,30,18,45,346.5,48.0,2.4,28.5,110.0,38.66,26.65
2016,6,30,19,0,259.0,36.0,2.1,28.0,66.0,27.47,16.63
2016,6,30,19,15,129.5,18.0,2.05,27.5,33.0,13.77,1.11
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.5,1.4,23.5,20.0,73.52,0.0
2016,7,1,6,0,167.0,27.0,1.6,24.0,40.0,212.86,140.01
2016,7,1,6,15,266.5,41.0,1.6,24.5,80.5,320.56,250.53
2016,7,1,6,30,366.0,55.0,1.6,25.0,121.0,430.24,339.94
2016,7,1,6,45,439.5,64.5,1.65,26.0,170.5,523.52,411.54
2016,7,1,7,0,513.0,74.0,1.7,27.0,220.0,614.73,477.59
2016,7,1,7,15,561.5,81.5,1.75,27.5,272.0,681.35,523.62
2016,7,1,7,30,610.0,89.0,1.8,28.0,324.0,747.7,567.55
2016,7,1,7,45,646.5,94.0,1.9,28.5,377.5,798.21,599.43
2016,7,1,8,0,683.0,99.0,2.0,29.0,431.0,847.09,629.45
2016,7,1,8,15,709.0,104.0,2.05,29.5,483.0,883.32,649.98
2016,7,1,8,30,735.0,109.0,2.1,30.0,535.0,910.24,664.21
2016,7,1,8,45,755.5,112.5,2.15,30.5,584.5,933.91,676.29
2016,7,1,9,0,776.0,116.0,2.2,31.0,634.0,954.3,686.26
2016,7,1,9,15,791.0,119.0,2.2,31.0,679.0,965.06,691.05
2016,7,1,9,30,806.0,122.0,2.2,31.0,724.0,972.24,693.79
2016,7,1,9,45,818.5,124.0,2.25,31.5,764.5,972.12,691.22
2016,7,1,10,0,831.0,126.0,2.3,32.0,805.0,953.91,677.46
2016,7,1,10,15,839.5,128.0,2.35,32.0,839.0,942.74,669.84
2016,7,1,10,30,848.0,130.0,2.4,32.0,873.0,928.0,660.0
2016,7,1,10,45,855.5,130.5,2.45,32.5,901.0,907.41,645.22
2016,7,1,11,0,863.0,131.0,2.5,33.0,929.0,883.38,628.39
2016,7,1,11,15,867.0,132.0,2.55,33.0,949.5,853.44,609.08
2016,7,1,11,30,871.0,133.0,2.6,33.0,970.0,820.38,587.71
2016,7,1,11,45,869.5,136.5,2.65,33.5,982.0,782.0,561.42
2016,7,1,12,0,868.0,140.0,2.7,34.0,994.0,741.08,531.78
2016,7,1,12,15,869.0,140.5,2.75,34.0,999.0,697.61,501.01
2016,7,1,12,30,870.0,141.0,2.8,34.0,1004.0,652.38,468.26
2016,7,1,12,45,869.5,140.5,2.9,34.5,1001.0,604.44,432.02
2016,7,1,13,0,869.0,140.0,3.0,35.0,998.0,555.71,394.24
2016,7,1,13,15,866.5,139.5,3.05,35.0,987.0,505.16,354.81
2016,7,1,13,30,864.0,139.0,3.1,35.0,976.0,453.93,313.74
2016,7,1,13,45,859.5,138.0,3.2,35.0,957.5,401.1,270.61
2016,7,1,14,0,855.0,137.0,3.3,35.0,939.0,348.04,226.66
2016,7,1,14,15,848.5,135.5,3.35,35.0,913.0,294.16,182.38
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,240.65,140.33
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,187.17,103.41
2016,7,1,15,0,825.0,130.0,3.6,35.0,823.0,134.68,77.54
2016,7,1,15,15,814.0,128.0,3.65,34.5,784.5,91.62,67.6
2016,7,1,15,30,803.0,126.0,3.7,34.0,746.0,91.97,68.21
2016,7,1,15,45,788.0,123.0,3.75,34.0,702.0,91.5,68.01
2016,7,1,16,0,773.0,120.0,3.8,34.0,658.0,90.89,67.71
2016,7,1,16,15,564.0,181.5,3.8,33.5,559.0,115.86,88.07
2016,7,1,16,30,355.0,243.0,3.8,33.0,460.0,153.66,118.72
2016,7,1,16,45,343.5,221.5,3.85,33.0,416.0,142.93,110.52
2016,7,1,17,0,332.0,200.0,3.9,33.0,372.0,131.64,101.86
2016,7,1,17,15,422.0,158.5,3.75,32.5,352.5,106.53,82.08
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,83.78,63.91
2016,7,1,17,45,522.0,99.0,3.5,31.5,292.0,74.8,56.84
2016,7,1,18,0,532.0,81.0,3.4,31.0,251.0,63.08,47.32
2016,7,1,18,15,471.0,72.0,3.15,30.0,201.0,56.66,42.13
2016,7,1,18,30,410.0,63.0,2.9,29.0,151.0,50.16,36.65
2016,7,1,18,45,322.5,50.5,2.65,28.5,107.5,38.3,26.35
2016,7,1,19,0,235.0,38.0,2.4,28.0,64.0,28.78,17.68
2016,7,1,19,15,117.5,19.0,2.45,27.5,32.0,14.47,1.42
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
