Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,40.77,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,128.59,81.31
2016,7,2,6,15,168.5,47.0,3.1,24.5,73.0,231.37,181.42
2016,7,2,6,30,259.0,65.0,3.3,25.0,111.0,353.53,282.94
2016,7,2,6,45,339.0,76.5,3.5,25.5,159.0,443.66,356.67
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,537.97,429.72
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,606.39,479.95
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,685.71,536.2
2016,7,2,7,45,572.0,111.0,3.9,27.5,362.5,745.75,576.69
2016,7,2,8,0,620.0,115.0,4.0,28.0,416.0,804.26,615.04
2016,7,2,8,15,648.5,120.5,4.05,28.5,467.0,843.08,638.56
2016,7,2,8,30,677.0,126.0,4.1,29.0,518.0,879.42,660.09
2016,7,2,8,45,704.0,128.0,4.15,29.5,567.5,907.19,675.53
2016,7,2,9,0,731.0,130.0,4.2,30.0,617.0,931.93,688.87
2016,7,2,9,15,747.5,133.5,4.25,30.5,662.0,937.26,689.26
2016,7,2,9,30,764.0,137.0,4.3,31.0,707.0,946.71,692.67
2016,7,2,9,45,780.0,138.0,4.35,31.5,748.0,949.36,691.67
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,948.3,688.44
2016,7,2,10,15,805.5,141.0,4.4,32.5,823.0,938.25,679.23
2016,7,2,10,30,815.0,143.0,4.4,33.0,857.0,924.57,667.89
2016,7,2,10,45,824.5,143.0,4.45,33.5,885.5,890.87,643.77
2016,7,2,11,0,834.0,143.0,4.5,34.0,914.0,868.73,627.51
2016,7,2,11,15,838.5,144.5,4.5,34.0,934.5,840.19,608.08
2016,7,2,11,30,843.0,146.0,4.5,34.0,955.0,808.53,586.62
2016,7,2,11,45,845.0,147.5,4.55,34.5,967.5,771.95,560.33
2016,7,2,12,0,847.0,149.0,4.6,35.0,980.0,732.76,531.09
2016,7,2,12,15,848.0,149.0,4.6,35.0,985.5,689.58,499.62
2016,7,2,12,30,849.0,149.0,4.6,35.0,991.0,644.75,466.33
2016,7,2,12,45,848.0,149.5,4.65,35.5,988.5,597.93,430.04
2016,7,2,13,0,847.0,150.0,4.7,36.0,986.0,550.4,392.45
2016,7,2,13,15,844.5,149.5,4.7,36.0,975.5,500.81,353.22
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,450.61,312.52
2016,7,2,13,45,836.5,148.5,4.75,36.0,946.5,398.74,269.86
2016,7,2,14,0,831.0,148.0,4.8,36.0,928.0,346.77,226.59
2016,7,2,14,15,824.5,146.5,4.8,36.0,902.5,294.12,183.16
2016,7,2,14,30,818.0,145.0,4.8,36.0,877.0,235.37,137.24
2016,7,2,14,45,810.0,143.0,4.85,36.0,845.5,181.8,100.06
2016,7,2,15,0,802.0,141.0,4.9,36.0,814.0,129.34,73.73
2016,7,2,15,15,790.5,138.0,4.9,35.5,775.5,96.19,70.98
2016,7,2,15,30,779.0,135.0,4.9,35.0,737.0,96.24,71.35
2016,7,2,15,45,761.0,133.5,4.9,35.0,693.0,96.82,71.98
2016,7,2,16,0,743.0,132.0,4.9,35.0,649.0,97.35,72.6
2016,7,2,16,15,723.0,128.0,4.85,34.5,601.5,88.5,65.89
2016,7,2,16,30,703.0,124.0,4.8,34.0,554.0,87.27,65.27
2016,7,2,16,45,671.0,121.5,4.75,34.0,502.5,86.58,64.94
2016,7,2,17,0,639.0,119.0,4.7,34.0,451.0,85.91,64.64
2016,7,2,17,15,604.5,113.0,4.5,33.5,399.0,82.86,62.54
2016,7,2,17,30,570.0,107.0,4.3,33.0,347.0,79.7,60.32
2016,7,2,17,45,519.0,100.0,4.15,32.5,295.0,75.48,57.17
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,68.51,51.63
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,60.61,45.24
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,52.62,38.53
2016,7,2,18,45,250.0,56.5,3.3,29.5,102.5,41.96,29.25
2016,7,2,19,0,161.0,42.0,3.1,29.0,60.0,31.23,19.55
2016,7,2,19,15,80.5,21.0,3.15,28.5,30.0,15.96,2.05
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.0,10.5,8.26,0.0
2016,7,3,6,0,0.0,21.0,4.9,24.0,21.0,16.57,5.13
2016,7,3,6,15,16.0,42.0,5.1,24.5,44.5,62.89,44.98
2016,7,3,6,30,32.0,63.0,5.3,25.0,68.0,100.74,77.36
2016,7,3,6,45,54.5,84.5,5.5,25.5,98.0,144.06,114.02
2016,7,3,7,0,77.0,106.0,5.7,26.0,128.0,187.31,149.95
2016,7,3,7,15,38.5,89.0,5.75,26.5,100.0,120.99,94.72
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,55.26,39.41
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,65.62,47.47
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,76.09,55.43
2016,7,3,8,15,64.0,175.0,6.0,29.5,212.0,231.93,180.21
2016,7,3,8,30,128.0,253.0,6.0,30.0,327.0,407.25,314.28
2016,7,3,8,45,127.5,278.5,6.05,30.5,358.0,429.38,328.5
2016,7,3,9,0,127.0,304.0,6.1,31.0,389.0,450.21,341.95
2016,7,3,9,15,137.0,328.0,6.05,31.0,425.5,478.68,361.86
2016,7,3,9,30,147.0,352.0,6.0,31.0,462.0,505.67,380.52
2016,7,3,9,45,229.5,361.5,5.95,31.5,543.5,587.73,440.16
2016,7,3,10,0,312.0,371.0,5.9,32.0,625.0,688.85,511.04
2016,7,3,10,15,265.5,400.0,5.8,32.5,623.0,657.83,484.98
2016,7,3,10,30,219.0,429.0,5.7,33.0,621.0,606.77,445.88
2016,7,3,10,45,205.5,446.0,5.65,33.5,630.5,595.5,435.79
2016,7,3,11,0,192.0,463.0,5.6,34.0,640.0,583.38,425.1
2016,7,3,11,15,216.5,471.0,5.5,34.0,675.5,594.61,432.53
2016,7,3,11,30,241.0,479.0,5.4,34.0,711.0,602.85,437.67
2016,7,3,11,45,535.5,317.0,5.35,34.5,840.5,693.09,504.36
2016,7,3,12,0,830.0,155.0,5.3,35.0,970.0,725.13,528.83
2016,7,3,12,15,831.0,155.5,5.2,35.0,975.5,682.83,497.01
2016,7,3,12,30,832.0,156.0,5.1,35.0,981.0,638.9,463.78
2016,7,3,12,45,559.5,320.5,5.05,35.5,875.0,563.79,405.17
2016,7,3,13,0,287.0,485.0,5.0,36.0,769.0,490.83,350.16
2016,7,3,13,15,555.5,320.0,4.9,36.0,861.5,481.69,341.41
2016,7,3,13,30,824.0,155.0,4.8,36.0,954.0,446.65,310.22
2016,7,3,13,45,820.5,153.0,4.75,36.0,936.0,395.63,268.02
2016,7,3,14,0,817.0,151.0,4.7,36.0,918.0,341.36,223.07
2016,7,3,14,15,810.5,149.5,4.6,36.0,892.5,287.73,178.95
2016,7,3,14,30,804.0,148.0,4.5,36.0,867.0,234.65,137.19
2016,7,3,14,45,795.5,145.5,4.45,36.0,835.5,181.49,100.29
2016,7,3,15,0,787.0,143.0,4.4,36.0,804.0,129.51,74.09
2016,7,3,15,15,776.0,140.5,4.4,36.0,766.5,97.05,71.47
2016,7,3,15,30,765.0,138.0,4.4,36.0,729.0,97.48,71.99
2016,7,3,15,45,752.0,133.5,4.4,36.0,686.5,96.53,71.42
2016,7,3,16,0,739.0,129.0,4.4,36.0,644.0,95.38,70.7
2016,7,3,16,15,720.0,125.0,4.4,35.5,597.0,86.69,64.14
2016,7,3,16,30,701.0,121.0,4.4,35.0,550.0,85.42,63.49
2016,7,3,16,45,679.0,115.5,4.45,35.0,500.5,83.03,61.79
2016,7,3,17,0,657.0,110.0,4.5,35.0,451.0,80.46,59.96
2016,7,3,17,15,624.5,104.0,4.4,34.5,399.5,77.19,57.66
2016,7,3,17,30,592.0,98.0,4.3,34.0,348.0,73.8,55.24
2016,7,3,17,45,550.5,90.0,4.25,33.5,296.5,68.73,51.37
2016,7,3,18,0,509.0,82.0,4.2,33.0,245.0,63.51,47.27
2016,7,3,18,15,446.0,73.0,4.1,32.0,196.0,57.14,42.17
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,48.25,34.73
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,38.78,26.49
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,29.33,17.92
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,14.79,1.37
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,2.56
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,38.83,25.34
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,64.53,47.12
2016,7,4,6,45,30.0,81.5,4.75,25.5,89.5,117.46,91.48
2016,7,4,7,0,52.0,103.0,4.9,26.0,118.0,159.88,126.76
2016,7,4,7,15,196.0,118.0,5.0,26.5,190.5,349.52,281.87
2016,7,4,7,30,340.0,133.0,5.1,27.0,263.0,506.86,405.49
2016,7,4,7,45,280.0,165.5,5.2,27.5,284.0,490.31,388.29
2016,7,4,8,0,220.0,198.0,5.3,28.0,305.0,445.32,350.42
2016,7,4,8,15,273.5,214.5,5.35,28.0,362.5,538.88,420.54
2016,7,4,8,30,327.0,231.0,5.4,28.0,420.0,608.25,471.2
2016,7,4,8,45,433.0,219.0,5.5,28.5,492.5,722.86,553.98
2016,7,4,9,0,539.0,207.0,5.6,29.0,565.0,812.04,616.67
2016,7,4,9,15,639.5,176.5,5.6,29.5,631.0,884.29,664.57
2016,7,4,9,30,740.0,146.0,5.6,30.0,697.0,932.64,694.38
2016,7,4,9,45,760.5,145.0,5.65,30.5,739.0,938.0,695.09
2016,7,4,10,0,781.0,144.0,5.7,31.0,781.0,939.57,693.6
2016,7,4,10,15,601.5,251.0,5.65,31.5,754.5,860.56,635.02
2016,7,4,10,30,422.0,358.0,5.6,32.0,728.0,765.26,562.16
2016,7,4,10,45,407.5,378.0,5.55,32.5,744.5,748.32,547.93
2016,7,4,11,0,393.0,398.0,5.5,33.0,761.0,716.53,523.53
2016,7,4,11,15,432.0,405.0,5.45,33.5,812.5,742.59,539.59
2016,7,4,11,30,471.0,412.0,5.4,34.0,864.0,750.84,543.21
2016,7,4,11,45,649.5,287.0,5.35,34.5,919.0,754.8,547.58
2016,7,4,12,0,828.0,162.0,5.3,35.0,974.0,741.05,539.0
2016,7,4,12,15,829.5,162.0,5.2,35.5,980.0,697.35,505.5
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,651.78,470.39
2016,7,4,12,45,621.0,298.5,5.1,36.5,913.0,577.62,413.53
2016,7,4,13,0,411.0,435.0,5.1,37.0,840.0,524.58,372.44
2016,7,4,13,15,420.0,429.0,5.05,37.0,839.5,483.38,341.61
2016,7,4,13,30,429.0,423.0,5.0,37.0,839.0,448.43,314.4
2016,7,4,13,45,404.5,418.0,5.0,37.0,804.5,412.24,286.46
2016,7,4,14,0,380.0,413.0,5.0,37.0,770.0,369.18,253.82
2016,7,4,14,15,418.5,388.0,5.0,37.0,771.0,321.69,216.25
2016,7,4,14,30,457.0,363.0,5.0,37.0,772.0,282.79,185.26
2016,7,4,14,45,476.0,340.5,5.0,37.0,752.5,239.0,154.04
2016,7,4,15,0,495.0,318.0,5.0,37.0,733.0,193.93,128.06
2016,7,4,15,15,537.0,283.5,4.95,37.0,714.5,157.32,118.09
2016,7,4,15,30,579.0,249.0,4.9,37.0,696.0,145.39,109.11
2016,7,4,15,45,660.5,192.0,4.9,37.0,674.0,117.94,87.92
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,99.17,73.39
2016,7,4,16,15,574.0,182.5,4.8,36.5,565.0,116.74,87.69
2016,7,4,16,30,406.0,230.0,4.7,36.0,478.0,141.42,107.69
2016,7,4,16,45,375.5,213.5,4.65,35.5,427.5,139.44,106.69
2016,7,4,17,0,345.0,197.0,4.6,35.0,377.0,130.29,99.99
2016,7,4,17,15,375.0,168.0,4.4,34.5,343.5,111.29,85.26
2016,7,4,17,30,405.0,139.0,4.2,34.0,310.0,95.51,72.94
2016,7,4,17,45,369.0,125.0,4.05,33.5,263.5,87.1,66.45
2016,7,4,18,0,333.0,111.0,3.9,33.0,217.0,78.38,59.54
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.0,65.59,49.17
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,52.11,37.93
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,41.7,28.9
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,31.25,19.45
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,15.96,1.8
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,36.18,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,115.38,67.03
2016,7,5,6,15,150.5,45.0,4.35,25.0,68.0,213.68,166.66
2016,7,5,6,30,233.0,63.0,4.5,25.0,104.0,328.56,263.56
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,423.79,342.61
2016,7,5,7,0,418.0,79.0,4.8,26.0,196.0,524.34,421.55
2016,7,5,7,15,463.5,91.0,4.9,26.5,246.5,589.96,470.68
2016,7,5,7,30,509.0,103.0,5.0,27.0,297.0,666.69,526.32
2016,7,5,7,45,591.5,100.5,5.1,27.5,359.5,752.46,586.62
2016,7,5,8,0,674.0,98.0,5.2,28.0,422.0,837.16,644.21
2016,7,5,8,15,700.0,102.5,5.25,28.0,473.5,872.8,666.91
2016,7,5,8,30,726.0,107.0,5.3,28.0,525.0,899.36,683.29
2016,7,5,8,45,529.0,192.0,5.35,28.5,511.5,790.76,603.04
2016,7,5,9,0,332.0,277.0,5.4,29.0,498.0,653.82,497.47
2016,7,5,9,15,376.0,284.0,5.4,29.5,550.5,697.52,527.71
2016,7,5,9,30,420.0,291.0,5.4,30.0,603.0,762.21,570.9
2016,7,5,9,45,428.5,305.0,5.4,30.5,639.0,772.41,575.02
2016,7,5,10,0,437.0,319.0,5.4,31.0,675.0,779.78,577.49
2016,7,5,10,15,649.5,216.5,5.4,31.5,771.0,874.44,645.58
2016,7,5,10,30,862.0,114.0,5.4,32.0,867.0,927.58,679.0
2016,7,5,10,45,870.0,113.5,5.4,32.5,895.5,906.73,662.42
2016,7,5,11,0,878.0,113.0,5.4,33.0,924.0,882.45,644.11
2016,7,5,11,15,882.0,114.0,5.35,33.5,944.5,852.7,622.01
2016,7,5,11,30,886.0,115.0,5.3,34.0,965.0,819.81,597.94
2016,7,5,11,45,882.5,120.0,5.3,34.5,976.5,781.28,570.38
2016,7,5,12,0,879.0,125.0,5.3,35.0,988.0,740.19,539.57
2016,7,5,12,15,880.0,125.5,5.25,35.0,993.0,696.78,507.41
2016,7,5,12,30,881.0,126.0,5.2,35.0,998.0,651.51,473.31
2016,7,5,12,45,880.5,125.5,5.2,35.5,995.5,603.36,435.65
2016,7,5,13,0,880.0,125.0,5.2,36.0,993.0,554.27,396.52
2016,7,5,13,15,877.5,124.5,5.2,36.0,982.5,503.28,355.92
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,451.56,313.75
2016,7,5,13,45,871.5,122.5,5.2,36.0,954.0,398.27,269.53
2016,7,5,14,0,868.0,121.0,5.2,36.0,936.0,344.62,224.51
2016,7,5,14,15,862.5,120.0,5.15,36.0,910.5,290.56,179.55
2016,7,5,14,30,857.0,119.0,5.1,36.0,885.0,236.72,136.83
2016,7,5,14,45,844.5,120.0,5.1,36.0,852.0,183.4,99.95
2016,7,5,15,0,832.0,121.0,5.1,36.0,819.0,131.43,74.51
2016,7,5,15,15,821.5,119.0,5.1,36.0,781.5,97.83,72.12
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,87.21,63.91
2016,7,5,15,45,798.5,113.5,5.1,36.0,701.0,86.3,63.36
2016,7,5,16,0,786.0,110.0,5.1,36.0,658.0,85.22,62.67
2016,7,5,16,15,768.5,107.0,5.1,35.5,610.5,84.14,62.14
2016,7,5,16,30,751.0,104.0,5.1,35.0,563.0,82.95,61.53
2016,7,5,16,45,728.0,100.0,5.1,34.5,512.5,80.85,60.19
2016,7,5,17,0,705.0,96.0,5.1,34.0,462.0,72.57,53.82
2016,7,5,17,15,674.0,91.5,5.0,33.5,410.0,69.89,51.96
2016,7,5,17,30,643.0,87.0,4.9,33.0,358.0,67.14,50.01
2016,7,5,17,45,599.0,81.0,4.8,33.0,305.5,63.08,46.82
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,58.96,43.51
2016,7,5,18,15,493.5,67.0,4.55,32.0,203.0,53.1,38.8
2016,7,5,18,30,432.0,59.0,4.4,31.0,153.0,47.2,33.85
2016,7,5,18,45,336.5,48.0,4.3,30.5,108.5,38.61,26.34
2016,7,5,19,0,241.0,37.0,4.2,30.0,64.0,28.09,16.91
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.0,14.11,0.8
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,40.3,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,124.08,70.26
2016,7,6,6,15,175.0,44.0,4.9,25.0,70.0,251.56,196.28
2016,7,6,6,30,271.0,61.0,5.0,25.0,108.0,358.52,288.14
2016,7,6,6,45,365.5,69.5,5.15,25.5,157.0,457.47,369.64
2016,7,6,7,0,460.0,78.0,5.3,26.0,206.0,570.06,457.74
2016,7,6,7,15,512.0,86.5,5.4,26.5,257.5,640.41,510.17
2016,7,6,7,30,564.0,95.0,5.5,27.0,309.0,710.7,560.63
2016,7,6,7,45,614.0,97.0,5.6,27.5,363.5,770.33,601.61
2016,7,6,8,0,664.0,99.0,5.7,28.0,418.0,828.58,640.51
2016,7,6,8,15,691.0,103.5,5.75,28.5,469.5,865.16,662.92
2016,7,6,8,30,718.0,108.0,5.8,29.0,521.0,899.26,683.33
2016,7,6,8,45,743.0,110.0,5.9,30.0,570.5,919.23,692.56
2016,7,6,9,0,768.0,112.0,6.0,31.0,620.0,942.7,704.22
2016,7,6,9,15,783.0,115.0,6.0,31.0,665.5,953.73,709.71
2016,7,6,9,30,798.0,118.0,6.0,31.0,711.0,961.22,712.98
2016,7,6,9,45,811.5,119.5,6.05,31.5,751.5,961.88,710.61
2016,7,6,10,0,825.0,121.0,6.1,32.0,792.0,944.85,696.47
2016,7,6,10,15,833.5,123.0,6.05,32.5,826.5,934.1,686.35
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,919.78,673.99
2016,7,6,10,45,849.5,126.0,6.0,33.5,889.0,900.07,658.46
2016,7,6,11,0,857.0,127.0,6.0,34.0,917.0,876.9,640.78
2016,7,6,11,15,861.5,128.0,5.95,34.0,938.0,847.79,620.31
2016,7,6,11,30,866.0,129.0,5.9,34.0,959.0,815.53,597.77
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,778.73,571.13
2016,7,6,12,0,873.0,129.0,5.9,35.0,986.0,739.22,541.04
2016,7,6,12,15,874.5,129.0,5.85,35.0,991.5,695.92,508.75
2016,7,6,12,30,876.0,129.0,5.8,35.0,997.0,650.78,474.53
2016,7,6,12,45,875.0,129.5,5.8,35.5,994.5,603.1,436.95
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,554.51,397.94
2016,7,6,13,15,872.0,129.5,5.75,36.0,982.0,503.94,357.37
2016,7,6,13,30,870.0,129.0,5.7,36.0,972.0,452.62,315.24
2016,7,6,13,45,865.0,128.5,5.7,36.5,953.5,399.51,270.5
2016,7,6,14,0,860.0,128.0,5.7,37.0,935.0,346.2,225.3
2016,7,6,14,15,854.5,126.5,5.7,37.0,910.0,292.21,180.55
2016,7,6,14,30,849.0,125.0,5.7,37.0,885.0,238.45,138.02
2016,7,6,14,45,834.5,127.5,5.7,37.0,851.5,185.94,101.87
2016,7,6,15,0,820.0,130.0,5.7,37.0,818.0,134.96,77.13
2016,7,6,15,15,809.0,127.5,5.7,36.5,780.0,91.18,66.75
2016,7,6,15,30,798.0,125.0,5.7,36.0,742.0,91.24,67.12
2016,7,6,15,45,780.0,124.0,5.7,36.0,698.0,91.83,67.76
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,92.39,68.39
2016,7,6,16,15,743.5,119.5,5.7,35.5,606.5,91.33,67.9
2016,7,6,16,30,725.0,116.0,5.7,35.0,559.0,83.07,61.64
2016,7,6,16,45,696.0,113.0,5.75,35.0,507.5,81.89,60.92
2016,7,6,17,0,667.0,110.0,5.8,35.0,456.0,80.69,60.18
2016,7,6,17,15,634.0,104.5,5.7,34.0,404.0,77.73,58.26
2016,7,6,17,30,601.0,99.0,5.6,33.0,352.0,74.67,56.22
2016,7,6,17,45,550.5,93.0,5.55,32.5,299.5,70.91,53.42
2016,7,6,18,0,500.0,87.0,5.5,32.0,247.0,67.15,50.52
2016,7,6,18,15,434.5,77.5,5.3,31.5,197.5,57.96,42.94
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,50.85,36.89
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,40.74,28.09
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,30.63,18.92
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,15.49,1.24
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.9,24.5,10.5,8.26,0.0
2016,7,7,6,0,0.0,21.0,5.0,25.0,21.0,17.69,4.56
2016,7,7,6,15,31.0,42.0,5.1,25.5,47.0,77.67,56.67
2016,7,7,6,30,62.0,63.0,5.2,26.0,73.0,144.57,113.01
2016,7,7,6,45,98.5,83.5,5.35,26.5,107.0,200.57,160.28
2016,7,7,7,0,135.0,104.0,5.5,27.0,141.0,257.55,207.26
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,498.03,400.59
2016,7,7,7,30,577.0,92.0,5.6,28.0,311.0,719.67,566.03
2016,7,7,7,45,632.5,92.0,5.65,28.5,366.5,782.2,608.02
2016,7,7,8,0,688.0,92.0,5.7,29.0,422.0,843.41,648.51
2016,7,7,8,15,714.0,96.5,5.75,29.5,473.5,873.16,665.85
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,906.89,685.88
2016,7,7,8,45,767.0,101.0,5.85,31.0,575.5,933.25,699.13
2016,7,7,9,0,794.0,101.0,5.9,32.0,626.0,956.39,710.07
2016,7,7,9,15,808.0,103.5,5.9,32.5,671.0,965.88,712.95
2016,7,7,9,30,822.0,106.0,5.9,33.0,716.0,958.32,704.54
2016,7,7,9,45,835.0,107.5,5.9,33.5,757.0,958.69,701.78
2016,7,7,10,0,848.0,109.0,5.9,34.0,798.0,955.43,696.73
2016,7,7,10,15,856.0,110.5,5.85,34.0,832.0,943.66,687.36
2016,7,7,10,30,864.0,112.0,5.8,34.0,866.0,928.3,675.81
2016,7,7,10,45,870.0,113.5,5.8,34.5,894.0,907.55,659.69
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,883.33,641.45
2016,7,7,11,15,880.5,115.5,5.75,35.0,943.0,853.59,620.71
2016,7,7,11,30,885.0,116.0,5.7,35.0,964.0,820.69,597.91
2016,7,7,11,45,880.0,122.0,5.7,35.5,975.0,781.79,570.04
2016,7,7,12,0,875.0,128.0,5.7,36.0,986.0,740.36,538.91
2016,7,7,12,15,875.5,128.5,5.65,36.0,991.5,696.67,506.55
2016,7,7,12,30,876.0,129.0,5.6,36.0,997.0,651.18,472.3
2016,7,7,12,45,873.5,130.0,5.55,36.5,993.5,602.92,434.43
2016,7,7,13,0,871.0,131.0,5.5,37.0,990.0,553.86,395.27
2016,7,7,13,15,868.5,130.5,5.45,37.0,980.0,503.16,354.89
2016,7,7,13,30,866.0,130.0,5.4,37.0,970.0,451.75,313.01
2016,7,7,13,45,858.5,131.5,5.4,37.5,950.5,399.01,268.87
2016,7,7,14,0,851.0,133.0,5.4,38.0,931.0,346.29,224.47
2016,7,7,14,15,845.0,131.5,5.4,37.5,906.0,292.59,180.64
2016,7,7,14,30,839.0,130.0,5.4,37.0,881.0,239.19,138.86
2016,7,7,14,45,830.0,129.0,5.4,37.0,849.0,186.12,102.12
2016,7,7,15,0,821.0,128.0,5.4,37.0,817.0,134.06,76.41
2016,7,7,15,15,810.5,125.5,5.4,37.0,779.0,90.16,65.8
2016,7,7,15,30,800.0,123.0,5.4,37.0,741.0,90.2,66.0
2016,7,7,15,45,783.0,121.5,5.4,37.0,697.5,90.47,66.38
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,90.68,66.73
2016,7,7,16,15,748.0,116.5,5.45,36.5,606.5,89.56,66.19
2016,7,7,16,30,730.0,113.0,5.5,36.0,559.0,88.3,65.55
2016,7,7,16,45,703.5,109.5,5.55,35.5,508.5,79.91,59.18
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,78.34,58.27
2016,7,7,17,15,645.0,100.5,5.55,34.5,405.5,75.28,56.14
2016,7,7,17,30,613.0,95.0,5.5,34.0,353.0,72.12,53.88
2016,7,7,17,45,570.5,88.0,5.45,33.5,301.5,67.63,50.48
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,63.05,46.9
2016,7,7,18,15,464.5,72.0,5.25,32.0,200.0,56.61,41.73
2016,7,7,18,30,401.0,63.0,5.1,31.0,150.0,47.73,34.29
2016,7,7,18,45,312.5,50.5,5.0,30.5,106.5,38.22,26.01
2016,7,7,19,0,224.0,38.0,4.9,30.0,63.0,28.72,17.38
2016,7,7,19,15,112.0,19.0,4.75,29.5,31.5,14.45,0.56
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,39.5,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,120.69,62.52
2016,7,8,6,15,177.5,43.0,4.15,25.5,69.5,252.62,195.85
2016,7,8,6,30,277.0,60.0,4.3,26.0,108.0,362.58,289.32
2016,7,8,6,45,138.5,72.5,4.5,26.5,96.5,236.91,189.88
2016,7,8,7,0,0.0,85.0,4.7,27.0,85.0,74.74,55.27
2016,7,8,7,15,0.0,99.0,4.75,27.5,99.0,85.46,63.91
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,96.35,72.38
2016,7,8,7,45,71.5,157.0,4.85,28.5,191.0,229.42,180.35
2016,7,8,8,0,143.0,201.0,4.9,29.0,269.0,373.15,292.01
2016,7,8,8,15,430.0,155.5,4.9,29.5,394.5,652.32,505.32
2016,7,8,8,30,717.0,110.0,4.9,30.0,520.0,901.24,678.06
2016,7,8,8,45,744.5,110.5,4.95,30.5,570.5,921.78,687.27
2016,7,8,9,0,772.0,111.0,5.0,31.0,621.0,946.12,700.45
2016,7,8,9,15,787.5,114.0,5.0,31.5,666.5,957.71,704.69
2016,7,8,9,30,803.0,117.0,5.0,32.0,712.0,965.75,706.74
2016,7,8,9,45,819.5,116.5,5.0,32.5,753.5,953.12,695.26
2016,7,8,10,0,836.0,116.0,5.0,33.0,795.0,951.25,691.25
2016,7,8,10,15,845.0,118.0,4.95,33.5,829.5,940.95,681.45
2016,7,8,10,30,854.0,120.0,4.9,34.0,864.0,927.03,669.52
2016,7,8,10,45,863.0,119.5,4.9,34.5,893.0,907.16,654.21
2016,7,8,11,0,872.0,119.0,4.9,35.0,922.0,883.8,636.8
2016,7,8,11,15,876.5,120.0,4.85,35.0,943.0,854.48,616.6
2016,7,8,11,30,881.0,121.0,4.8,35.0,964.0,821.98,594.36
2016,7,8,11,45,883.0,122.0,4.8,35.5,977.0,784.49,567.85
2016,7,8,12,0,885.0,123.0,4.8,36.0,990.0,744.31,538.13
2016,7,8,12,15,886.0,123.5,4.8,36.0,996.0,700.69,506.38
2016,7,8,12,30,887.0,124.0,4.8,36.0,1002.0,655.17,472.64
2016,7,8,12,45,886.5,123.5,4.8,36.5,999.5,606.69,435.1
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,557.21,396.04
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.0,506.05,355.66
2016,7,8,13,30,882.0,122.0,4.8,37.0,977.0,454.09,313.61
2016,7,8,13,45,877.5,121.5,4.8,37.0,958.5,400.51,269.49
2016,7,8,14,0,873.0,121.0,4.8,37.0,940.0,346.65,224.61
2016,7,8,14,15,867.5,120.0,4.8,37.0,915.0,292.17,179.63
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,237.9,136.82
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,184.51,100.13
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,132.57,74.96
2016,7,8,15,15,825.0,120.5,4.8,37.0,786.0,98.69,72.47
2016,7,8,15,30,815.0,118.0,4.8,37.0,748.0,87.91,64.17
2016,7,8,15,45,798.0,117.0,4.8,37.0,704.0,88.33,64.67
2016,7,8,16,0,781.0,116.0,4.8,37.0,660.0,88.71,65.15
2016,7,8,16,15,763.0,112.5,4.8,36.5,612.5,87.45,64.49
2016,7,8,16,30,745.0,109.0,4.8,36.0,565.0,86.07,63.75
2016,7,8,16,45,717.0,106.5,4.8,35.5,513.5,78.4,57.95
2016,7,8,17,0,689.0,104.0,4.8,35.0,462.0,77.33,57.44
2016,7,8,17,15,657.0,99.0,4.7,34.5,409.5,74.53,55.51
2016,7,8,17,30,625.0,94.0,4.6,34.0,357.0,71.65,53.48
2016,7,8,17,45,578.0,88.0,4.5,33.5,304.0,67.76,50.57
2016,7,8,18,0,531.0,82.0,4.4,33.0,251.0,63.84,47.55
2016,7,8,18,15,467.0,73.0,4.15,32.0,201.0,57.42,42.39
2016,7,8,18,30,403.0,64.0,3.9,31.0,151.0,48.43,34.87
2016,7,8,18,45,308.0,51.5,3.7,30.5,107.0,38.89,26.55
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,29.38,17.89
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,14.8,0.46
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,8.26,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,18.35,3.97
2016,7,9,6,15,36.5,41.5,3.75,25.0,47.5,82.48,60.53
2016,7,9,6,30,73.0,62.0,3.9,25.0,74.0,153.21,120.49
2016,7,9,6,45,109.5,82.0,4.05,25.5,108.0,208.67,167.37
2016,7,9,7,0,146.0,102.0,4.2,26.0,142.0,265.23,213.93
2016,7,9,7,15,359.5,95.0,4.2,26.5,223.0,497.48,399.51
2016,7,9,7,30,573.0,88.0,4.2,27.0,304.0,710.89,556.75
2016,7,9,7,45,442.5,135.0,4.2,28.0,317.0,637.45,497.97
2016,7,9,8,0,312.0,182.0,4.2,29.0,330.0,541.76,421.06
2016,7,9,8,15,515.5,146.5,4.2,29.5,426.0,727.99,557.65
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,904.79,676.39
2016,7,9,8,45,523.0,193.5,4.2,30.5,507.0,787.26,590.46
2016,7,9,9,0,327.0,276.0,4.2,31.0,492.0,648.61,486.01
2016,7,9,9,15,563.5,198.0,4.15,31.5,602.0,830.75,615.97
2016,7,9,9,30,800.0,120.0,4.1,32.0,712.0,966.44,702.83
2016,7,9,9,45,507.5,254.5,4.1,32.5,638.0,801.34,586.19
2016,7,9,10,0,215.0,389.0,4.1,33.0,564.0,591.6,432.95
2016,7,9,10,15,221.5,407.0,4.05,33.5,594.0,603.14,439.93
2016,7,9,10,30,228.0,425.0,4.0,34.0,624.0,612.81,444.59
2016,7,9,10,45,137.5,415.0,4.0,34.5,536.5,506.31,367.06
2016,7,9,11,0,47.0,405.0,4.0,35.0,449.0,388.62,281.07
2016,7,9,11,15,453.0,269.0,3.95,35.0,702.0,646.01,470.34
2016,7,9,11,30,859.0,133.0,3.9,35.0,955.0,814.3,587.04
2016,7,9,11,45,851.5,141.0,3.85,35.5,965.5,775.22,558.07
2016,7,9,12,0,844.0,149.0,3.8,36.0,976.0,733.71,527.18
2016,7,9,12,15,844.5,149.0,3.75,36.0,981.0,690.31,495.84
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,645.25,462.72
2016,7,9,12,45,840.5,151.5,3.65,36.0,982.0,597.61,427.01
2016,7,9,13,0,836.0,154.0,3.6,36.0,978.0,549.43,390.04
2016,7,9,13,15,833.0,153.5,3.55,36.0,967.5,499.84,351.13
2016,7,9,13,30,830.0,153.0,3.5,36.0,957.0,449.71,310.82
2016,7,9,13,45,820.0,155.5,3.5,36.5,937.5,397.27,267.63
2016,7,9,14,0,810.0,158.0,3.5,37.0,918.0,344.44,223.85
2016,7,9,14,15,803.5,156.0,3.45,36.5,893.0,290.58,180.43
2016,7,9,14,30,797.0,154.0,3.4,36.0,868.0,237.28,139.09
2016,7,9,14,45,792.5,149.5,3.35,36.0,837.0,183.62,101.77
2016,7,9,15,0,788.0,145.0,3.3,36.0,806.0,130.7,74.87
2016,7,9,15,15,776.5,142.5,3.2,35.5,768.0,98.19,72.46
2016,7,9,15,30,765.0,140.0,3.1,35.0,730.0,98.64,73.17
2016,7,9,15,45,744.0,139.5,3.05,35.0,686.0,99.87,74.31
2016,7,9,16,0,723.0,139.0,3.0,35.0,642.0,92.91,68.99
2016,7,9,16,15,703.0,134.5,3.0,35.0,595.0,91.73,68.26
2016,7,9,16,30,683.0,130.0,3.0,35.0,548.0,90.4,67.43
2016,7,9,16,45,650.5,127.5,3.0,35.0,497.0,89.89,67.26
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,89.42,67.14
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,86.21,64.95
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,82.9,62.63
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,75.81,57.15
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,70.22,52.79
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,62.05,46.22
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,53.79,39.31
2016,7,9,18,45,229.0,57.5,2.25,30.5,99.5,42.51,29.54
2016,7,9,19,0,140.0,42.0,2.2,30.0,57.0,31.07,19.22
2016,7,9,19,15,70.0,21.0,2.5,29.5,28.5,15.89,0.57
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,7.87,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,16.89,2.69
2016,7,10,6,15,43.5,42.5,2.75,24.5,50.0,106.17,79.19
2016,7,10,6,30,87.0,65.0,3.0,25.0,80.0,171.96,135.6
2016,7,10,6,45,147.0,81.5,3.3,25.5,117.0,260.45,209.18
2016,7,10,7,0,207.0,98.0,3.6,26.0,154.0,335.47,270.47
2016,7,10,7,15,192.5,123.0,3.7,26.5,184.5,355.09,284.39
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,350.07,278.96
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,384.92,304.32
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,418.54,328.03
2016,7,10,8,15,139.5,221.0,4.0,28.5,291.5,388.5,301.41
2016,7,10,8,30,86.0,245.0,4.0,29.0,294.0,332.35,255.62
2016,7,10,8,45,119.0,273.0,4.0,29.5,347.5,415.84,317.42
2016,7,10,9,0,152.0,301.0,4.0,30.0,401.0,473.94,358.84
2016,7,10,9,15,127.5,321.5,3.95,30.0,410.0,463.38,348.79
2016,7,10,9,30,103.0,342.0,3.9,30.0,419.0,428.0,321.32
2016,7,10,9,45,256.5,335.5,3.9,30.5,540.0,612.48,456.01
2016,7,10,10,0,410.0,329.0,3.9,31.0,661.0,764.36,561.18
2016,7,10,10,15,327.0,375.5,3.9,31.5,648.0,694.47,508.12
2016,7,10,10,30,244.0,422.0,3.9,32.0,635.0,644.73,469.73
2016,7,10,10,45,148.5,417.5,3.9,32.5,548.5,518.82,378.83
2016,7,10,11,0,53.0,413.0,3.9,33.0,462.0,401.23,292.38
2016,7,10,11,15,59.0,417.5,3.9,33.0,473.0,402.13,293.17
2016,7,10,11,30,65.0,422.0,3.9,33.0,484.0,402.28,293.05
2016,7,10,11,45,201.5,440.5,3.9,33.5,637.5,522.75,379.53
2016,7,10,12,0,338.0,459.0,3.9,34.0,791.0,622.55,447.98
2016,7,10,12,15,200.5,462.5,3.9,34.0,660.0,501.15,361.22
2016,7,10,12,30,63.0,466.0,3.9,34.0,529.0,395.75,285.39
2016,7,10,12,45,123.5,485.5,3.95,34.5,608.0,430.9,310.01
2016,7,10,13,0,184.0,505.0,4.0,35.0,687.0,457.95,327.57
2016,7,10,13,15,492.5,338.0,4.05,35.0,817.0,464.7,330.33
2016,7,10,13,30,801.0,171.0,4.1,35.0,947.0,449.6,313.23
2016,7,10,13,45,794.0,172.0,4.15,35.5,929.0,397.78,270.21
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,346.19,227.13
2016,7,10,14,15,780.5,171.0,4.2,36.0,886.0,293.42,184.0
2016,7,10,14,30,774.0,169.0,4.2,36.0,861.0,241.26,143.13
2016,7,10,14,45,758.5,170.5,4.2,36.0,828.5,190.65,108.4
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,142.05,84.51
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,101.83,75.37
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,102.64,76.37
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,105.58,78.89
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,108.72,81.6
2016,7,10,16,15,640.0,164.5,4.3,34.5,584.0,107.73,81.23
2016,7,10,16,30,618.0,159.0,4.3,34.0,537.0,106.57,80.75
2016,7,10,16,45,572.5,159.0,4.3,34.0,484.5,108.3,82.43
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,107.79,82.32
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,102.78,78.74
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,97.59,74.96
2016,7,10,17,45,382.5,133.0,3.75,32.5,277.5,92.41,71.1
2016,7,10,18,0,315.0,125.0,3.6,32.0,225.0,87.95,67.71
2016,7,10,18,15,251.5,107.5,3.4,31.0,178.0,75.91,57.96
2016,7,10,18,30,188.0,90.0,3.2,30.0,131.0,63.71,47.75
2016,7,10,18,45,112.5,67.0,3.0,29.5,89.5,47.91,34.12
2016,7,10,19,0,37.0,44.0,2.8,29.0,48.0,31.87,19.93
2016,7,10,19,15,18.5,22.0,2.9,28.5,24.0,16.52,0.44
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,11.24,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,28.44,7.46
2016,7,11,6,15,64.0,46.0,4.75,25.0,56.0,132.78,100.19
2016,7,11,6,30,119.0,72.0,4.9,25.0,91.0,215.19,171.04
2016,7,11,6,45,199.0,90.0,5.1,25.5,137.0,322.08,260.01
2016,7,11,7,0,279.0,108.0,5.3,26.0,183.0,418.04,338.12
2016,7,11,7,15,336.5,122.0,5.45,26.5,233.0,490.41,394.94
2016,7,11,7,30,394.0,136.0,5.6,27.0,283.0,588.18,468.55
2016,7,11,7,45,457.5,140.0,5.75,28.0,337.0,658.88,519.43
2016,7,11,8,0,521.0,144.0,5.9,29.0,391.0,729.76,567.96
2016,7,11,8,15,554.0,151.5,6.0,29.5,442.0,773.56,596.61
2016,7,11,8,30,587.0,159.0,6.1,30.0,493.0,826.86,631.64
2016,7,11,8,45,623.0,160.0,6.2,30.5,544.0,863.43,654.27
2016,7,11,9,0,659.0,161.0,6.3,31.0,595.0,896.8,674.52
2016,7,11,9,15,679.0,166.0,6.35,31.5,640.5,914.94,683.89
2016,7,11,9,30,699.0,171.0,6.4,32.0,686.0,929.63,691.0
2016,7,11,9,45,718.5,172.0,6.5,32.5,728.0,935.87,692.68
2016,7,11,10,0,738.0,173.0,6.6,33.0,770.0,938.41,692.02
2016,7,11,10,15,749.5,176.0,6.6,33.0,805.5,922.29,679.8
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,912.16,671.89
2016,7,11,10,45,772.0,179.5,6.65,33.5,870.5,895.56,658.54
2016,7,11,11,0,783.0,180.0,6.7,34.0,900.0,875.32,642.88
2016,7,11,11,15,789.0,182.0,6.65,34.5,922.0,848.53,622.5
2016,7,11,11,30,795.0,184.0,6.6,35.0,944.0,818.44,599.38
2016,7,11,11,45,792.5,189.5,6.6,35.5,956.5,781.4,571.11
2016,7,11,12,0,790.0,195.0,6.6,36.0,969.0,741.79,540.87
2016,7,11,12,15,791.5,195.5,6.55,36.0,975.0,699.04,509.16
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,654.45,475.6
2016,7,11,12,45,791.5,196.5,6.45,36.0,978.5,606.8,439.18
2016,7,11,13,0,790.0,197.0,6.4,36.0,976.0,558.49,401.48
2016,7,11,13,15,787.5,196.5,6.3,36.0,966.0,508.55,361.67
2016,7,11,13,30,785.0,196.0,6.2,36.0,956.0,458.23,320.7
2016,7,11,13,45,778.5,195.5,6.15,36.5,937.5,406.16,277.24
2016,7,11,14,0,772.0,195.0,6.1,37.0,919.0,354.38,233.78
2016,7,11,14,15,765.0,193.0,6.05,37.0,894.0,302.08,190.91
2016,7,11,14,30,758.0,191.0,6.0,37.0,869.0,250.51,150.47
2016,7,11,14,45,756.5,183.5,5.95,37.0,839.0,197.48,113.39
2016,7,11,15,0,755.0,176.0,5.9,37.0,809.0,144.92,86.27
2016,7,11,15,15,742.0,172.5,5.85,36.5,770.5,104.0,76.85
2016,7,11,15,30,729.0,169.0,5.8,36.0,732.0,104.59,77.67
2016,7,11,15,45,709.0,167.0,5.8,36.0,688.0,105.64,78.7
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,106.66,79.72
2016,7,11,16,15,667.5,160.0,5.75,35.5,596.5,105.82,79.45
2016,7,11,16,30,646.0,155.0,5.7,35.0,549.0,104.83,79.09
2016,7,11,16,45,612.5,150.5,5.7,34.5,497.5,103.74,78.67
2016,7,11,17,0,579.0,146.0,5.7,34.0,446.0,102.62,78.23
2016,7,11,17,15,541.0,138.0,5.6,33.5,393.5,96.58,73.77
2016,7,11,17,30,503.0,130.0,5.5,33.0,341.0,91.74,70.24
2016,7,11,17,45,447.5,121.0,5.45,32.5,289.0,85.84,65.76
2016,7,11,18,0,392.0,112.0,5.4,32.0,237.0,79.86,61.07
2016,7,11,18,15,323.5,98.0,5.3,31.0,188.0,70.34,53.36
2016,7,11,18,30,255.0,84.0,5.2,30.0,139.0,60.64,45.2
2016,7,11,18,45,170.0,64.5,5.1,29.5,96.5,46.7,33.11
2016,7,11,19,0,85.0,45.0,5.0,29.0,54.0,32.67,20.52
2016,7,11,19,15,42.5,22.5,5.0,28.5,27.0,16.9,0.08
2016,7,11,19,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
