Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,11.5,4.9,23.5,13.0,26.66,0.0
2016,7,12,6,0,47.0,23.0,5.0,24.0,26.0,76.38,26.69
2016,7,12,6,15,140.5,42.5,5.15,24.5,63.5,204.6,157.86
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,329.58,264.05
2016,7,12,6,45,331.0,72.5,5.45,25.5,149.5,432.21,349.8
2016,7,12,7,0,428.0,83.0,5.6,26.0,198.0,540.43,435.49
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,399.53,322.41
2016,7,12,7,30,76.0,146.0,5.6,27.0,175.0,228.28,181.15
2016,7,12,7,45,146.5,170.0,5.7,28.0,236.0,343.59,272.67
2016,7,12,8,0,217.0,194.0,5.8,29.0,297.0,439.23,345.7
2016,7,12,8,15,460.5,154.5,5.85,29.5,406.0,682.77,530.94
2016,7,12,8,30,704.0,115.0,5.9,30.0,515.0,895.29,679.55
2016,7,12,8,45,730.5,116.5,5.95,30.5,565.0,915.26,689.0
2016,7,12,9,0,757.0,118.0,6.0,31.0,615.0,939.92,702.63
2016,7,12,9,15,515.5,225.5,6.0,31.5,575.5,802.56,602.17
2016,7,12,9,30,274.0,333.0,6.0,32.0,536.0,639.41,477.87
2016,7,12,9,45,546.0,230.0,6.0,32.5,662.0,814.92,606.92
2016,7,12,10,0,818.0,127.0,6.0,33.0,788.0,960.62,704.6
2016,7,12,10,15,827.0,129.0,5.95,33.5,822.5,935.83,684.22
2016,7,12,10,30,836.0,131.0,5.9,34.0,857.0,922.0,672.29
2016,7,12,10,45,845.0,130.5,5.9,34.5,886.0,902.29,656.83
2016,7,12,11,0,854.0,130.0,5.9,35.0,915.0,879.14,639.24
2016,7,12,11,15,858.5,131.5,5.85,35.0,936.0,850.44,619.15
2016,7,12,11,30,863.0,133.0,5.8,35.0,957.0,818.55,596.98
2016,7,12,11,45,874.0,127.5,5.8,35.5,972.5,783.22,571.49
2016,7,12,12,0,885.0,122.0,5.8,36.0,988.0,744.89,542.63
2016,7,12,12,15,886.0,122.0,5.75,36.0,993.5,700.89,510.02
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,655.0,475.45
2016,7,12,12,45,888.5,120.5,5.7,36.5,997.5,606.95,437.8
2016,7,12,13,0,890.0,119.0,5.7,37.0,996.0,557.69,398.47
2016,7,12,13,15,887.5,118.5,5.65,37.0,985.5,505.94,357.19
2016,7,12,13,30,885.0,118.0,5.6,37.0,975.0,453.43,314.34
2016,7,12,13,45,881.5,117.0,5.6,37.0,957.0,399.61,269.7
2016,7,12,14,0,878.0,116.0,5.6,37.0,939.0,345.41,224.22
2016,7,12,14,15,872.5,114.5,5.55,37.0,913.5,290.21,178.42
2016,7,12,14,30,867.0,113.0,5.5,37.0,888.0,235.24,134.91
2016,7,12,14,45,857.5,112.5,5.5,37.0,855.5,180.68,97.18
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,127.18,71.07
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,93.93,68.78
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,93.37,68.51
2016,7,12,15,45,809.0,108.0,5.5,37.0,702.0,93.47,68.75
2016,7,12,16,0,791.0,108.0,5.5,37.0,657.0,84.22,61.62
2016,7,12,16,15,773.0,104.5,5.5,36.5,609.5,82.75,60.78
2016,7,12,16,30,755.0,101.0,5.5,36.0,562.0,81.15,59.84
2016,7,12,16,45,725.0,100.0,5.55,35.5,510.0,80.82,59.93
2016,7,12,17,0,695.0,99.0,5.6,35.0,458.0,74.3,55.01
2016,7,12,17,15,663.0,94.0,5.55,34.5,405.5,71.37,52.96
2016,7,12,17,30,631.0,89.0,5.5,34.0,353.0,68.35,50.8
2016,7,12,17,45,584.5,83.0,5.5,33.5,300.5,64.33,47.76
2016,7,12,18,0,538.0,77.0,5.5,33.0,248.0,60.27,44.6
2016,7,12,18,15,474.0,68.5,5.4,32.5,198.0,54.09,39.54
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,47.88,34.23
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.0,36.83,24.7
2016,7,12,19,0,221.0,37.0,5.2,31.0,60.0,27.98,16.57
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.0,14.07,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.0,4.05,24.5,13.5,38.26,0.0
2016,7,13,6,0,79.0,22.0,4.2,25.0,27.0,111.25,35.57
2016,7,13,6,15,185.5,38.5,4.35,25.5,64.5,253.28,194.6
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,368.91,294.04
2016,7,13,6,45,391.0,62.5,4.65,26.5,151.5,470.71,376.99
2016,7,13,7,0,490.0,70.0,4.8,27.0,201.0,588.47,468.39
2016,7,13,7,15,542.5,77.0,4.9,27.5,253.0,657.95,519.67
2016,7,13,7,30,595.0,84.0,5.0,28.0,305.0,727.45,568.96
2016,7,13,7,45,647.5,85.0,5.15,29.0,360.5,788.4,609.32
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,842.26,643.39
2016,7,13,8,15,726.0,90.0,5.4,30.5,468.0,878.38,665.31
2016,7,13,8,30,752.0,94.0,5.5,31.0,520.0,911.8,685.12
2016,7,13,8,45,776.5,95.0,5.6,31.5,570.5,937.0,699.12
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,958.99,710.94
2016,7,13,9,15,815.5,98.5,5.7,32.5,666.5,955.92,705.29
2016,7,13,9,30,830.0,101.0,5.7,33.0,712.0,962.67,706.58
2016,7,13,9,45,842.5,102.0,5.75,33.5,752.5,962.16,703.42
2016,7,13,10,0,855.0,103.0,5.8,34.0,793.0,958.02,698.06
2016,7,13,10,15,863.0,104.5,5.85,34.5,828.0,946.37,687.89
2016,7,13,10,30,871.0,106.0,5.9,35.0,863.0,931.1,675.53
2016,7,13,10,45,877.5,107.0,5.95,35.5,891.5,910.37,659.7
2016,7,13,11,0,884.0,108.0,6.0,36.0,920.0,886.15,641.71
2016,7,13,11,15,888.0,109.0,6.0,36.0,941.0,856.38,621.21
2016,7,13,11,30,892.0,110.0,6.0,36.0,962.0,823.42,598.61
2016,7,13,11,45,873.5,125.5,6.0,36.5,970.0,781.56,568.72
2016,7,13,12,0,855.0,141.0,6.0,37.0,978.0,737.27,535.37
2016,7,13,12,15,856.5,141.5,6.0,37.0,983.5,694.61,503.95
2016,7,13,12,30,858.0,142.0,6.0,37.0,989.0,650.09,470.57
2016,7,13,12,45,856.0,142.5,6.05,37.5,986.5,602.11,433.19
2016,7,13,13,0,854.0,143.0,6.1,38.0,984.0,553.33,394.46
2016,7,13,13,15,852.0,142.5,6.1,38.0,974.0,503.23,354.62
2016,7,13,13,30,850.0,142.0,6.1,38.0,964.0,452.43,313.28
2016,7,13,13,45,845.0,141.5,6.1,38.0,946.0,399.89,269.87
2016,7,13,14,0,840.0,141.0,6.1,38.0,928.0,347.19,225.87
2016,7,13,14,15,834.0,139.5,6.05,37.5,903.0,293.7,182.09
2016,7,13,14,30,828.0,138.0,6.0,37.0,878.0,240.53,140.44
2016,7,13,14,45,808.5,143.0,6.0,37.0,843.5,181.34,99.59
2016,7,13,15,0,789.0,148.0,6.0,37.0,809.0,131.38,75.68
2016,7,13,15,15,777.5,145.5,5.95,36.5,771.5,99.95,73.68
2016,7,13,15,30,766.0,143.0,5.9,36.0,734.0,100.47,74.43
2016,7,13,15,45,747.0,141.5,5.9,36.0,690.0,101.24,75.22
2016,7,13,16,0,728.0,140.0,5.9,36.0,646.0,93.69,69.44
2016,7,13,16,15,708.0,136.0,5.85,35.5,598.5,92.81,69.1
2016,7,13,16,30,688.0,132.0,5.8,35.0,551.0,91.81,68.68
2016,7,13,16,45,656.0,129.0,5.75,35.0,499.5,91.04,68.3
2016,7,13,17,0,624.0,126.0,5.7,35.0,448.0,90.29,67.95
2016,7,13,17,15,588.5,119.5,5.6,34.5,396.0,87.09,65.76
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,83.79,63.45
2016,7,13,17,45,501.0,105.0,5.4,33.5,292.0,76.51,57.8
2016,7,13,18,0,449.0,97.0,5.3,33.0,240.0,70.89,53.39
2016,7,13,18,15,381.0,86.0,5.0,32.5,190.5,63.03,46.95
2016,7,13,18,30,313.0,75.0,4.7,32.0,141.0,55.11,40.21
2016,7,13,18,45,222.5,58.5,4.45,31.5,98.5,43.16,29.89
2016,7,13,19,0,132.0,42.0,4.2,31.0,56.0,30.96,18.89
2016,7,13,19,15,66.0,21.0,4.05,30.5,28.0,15.83,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,63.0,10.5,3.6,23.5,14.5,55.47,0.0
2016,7,14,6,0,126.0,21.0,3.8,24.0,29.0,160.78,44.5
2016,7,14,6,15,246.5,34.5,3.95,24.5,68.0,296.35,228.65
2016,7,14,6,30,367.0,48.0,4.1,25.0,107.0,426.93,339.71
2016,7,14,6,45,447.5,56.5,4.25,25.5,156.0,520.74,415.94
2016,7,14,7,0,528.0,65.0,4.4,26.0,205.0,617.28,490.54
2016,7,14,7,15,579.5,71.5,4.5,26.5,258.0,685.83,540.79
2016,7,14,7,30,631.0,78.0,4.6,27.0,311.0,754.4,588.97
2016,7,14,7,45,665.5,83.5,4.75,28.0,364.5,804.27,621.05
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,852.54,651.03
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,882.77,668.15
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,916.74,687.63
2016,7,14,8,45,771.0,101.0,4.95,30.5,572.5,939.0,699.21
2016,7,14,9,0,789.0,105.0,5.0,31.0,622.0,957.96,708.63
2016,7,14,9,15,804.0,108.0,4.95,31.5,667.5,969.2,712.2
2016,7,14,9,30,819.0,111.0,4.9,32.0,713.0,976.82,713.53
2016,7,14,9,45,828.5,114.5,4.85,32.5,753.5,961.88,700.13
2016,7,14,10,0,838.0,118.0,4.8,33.0,794.0,957.22,693.9
2016,7,14,10,15,846.5,119.5,4.75,33.5,828.5,945.9,683.42
2016,7,14,10,30,855.0,121.0,4.7,34.0,863.0,930.97,670.97
2016,7,14,10,45,859.0,124.0,4.7,34.5,891.0,909.72,654.82
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,885.03,636.6
2016,7,14,11,15,867.5,128.0,4.7,35.0,940.0,855.69,616.72
2016,7,14,11,30,872.0,129.0,4.7,35.0,961.0,823.17,594.77
2016,7,14,11,45,874.0,129.5,4.7,35.5,974.0,785.29,568.03
2016,7,14,12,0,876.0,130.0,4.7,36.0,987.0,744.77,537.99
2016,7,14,12,15,876.5,130.5,4.7,36.0,992.5,700.86,506.1
2016,7,14,12,30,877.0,131.0,4.7,36.0,998.0,655.09,472.23
2016,7,14,12,45,874.5,132.5,4.75,36.5,995.0,606.79,435.02
2016,7,14,13,0,872.0,134.0,4.8,37.0,992.0,557.58,396.33
2016,7,14,13,15,869.5,133.5,4.85,37.0,981.5,506.39,356.1
2016,7,14,13,30,867.0,133.0,4.9,37.0,971.0,454.5,314.24
2016,7,14,13,45,860.5,133.0,4.95,37.0,952.0,400.81,270.2
2016,7,14,14,0,854.0,133.0,5.0,37.0,933.0,347.08,225.56
2016,7,14,14,15,848.0,132.0,5.05,36.5,908.0,293.09,181.43
2016,7,14,14,30,842.0,131.0,5.1,36.0,883.0,239.38,139.36
2016,7,14,14,45,832.0,130.0,5.15,36.0,850.5,185.61,102.23
2016,7,14,15,0,822.0,129.0,5.2,36.0,818.0,132.96,76.6
2016,7,14,15,15,811.5,127.0,5.25,36.0,780.0,91.11,66.84
2016,7,14,15,30,801.0,125.0,5.3,36.0,742.0,91.45,67.28
2016,7,14,15,45,785.0,123.0,5.35,36.0,698.5,91.5,67.5
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,91.48,67.67
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,90.35,67.12
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,89.1,66.49
2016,7,14,16,45,704.5,110.5,5.25,34.5,508.5,80.64,60.04
2016,7,14,17,0,677.0,107.0,5.2,34.0,457.0,79.07,59.13
2016,7,14,17,15,644.0,102.0,5.05,33.5,404.5,76.35,57.26
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,73.56,55.31
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,69.73,52.33
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,65.91,49.27
2016,7,14,18,15,443.5,75.5,4.45,32.5,195.5,56.72,41.7
2016,7,14,18,30,377.0,66.0,4.2,32.0,145.0,49.56,35.61
2016,7,14,18,45,276.0,52.5,4.0,31.5,101.5,39.35,26.75
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,29.19,17.44
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,14.74,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,18.0,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,55.63,7.69
2016,7,15,6,15,111.0,42.0,3.85,25.0,58.5,181.68,137.68
2016,7,15,6,30,196.0,63.0,3.9,25.0,95.0,282.26,225.03
2016,7,15,6,45,290.0,76.0,4.0,25.5,143.0,401.37,322.84
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,508.94,408.14
2016,7,15,7,15,442.5,99.5,4.15,26.5,242.5,583.44,463.98
2016,7,15,7,30,501.0,110.0,4.2,27.0,294.0,659.24,518.52
2016,7,15,7,45,526.5,117.0,4.3,28.0,338.5,698.28,543.36
2016,7,15,8,0,552.0,124.0,4.4,29.0,383.0,748.26,575.36
2016,7,15,8,15,546.5,143.5,4.4,29.5,426.0,756.94,578.03
2016,7,15,8,30,541.0,163.0,4.4,30.0,469.0,774.46,587.14
2016,7,15,8,45,620.0,155.5,4.45,30.5,536.5,856.33,640.85
2016,7,15,9,0,699.0,148.0,4.5,31.0,604.0,924.03,683.22
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.0,939.0,689.25
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,950.49,693.37
2016,7,15,9,45,743.5,162.0,4.35,33.0,735.0,951.07,689.02
2016,7,15,10,0,752.0,168.0,4.3,34.0,774.0,938.84,676.56
2016,7,15,10,15,762.0,171.0,4.15,34.0,809.0,930.81,669.41
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,919.08,659.99
2016,7,15,10,45,773.5,180.0,3.85,34.5,870.0,898.63,643.71
2016,7,15,11,0,775.0,186.0,3.7,35.0,896.0,874.79,625.49
2016,7,15,11,15,780.0,187.5,3.55,35.5,917.0,846.81,604.76
2016,7,15,11,30,785.0,189.0,3.4,36.0,938.0,815.63,581.3
2016,7,15,11,45,783.0,193.5,3.3,36.5,950.0,778.35,553.78
2016,7,15,12,0,781.0,198.0,3.2,37.0,962.0,738.55,524.43
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,695.71,494.25
2016,7,15,12,30,783.0,199.0,3.2,37.0,972.0,651.08,462.21
2016,7,15,12,45,778.5,201.5,3.2,37.5,968.5,603.27,426.32
2016,7,15,13,0,774.0,204.0,3.2,38.0,965.0,555.0,389.38
2016,7,15,13,15,771.0,203.0,3.3,38.0,955.0,504.99,351.39
2016,7,15,13,30,768.0,202.0,3.4,38.0,945.0,454.73,312.12
2016,7,15,13,45,761.0,202.0,3.5,38.0,926.5,403.42,271.22
2016,7,15,14,0,754.0,202.0,3.6,38.0,908.0,352.48,230.03
2016,7,15,14,15,746.5,199.5,3.7,38.0,883.0,295.14,184.52
2016,7,15,14,30,739.0,197.0,3.8,38.0,858.0,242.52,144.05
2016,7,15,14,45,728.5,194.5,3.95,38.0,826.0,190.53,108.62
2016,7,15,15,0,718.0,192.0,4.1,38.0,794.0,140.08,83.5
2016,7,15,15,15,704.5,188.5,4.1,37.5,756.0,110.97,81.86
2016,7,15,15,30,691.0,185.0,4.1,37.0,718.0,111.97,83.02
2016,7,15,15,45,674.5,180.0,4.2,37.0,675.0,111.9,83.18
2016,7,15,16,0,658.0,175.0,4.3,37.0,632.0,111.66,83.23
2016,7,15,16,15,635.5,169.5,4.3,36.5,584.5,110.79,82.97
2016,7,15,16,30,613.0,164.0,4.3,36.0,537.0,109.75,82.6
2016,7,15,16,45,583.0,157.5,4.3,36.0,486.5,107.74,81.29
2016,7,15,17,0,553.0,151.0,4.3,36.0,436.0,103.71,78.38
2016,7,15,17,15,514.0,142.5,4.15,35.5,384.0,98.82,74.9
2016,7,15,17,30,475.0,134.0,4.0,35.0,332.0,93.77,71.24
2016,7,15,17,45,420.5,123.5,3.85,34.5,280.5,87.05,66.13
2016,7,15,18,0,366.0,113.0,3.7,34.0,229.0,80.2,60.78
2016,7,15,18,15,298.5,98.0,3.4,33.0,180.5,70.61,53.08
2016,7,15,18,30,231.0,83.0,3.1,32.0,132.0,59.73,44.0
2016,7,15,18,45,148.5,62.5,2.8,31.5,90.5,45.21,31.53
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,30.62,18.52
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,15.8,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,3.93,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,7.6,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,21.84,11.3
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,39.14,26.01
2016,7,16,6,45,3.5,67.0,3.15,25.5,68.0,64.23,46.99
2016,7,16,7,0,7.0,89.0,3.3,26.0,91.0,88.17,66.79
2016,7,16,7,15,15.5,110.5,3.3,26.5,116.0,115.53,89.16
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,159.58,124.35
2016,7,16,7,45,194.5,150.0,3.35,27.5,239.5,388.0,307.41
2016,7,16,8,0,365.0,168.0,3.4,28.0,338.0,578.55,451.28
2016,7,16,8,15,380.0,188.0,3.4,28.5,384.5,616.54,475.18
2016,7,16,8,30,395.0,208.0,3.4,29.0,431.0,677.97,515.4
2016,7,16,8,45,472.0,203.0,3.45,30.0,493.5,747.61,561.75
2016,7,16,9,0,549.0,198.0,3.5,31.0,556.0,815.19,605.23
2016,7,16,9,15,520.0,227.5,3.45,31.5,586.5,810.37,596.98
2016,7,16,9,30,491.0,257.0,3.4,32.0,617.0,802.01,587.08
2016,7,16,9,45,654.5,193.0,3.4,32.5,702.0,895.85,650.05
2016,7,16,10,0,818.0,129.0,3.4,33.0,787.0,964.01,690.99
2016,7,16,10,15,678.5,224.5,3.35,33.5,787.0,913.59,654.66
2016,7,16,10,30,539.0,320.0,3.3,34.0,787.0,843.62,602.55
2016,7,16,10,45,696.5,227.0,3.3,34.5,851.5,882.43,629.99
2016,7,16,11,0,854.0,134.0,3.3,35.0,916.0,883.76,629.28
2016,7,16,11,15,690.5,259.0,3.3,35.0,901.0,842.63,599.29
2016,7,16,11,30,527.0,384.0,3.3,35.0,886.0,777.58,551.55
2016,7,16,11,45,686.5,269.0,3.3,35.5,933.0,773.34,550.57
2016,7,16,12,0,846.0,154.0,3.3,36.0,980.0,740.52,529.86
2016,7,16,12,15,847.0,154.5,3.35,36.0,986.0,697.41,499.24
2016,7,16,12,30,848.0,155.0,3.4,36.0,992.0,652.51,466.72
2016,7,16,12,45,846.5,155.0,3.5,36.5,989.5,604.5,430.44
2016,7,16,13,0,845.0,155.0,3.6,37.0,987.0,555.71,392.71
2016,7,16,13,15,842.5,154.5,3.65,37.0,976.5,505.43,353.62
2016,7,16,13,30,840.0,154.0,3.7,37.0,966.0,454.54,313.0
2016,7,16,13,45,834.5,153.5,3.8,37.5,947.5,402.01,269.78
2016,7,16,14,0,829.0,153.0,3.9,38.0,929.0,346.59,224.1
2016,7,16,14,15,822.5,151.5,4.0,37.5,904.0,291.57,179.88
2016,7,16,14,30,816.0,150.0,4.1,37.0,879.0,237.08,137.79
2016,7,16,14,45,812.5,144.5,4.2,37.0,848.0,181.51,99.43
2016,7,16,15,0,809.0,139.0,4.3,37.0,817.0,126.58,72.1
2016,7,16,15,15,797.5,136.5,4.35,37.0,778.5,95.82,70.21
2016,7,16,15,30,786.0,134.0,4.4,37.0,740.0,96.09,70.6
2016,7,16,15,45,769.5,131.5,4.45,37.0,696.0,96.08,70.77
2016,7,16,16,0,753.0,129.0,4.5,37.0,652.0,95.97,70.88
2016,7,16,16,15,733.5,125.5,4.55,36.5,603.5,95.04,70.52
2016,7,16,16,30,714.0,122.0,4.6,36.0,555.0,86.51,64.11
2016,7,16,16,45,686.5,117.5,4.65,35.5,503.5,84.61,62.96
2016,7,16,17,0,659.0,113.0,4.7,35.0,452.0,82.61,61.72
2016,7,16,17,15,624.5,107.0,4.65,34.5,399.5,79.37,59.47
2016,7,16,17,30,590.0,101.0,4.6,34.0,347.0,76.03,57.1
2016,7,16,17,45,541.5,94.0,4.55,33.5,294.0,71.67,53.81
2016,7,16,18,0,493.0,87.0,4.5,33.0,241.0,67.25,50.37
2016,7,16,18,15,427.0,76.5,4.25,32.5,191.5,57.2,42.1
2016,7,16,18,30,361.0,66.0,4.0,32.0,142.0,49.41,35.47
2016,7,16,18,45,267.5,52.0,3.75,31.5,99.0,38.94,26.38
2016,7,16,19,0,174.0,38.0,3.5,31.0,56.0,28.47,16.77
2016,7,16,19,15,87.0,19.0,3.4,30.5,28.0,14.37,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,29.59,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,89.76,0.33
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,233.5,176.91
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,346.01,274.79
2016,7,17,6,45,353.5,67.0,3.15,25.5,145.5,445.25,356.2
2016,7,17,7,0,445.0,78.0,3.3,26.0,194.0,549.85,437.47
2016,7,17,7,15,500.5,86.5,3.3,26.5,246.0,629.89,496.3
2016,7,17,7,30,556.0,95.0,3.3,27.0,298.0,703.85,548.06
2016,7,17,7,45,604.5,99.0,3.3,28.0,353.0,764.93,587.4
2016,7,17,8,0,653.0,103.0,3.3,29.0,408.0,824.62,624.27
2016,7,17,8,15,681.5,108.0,3.3,29.5,460.0,863.59,647.05
2016,7,17,8,30,710.0,113.0,3.3,30.0,512.0,900.06,667.82
2016,7,17,8,45,734.5,116.0,3.35,30.5,562.5,927.07,682.29
2016,7,17,9,0,759.0,119.0,3.4,31.0,613.0,944.38,690.35
2016,7,17,9,15,775.0,122.5,3.4,31.5,659.0,957.22,695.28
2016,7,17,9,30,791.0,126.0,3.4,32.0,705.0,966.44,697.98
2016,7,17,9,45,804.0,128.0,3.45,32.5,746.0,967.28,695.76
2016,7,17,10,0,817.0,130.0,3.5,33.0,787.0,964.38,691.36
2016,7,17,10,15,826.0,132.0,3.5,33.5,822.0,953.81,681.91
2016,7,17,10,30,835.0,134.0,3.5,34.0,857.0,925.32,661.15
2016,7,17,10,45,842.0,135.5,3.55,34.5,885.5,905.49,646.57
2016,7,17,11,0,849.0,137.0,3.6,35.0,914.0,882.18,629.78
2016,7,17,11,15,853.0,138.0,3.65,35.0,935.0,852.49,610.2
2016,7,17,11,30,857.0,139.0,3.7,35.0,956.0,819.68,588.58
2016,7,17,11,45,869.0,133.0,3.75,35.5,971.5,784.7,564.29
2016,7,17,12,0,881.0,127.0,3.8,36.0,987.0,746.67,536.51
2016,7,17,12,15,882.0,127.0,3.85,36.0,992.5,702.55,504.95
2016,7,17,12,30,883.0,127.0,3.9,36.0,998.0,656.53,471.35
2016,7,17,12,45,882.0,126.5,4.0,36.5,995.5,607.5,434.0
2016,7,17,13,0,881.0,126.0,4.1,37.0,993.0,557.44,395.01
2016,7,17,13,15,878.5,125.5,4.1,37.0,982.0,505.73,354.46
2016,7,17,13,30,876.0,125.0,4.1,37.0,971.0,453.28,312.27
2016,7,17,13,45,871.0,124.5,4.2,37.0,952.5,399.28,268.13
2016,7,17,14,0,866.0,124.0,4.3,37.0,934.0,345.07,223.21
2016,7,17,14,15,860.0,123.0,4.3,37.0,909.0,290.31,178.17
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,235.82,135.44
2016,7,17,14,45,845.0,120.5,4.35,37.0,851.5,181.15,98.07
2016,7,17,15,0,836.0,119.0,4.4,37.0,819.0,127.51,72.51
2016,7,17,15,15,825.5,117.0,4.4,36.5,780.5,97.1,71.37
2016,7,17,15,30,815.0,115.0,4.4,36.0,742.0,96.66,71.37
2016,7,17,15,45,800.0,113.0,4.4,36.0,698.5,86.21,63.27
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,85.94,63.24
2016,7,17,16,15,767.0,107.5,4.4,35.5,607.0,84.55,62.47
2016,7,17,16,30,749.0,104.0,4.4,35.0,559.0,83.03,61.6
2016,7,17,16,45,723.5,101.0,4.4,35.0,507.5,81.55,60.63
2016,7,17,17,0,698.0,98.0,4.4,35.0,456.0,73.81,54.6
2016,7,17,17,15,666.0,92.5,4.3,34.5,403.5,70.51,52.25
2016,7,17,17,30,634.0,87.0,4.2,34.0,351.0,67.1,49.78
2016,7,17,17,45,587.0,81.5,4.15,33.5,298.0,63.38,46.98
2016,7,17,18,0,540.0,76.0,4.1,33.0,245.0,59.65,44.08
2016,7,17,18,15,475.5,67.5,3.85,32.5,194.5,53.44,38.98
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,47.2,33.63
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,35.74,23.74
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,26.5,15.16
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.32,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,9.5,1.75,23.5,11.0,30.69,0.0
2016,7,18,6,0,62.0,19.0,2.0,24.0,22.0,90.44,0.0
2016,7,18,6,15,167.5,35.5,2.15,24.5,58.0,235.47,177.53
2016,7,18,6,30,273.0,52.0,2.3,25.0,94.0,349.33,276.69
2016,7,18,6,45,361.0,62.0,2.5,25.5,141.5,444.41,354.24
2016,7,18,7,0,449.0,72.0,2.7,26.0,189.0,553.19,438.34
2016,7,18,7,15,504.0,80.5,2.75,26.5,240.5,626.31,491.73
2016,7,18,7,30,559.0,89.0,2.8,27.0,292.0,699.62,542.94
2016,7,18,7,45,610.5,91.5,2.85,28.0,346.5,761.45,582.81
2016,7,18,8,0,662.0,94.0,2.9,29.0,401.0,822.07,620.35
2016,7,18,8,15,477.5,161.5,2.9,29.5,397.5,709.83,538.29
2016,7,18,8,30,293.0,229.0,2.9,30.0,394.0,574.79,435.66
2016,7,18,8,45,248.5,261.0,2.95,30.5,410.0,561.12,422.7
2016,7,18,9,0,204.0,293.0,3.0,31.0,426.0,519.92,390.01
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,764.08,565.77
2016,7,18,9,30,796.0,114.0,2.9,32.0,696.0,958.2,690.73
2016,7,18,9,45,805.5,117.5,2.9,32.5,736.0,957.39,685.54
2016,7,18,10,0,815.0,121.0,2.9,33.0,776.0,938.83,670.86
2016,7,18,10,15,436.0,254.5,2.9,33.0,607.0,702.73,510.34
2016,7,18,10,30,57.0,388.0,2.9,33.0,438.0,398.42,289.7
2016,7,18,10,45,450.0,259.5,2.9,33.5,670.0,682.8,497.42
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,871.9,623.34
2016,7,18,11,15,848.0,132.0,2.9,34.0,923.0,843.44,602.79
2016,7,18,11,30,853.0,133.0,2.9,34.0,944.0,811.82,581.86
2016,7,18,11,45,851.0,137.0,2.9,34.5,956.5,774.05,555.63
2016,7,18,12,0,849.0,141.0,2.9,35.0,969.0,733.76,526.09
2016,7,18,12,15,850.0,141.0,2.9,35.0,975.0,690.57,495.29
2016,7,18,12,30,851.0,141.0,2.9,35.0,981.0,645.58,462.55
2016,7,18,12,45,850.0,141.5,2.95,35.5,978.5,598.34,426.68
2016,7,18,13,0,849.0,142.0,3.0,36.0,976.0,550.12,389.26
2016,7,18,13,15,846.5,141.5,3.05,36.0,966.0,499.74,350.11
2016,7,18,13,30,844.0,141.0,3.1,36.0,956.0,448.72,309.36
2016,7,18,13,45,840.0,139.5,3.15,36.0,938.0,396.03,266.45
2016,7,18,14,0,836.0,138.0,3.2,36.0,920.0,343.1,222.72
2016,7,18,14,15,830.0,136.5,3.25,35.5,895.0,289.57,179.26
2016,7,18,14,30,824.0,135.0,3.3,35.0,870.0,236.35,137.87
2016,7,18,14,45,809.0,137.5,3.35,35.0,836.5,176.15,96.46
2016,7,18,15,0,794.0,140.0,3.4,35.0,803.0,124.9,72.25
2016,7,18,15,15,782.5,137.0,3.45,35.0,765.5,95.65,70.66
2016,7,18,15,30,771.0,134.0,3.5,35.0,728.0,95.67,70.86
2016,7,18,15,45,691.5,164.5,3.55,35.0,673.0,103.99,77.63
2016,7,18,16,0,612.0,195.0,3.6,35.0,618.0,122.26,92.31
2016,7,18,16,15,643.0,166.0,3.65,34.5,581.5,109.02,82.24
2016,7,18,16,30,674.0,137.0,3.7,34.0,545.0,94.66,71.19
2016,7,18,16,45,596.0,144.0,3.8,34.0,481.0,99.39,75.28
2016,7,18,17,0,518.0,151.0,3.9,34.0,417.0,103.01,78.49
2016,7,18,17,15,421.0,150.5,3.9,33.5,350.5,101.88,78.04
2016,7,18,17,30,324.0,150.0,3.9,33.0,284.0,103.58,79.88
2016,7,18,17,45,300.5,130.5,3.95,32.5,241.0,91.47,70.35
2016,7,18,18,0,277.0,111.0,4.0,32.0,198.0,78.95,60.28
2016,7,18,18,15,239.0,92.5,3.9,31.5,156.5,66.5,50.01
2016,7,18,18,30,201.0,74.0,3.8,31.0,115.0,53.77,39.23
2016,7,18,18,45,147.5,54.5,3.75,30.5,80.0,40.02,27.35
2016,7,18,19,0,94.0,35.0,3.7,30.0,45.0,26.06,14.82
2016,7,18,19,15,47.0,17.5,3.7,29.5,22.5,13.28,0.0
2016,7,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,47.87,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,137.05,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,59.5,274.78,205.49
2016,7,19,6,30,344.0,44.0,1.3,26.0,96.0,402.83,314.08
2016,7,19,6,45,433.0,51.5,1.3,26.5,145.0,501.75,391.57
2016,7,19,7,0,522.0,59.0,1.3,27.0,194.0,604.15,467.11
2016,7,19,7,15,573.0,65.0,1.3,27.5,245.5,671.23,513.42
2016,7,19,7,30,624.0,71.0,1.3,28.0,297.0,738.51,557.59
2016,7,19,7,45,664.5,74.5,1.3,28.5,351.0,791.4,590.0
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,838.15,617.25
2016,7,19,8,15,731.0,82.0,1.35,29.5,457.0,874.45,637.59
2016,7,19,8,30,757.0,86.0,1.4,30.0,509.0,908.11,655.97
2016,7,19,8,45,777.0,88.5,1.5,30.5,558.5,930.75,667.8
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,937.17,669.49
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,947.64,674.61
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,954.63,677.54
2016,7,19,9,45,837.5,98.0,2.1,32.5,740.0,954.43,676.56
2016,7,19,10,0,849.0,100.0,2.3,33.0,781.0,950.59,673.35
2016,7,19,10,15,857.0,101.5,2.45,33.5,816.0,939.12,664.91
2016,7,19,10,30,865.0,103.0,2.6,34.0,851.0,924.05,654.28
2016,7,19,10,45,870.5,105.0,2.8,34.5,879.0,903.55,640.62
2016,7,19,11,0,876.0,107.0,3.0,35.0,907.0,879.56,624.67
2016,7,19,11,15,880.5,108.0,3.15,35.0,928.5,850.4,606.27
2016,7,19,11,30,885.0,109.0,3.3,35.0,950.0,818.03,585.65
2016,7,19,11,45,886.5,110.0,3.45,35.5,963.5,780.26,560.13
2016,7,19,12,0,888.0,111.0,3.6,36.0,977.0,739.81,531.62
2016,7,19,12,15,889.0,111.5,3.75,36.0,983.0,696.24,500.76
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,650.67,467.67
2016,7,19,12,45,888.5,113.0,4.05,36.0,986.5,602.33,431.68
2016,7,19,13,0,887.0,114.0,4.2,36.0,984.0,552.82,393.76
2016,7,19,13,15,722.5,216.0,4.25,36.0,920.0,490.67,346.19
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,442.79,309.69
2016,7,19,13,45,510.0,355.0,4.4,36.0,840.0,405.29,280.2
2016,7,19,14,0,462.0,392.0,4.5,36.0,824.0,371.1,253.5
2016,7,19,14,15,440.0,380.5,4.55,36.0,783.0,322.47,216.58
2016,7,19,14,30,418.0,369.0,4.6,36.0,742.0,277.04,183.2
2016,7,19,14,45,481.0,333.5,4.65,36.0,747.5,234.03,151.06
2016,7,19,15,0,544.0,298.0,4.7,36.0,753.0,184.78,121.96
2016,7,19,15,15,526.5,283.5,4.7,35.5,707.0,157.51,118.99
2016,7,19,15,30,509.0,269.0,4.7,35.0,661.0,153.37,116.29
2016,7,19,15,45,448.0,273.5,4.75,35.0,603.0,157.02,119.45
2016,7,19,16,0,387.0,278.0,4.8,35.0,545.0,169.9,129.89
2016,7,19,16,15,354.5,263.0,4.8,34.5,494.0,162.89,125.01
2016,7,19,16,30,322.0,248.0,4.8,34.0,443.0,155.52,119.84
2016,7,19,16,45,447.0,191.0,4.8,34.0,435.0,123.18,94.41
2016,7,19,17,0,572.0,134.0,4.8,34.0,427.0,94.7,71.79
2016,7,19,17,15,546.5,123.0,4.7,33.5,377.5,88.89,67.51
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,82.72,62.85
2016,7,19,17,45,522.0,94.5,4.6,32.5,284.0,71.83,54.18
2016,7,19,18,0,523.0,77.0,4.6,32.0,240.0,60.21,44.75
2016,7,19,18,15,458.5,68.0,4.35,31.5,190.0,53.69,39.35
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,47.11,33.69
2016,7,19,18,45,295.5,46.5,3.95,30.5,97.0,35.27,23.43
2016,7,19,19,0,197.0,34.0,3.8,30.0,54.0,25.7,14.47
2016,7,19,19,15,98.5,17.0,3.7,29.5,27.0,12.92,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.0,8.5,1.45,24.5,10.0,25.4,0.0
2016,7,20,6,0,50.0,17.0,1.7,25.0,20.0,76.12,0.0
2016,7,20,6,15,155.5,34.0,1.75,25.5,55.5,223.88,166.12
2016,7,20,6,30,261.0,51.0,1.8,26.0,91.0,338.12,265.75
2016,7,20,6,45,355.5,61.0,1.85,26.5,139.0,438.5,346.64
2016,7,20,7,0,450.0,71.0,1.9,27.0,187.0,553.08,433.65
2016,7,20,7,15,505.5,79.5,1.9,27.5,238.5,626.73,486.26
2016,7,20,7,30,561.0,88.0,1.9,28.0,290.0,700.6,536.59
2016,7,20,7,45,612.0,90.5,1.9,28.5,344.5,761.99,576.03
2016,7,20,8,0,663.0,93.0,1.9,29.0,399.0,822.15,613.24
2016,7,20,8,15,691.0,97.5,1.95,29.5,451.5,860.12,635.03
2016,7,20,8,30,719.0,102.0,2.0,30.0,504.0,889.37,650.87
2016,7,20,8,45,743.5,104.5,2.05,30.5,554.0,916.49,665.23
2016,7,20,9,0,768.0,107.0,2.1,31.0,604.0,940.39,677.43
2016,7,20,9,15,435.0,221.5,2.2,31.5,507.5,718.27,525.96
2016,7,20,9,30,102.0,336.0,2.3,32.0,411.0,422.58,311.4
2016,7,20,9,45,107.0,352.5,2.45,32.5,435.0,436.52,321.59
2016,7,20,10,0,112.0,369.0,2.6,33.0,459.0,472.49,345.6
2016,7,20,10,15,478.5,244.0,2.75,33.5,654.0,733.38,533.33
2016,7,20,10,30,845.0,119.0,2.9,34.0,849.0,921.14,656.41
2016,7,20,10,45,852.5,120.0,3.05,34.5,878.0,901.49,641.05
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,878.33,625.14
2016,7,20,11,15,864.5,122.0,3.3,35.0,928.0,849.17,606.33
2016,7,20,11,30,869.0,123.0,3.4,35.0,949.0,816.84,585.39
2016,7,20,11,45,860.0,132.5,3.5,35.5,960.0,777.68,558.66
2016,7,20,12,0,851.0,142.0,3.6,36.0,971.0,736.03,528.34
2016,7,20,12,15,852.0,142.0,3.65,36.0,976.5,692.65,497.39
2016,7,20,12,30,853.0,142.0,3.7,36.0,982.0,647.46,464.44
2016,7,20,12,45,852.5,142.0,3.8,36.5,980.0,599.96,428.27
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,551.44,390.47
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,500.75,350.86
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,449.4,309.68
2016,7,20,13,45,841.0,141.0,4.05,37.0,939.5,396.49,266.47
2016,7,20,14,0,835.0,141.0,4.1,37.0,921.0,343.51,222.66
2016,7,20,14,15,829.0,139.5,4.1,37.0,896.0,289.87,178.7
2016,7,20,14,30,823.0,138.0,4.1,37.0,871.0,236.53,137.09
2016,7,20,14,45,788.0,152.5,4.2,37.0,833.0,180.47,99.9
2016,7,20,15,0,753.0,167.0,4.3,37.0,795.0,135.51,81.04
2016,7,20,15,15,740.5,163.5,4.3,36.5,757.0,108.99,80.69
2016,7,20,15,30,728.0,160.0,4.3,36.0,719.0,100.22,74.16
2016,7,20,15,45,522.0,228.0,4.3,36.0,617.0,136.3,102.75
2016,7,20,16,0,316.0,296.0,4.3,36.0,515.0,176.58,134.5
2016,7,20,16,15,481.5,220.5,4.25,35.5,526.0,136.2,103.4
2016,7,20,16,30,647.0,145.0,4.2,35.0,537.0,98.99,74.35
2016,7,20,16,45,631.5,133.0,4.2,35.0,486.5,93.25,70.05
2016,7,20,17,0,616.0,121.0,4.2,35.0,436.0,87.05,65.31
2016,7,20,17,15,570.0,119.0,4.1,34.5,384.5,86.63,65.38
2016,7,20,17,30,524.0,117.0,4.0,34.0,333.0,84.11,63.7
2016,7,20,17,45,480.5,106.0,3.95,33.5,282.0,76.88,58.1
2016,7,20,18,0,437.0,95.0,3.9,33.0,231.0,69.46,52.2
2016,7,20,18,15,369.5,83.0,3.6,32.5,182.0,60.93,45.17
2016,7,20,18,30,302.0,71.0,3.3,32.0,133.0,52.31,37.82
2016,7,20,18,45,217.0,54.0,3.0,31.5,91.5,40.01,27.17
2016,7,20,19,0,132.0,37.0,2.7,31.0,50.0,27.5,15.7
2016,7,20,19,15,66.0,18.5,2.7,30.5,25.0,13.98,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,10.5,6.69,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,21.0,136.19,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,58.5,279.59,208.68
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,411.24,324.16
2016,7,21,6,45,444.5,51.0,2.8,26.0,145.5,511.57,404.48
2016,7,21,7,0,534.0,59.0,2.9,27.0,195.0,615.5,482.92
2016,7,21,7,15,585.5,65.5,2.8,27.5,247.5,684.14,531.66
2016,7,21,7,30,637.0,72.0,2.7,28.0,300.0,752.95,577.92
2016,7,21,7,45,675.5,76.0,2.6,29.0,354.5,804.87,608.99
2016,7,21,8,0,714.0,80.0,2.5,30.0,409.0,850.13,634.15
2016,7,21,8,15,740.0,84.0,2.3,30.5,461.5,886.57,652.93
2016,7,21,8,30,766.0,88.0,2.1,31.0,514.0,920.31,669.19
2016,7,21,8,45,784.5,91.5,1.9,32.0,564.0,942.71,676.18
2016,7,21,9,0,803.0,95.0,1.7,33.0,614.0,961.82,680.76
2016,7,21,9,15,817.5,97.5,1.7,33.5,660.0,958.86,675.38
2016,7,21,9,30,832.0,100.0,1.7,34.0,706.0,965.65,676.49
2016,7,21,9,45,842.0,103.0,1.75,34.5,746.5,964.83,673.56
2016,7,21,10,0,852.0,106.0,1.8,35.0,787.0,960.3,668.59
2016,7,21,10,15,860.5,107.5,1.95,35.0,822.5,949.02,662.13
2016,7,21,10,30,869.0,109.0,2.1,35.0,858.0,934.08,653.44
2016,7,21,10,45,873.5,111.5,2.25,35.5,886.5,912.78,639.41
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,887.97,623.17
2016,7,21,11,15,882.5,114.5,2.45,36.0,936.5,857.99,604.11
2016,7,21,11,30,887.0,115.0,2.5,36.0,958.0,824.81,582.98
2016,7,21,11,45,889.5,116.0,2.65,36.5,972.0,787.43,558.46
2016,7,21,12,0,892.0,117.0,2.8,37.0,986.0,747.28,530.74
2016,7,21,12,15,893.0,117.0,2.9,37.0,992.0,702.87,499.83
2016,7,21,12,30,894.0,117.0,3.0,37.0,998.0,656.49,466.73
2016,7,21,12,45,895.0,116.0,3.1,37.5,996.0,607.81,430.18
2016,7,21,13,0,896.0,115.0,3.2,38.0,994.0,557.79,391.71
2016,7,21,13,15,894.0,114.5,3.25,38.0,984.0,505.44,351.2
2016,7,21,13,30,892.0,114.0,3.3,38.0,974.0,452.24,308.88
2016,7,21,13,45,891.0,111.5,3.4,38.0,956.5,397.5,264.43
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,342.11,218.77
2016,7,21,14,15,885.0,107.5,3.55,38.0,914.0,285.83,172.82
2016,7,21,14,30,880.0,106.0,3.6,38.0,889.0,229.7,129.18
2016,7,21,14,45,873.5,104.0,3.65,38.0,857.0,173.48,91.25
2016,7,21,15,0,867.0,102.0,3.7,38.0,825.0,117.99,65.79
2016,7,21,15,15,857.5,100.5,3.7,38.0,786.5,89.86,65.24
2016,7,21,15,30,848.0,99.0,3.7,38.0,748.0,89.37,65.03
2016,7,21,15,45,835.5,96.5,3.7,38.0,704.5,88.06,64.17
2016,7,21,16,0,823.0,94.0,3.7,38.0,661.0,86.56,63.17
2016,7,21,16,15,806.5,91.0,3.65,37.5,613.0,84.46,61.84
2016,7,21,16,30,790.0,88.0,3.6,37.0,565.0,73.78,53.68
2016,7,21,16,45,768.0,84.5,3.6,36.5,513.5,71.55,52.23
2016,7,21,17,0,746.0,81.0,3.6,36.0,462.0,69.23,50.67
2016,7,21,17,15,716.5,77.0,3.5,35.5,409.0,66.3,48.61
2016,7,21,17,30,687.0,73.0,3.4,35.0,356.0,63.31,46.47
2016,7,21,17,45,645.0,68.0,3.35,35.0,302.5,54.77,39.61
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,50.98,36.56
2016,7,21,18,15,541.5,56.0,2.9,34.0,197.5,45.48,32.12
2016,7,21,18,30,480.0,49.0,2.5,33.0,146.0,39.98,27.48
2016,7,21,18,45,382.0,39.0,2.15,32.0,101.5,31.85,20.44
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,23.76,12.71
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.74,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
