Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,6.29,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,149.3,0.0
2016,7,22,6,15,255.5,28.0,2.35,25.5,58.5,300.62,221.71
2016,7,22,6,30,381.0,40.0,2.3,26.0,96.0,430.17,336.09
2016,7,22,6,45,463.0,48.0,2.3,27.0,145.0,524.1,410.6
2016,7,22,7,0,545.0,56.0,2.3,28.0,194.0,621.51,482.93
2016,7,22,7,15,596.0,62.0,2.15,28.5,246.5,689.15,529.81
2016,7,22,7,30,647.0,68.0,2.0,29.0,299.0,756.99,574.01
2016,7,22,7,45,684.0,72.0,1.9,30.0,353.0,802.33,599.67
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,852.13,627.09
2016,7,22,8,15,746.5,79.5,1.85,31.5,459.5,887.49,646.73
2016,7,22,8,30,772.0,83.0,1.9,32.0,512.0,920.17,664.41
2016,7,22,8,45,792.0,85.5,2.0,33.0,562.0,942.92,674.72
2016,7,22,9,0,812.0,88.0,2.1,34.0,612.0,949.58,674.89
2016,7,22,9,15,826.5,90.5,2.2,34.0,658.5,960.08,680.52
2016,7,22,9,30,841.0,93.0,2.3,34.0,705.0,967.03,684.0
2016,7,22,9,45,852.0,95.0,2.4,34.5,746.0,966.22,681.39
2016,7,22,10,0,863.0,97.0,2.5,35.0,787.0,961.72,676.66
2016,7,22,10,15,871.5,98.5,2.55,35.5,822.5,950.5,667.47
2016,7,22,10,30,880.0,100.0,2.6,36.0,858.0,935.6,656.17
2016,7,22,10,45,886.0,101.5,2.65,36.5,887.0,914.7,641.28
2016,7,22,11,0,892.0,103.0,2.7,37.0,916.0,890.26,624.3
2016,7,22,11,15,896.0,103.5,2.75,37.0,937.5,859.74,604.81
2016,7,22,11,30,900.0,104.0,2.8,37.0,959.0,826.03,583.25
2016,7,22,11,45,898.0,108.5,2.85,37.5,971.5,787.9,557.57
2016,7,22,12,0,896.0,113.0,2.9,38.0,984.0,747.06,528.98
2016,7,22,12,15,897.0,113.0,2.95,38.0,990.5,702.57,497.85
2016,7,22,12,30,898.0,113.0,3.0,38.0,997.0,656.07,464.58
2016,7,22,12,45,897.5,113.0,3.05,38.5,994.5,607.04,427.75
2016,7,22,13,0,897.0,113.0,3.1,39.0,992.0,556.75,389.12
2016,7,22,13,15,895.0,112.5,3.15,39.0,982.0,504.31,348.74
2016,7,22,13,30,893.0,112.0,3.2,39.0,972.0,451.01,306.54
2016,7,22,13,45,889.0,111.5,3.25,39.0,954.5,396.25,262.26
2016,7,22,14,0,885.0,111.0,3.3,39.0,937.0,341.14,217.08
2016,7,22,14,15,880.0,110.0,3.3,39.0,911.5,285.33,171.71
2016,7,22,14,30,875.0,109.0,3.3,39.0,886.0,229.66,128.7
2016,7,22,14,45,860.5,111.5,3.35,39.0,852.5,175.0,92.52
2016,7,22,15,0,846.0,114.0,3.4,39.0,819.0,121.88,69.17
2016,7,22,15,15,836.0,112.0,3.4,38.5,780.5,95.06,69.13
2016,7,22,15,30,826.0,110.0,3.4,38.0,742.0,94.52,69.04
2016,7,22,15,45,812.0,107.5,3.4,38.0,698.0,93.39,68.34
2016,7,22,16,0,798.0,105.0,3.4,38.0,654.0,82.83,60.22
2016,7,22,16,15,780.0,102.0,3.4,37.5,606.0,81.58,59.56
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,80.21,58.81
2016,7,22,16,45,737.0,95.5,3.4,37.0,506.5,78.25,57.46
2016,7,22,17,0,712.0,92.0,3.4,37.0,455.0,76.2,56.04
2016,7,22,17,15,680.5,87.5,3.3,36.5,402.0,67.58,49.43
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,64.71,47.4
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,60.5,44.21
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,56.26,40.9
2016,7,22,18,15,492.0,62.5,2.75,34.0,191.5,49.9,35.77
2016,7,22,18,30,428.0,54.0,2.4,33.0,141.0,43.5,30.37
2016,7,22,18,45,328.5,42.5,2.05,32.5,97.0,34.39,22.43
2016,7,22,19,0,229.0,31.0,1.7,32.0,53.0,23.67,12.46
2016,7,22,19,15,114.5,15.5,1.75,31.5,26.5,11.84,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,5.9,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,80.09,0.0
2016,7,23,6,15,199.5,30.0,2.6,25.5,54.0,253.87,185.85
2016,7,23,6,30,312.0,45.0,2.6,26.0,90.0,372.83,293.0
2016,7,23,6,45,397.0,55.0,2.65,26.5,138.0,474.28,375.11
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,575.73,452.96
2016,7,23,7,15,535.5,72.5,2.55,27.5,238.0,646.72,503.74
2016,7,23,7,30,589.0,80.0,2.4,28.0,290.0,717.89,551.82
2016,7,23,7,45,632.0,84.5,2.3,29.0,344.0,774.28,586.28
2016,7,23,8,0,675.0,89.0,2.2,30.0,398.0,829.39,618.26
2016,7,23,8,15,702.5,93.5,2.2,30.5,450.5,867.04,639.44
2016,7,23,8,30,730.0,98.0,2.2,31.0,503.0,896.42,654.86
2016,7,23,8,45,753.5,100.5,2.2,32.0,553.5,922.56,666.69
2016,7,23,9,0,777.0,103.0,2.2,33.0,604.0,945.47,676.3
2016,7,23,9,15,792.5,106.0,2.25,33.5,650.0,957.36,680.78
2016,7,23,9,30,808.0,109.0,2.3,34.0,696.0,965.66,683.21
2016,7,23,9,45,822.0,110.0,2.35,34.5,737.5,952.82,672.55
2016,7,23,10,0,836.0,111.0,2.4,35.0,779.0,950.18,668.68
2016,7,23,10,15,845.0,113.0,2.45,35.5,814.5,940.0,660.15
2016,7,23,10,30,854.0,115.0,2.5,36.0,850.0,926.15,649.53
2016,7,23,10,45,862.0,115.5,2.65,36.5,879.0,906.28,636.07
2016,7,23,11,0,870.0,116.0,2.8,37.0,908.0,882.89,620.41
2016,7,23,11,15,874.5,117.0,2.9,37.0,929.5,853.47,601.83
2016,7,23,11,30,879.0,118.0,3.0,37.0,951.0,820.84,581.13
2016,7,23,11,45,883.0,117.5,3.1,37.5,965.5,783.55,556.09
2016,7,23,12,0,887.0,117.0,3.2,38.0,980.0,743.49,527.92
2016,7,23,12,15,888.5,117.5,3.25,38.0,986.0,699.92,497.21
2016,7,23,12,30,890.0,118.0,3.3,38.0,992.0,654.3,464.34
2016,7,23,12,45,889.5,117.5,3.4,38.5,990.0,605.13,427.41
2016,7,23,13,0,889.0,117.0,3.5,39.0,988.0,554.75,388.67
2016,7,23,13,15,887.0,116.5,3.55,39.0,978.0,502.58,348.3
2016,7,23,13,30,885.0,116.0,3.6,39.0,968.0,449.57,306.16
2016,7,23,13,45,881.0,115.5,3.65,39.0,950.0,395.13,261.99
2016,7,23,14,0,877.0,115.0,3.7,39.0,932.0,340.34,216.95
2016,7,23,14,15,871.0,113.5,3.7,39.0,906.5,284.35,171.46
2016,7,23,14,30,865.0,112.0,3.7,39.0,881.0,228.64,128.46
2016,7,23,14,45,851.0,114.5,3.7,39.0,847.5,174.51,92.7
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,121.87,69.8
2016,7,23,15,15,826.5,114.5,3.7,38.5,775.5,96.02,69.9
2016,7,23,15,30,816.0,112.0,3.7,38.0,737.0,95.26,69.64
2016,7,23,15,45,801.5,110.0,3.75,38.0,693.0,84.7,61.53
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,84.35,61.44
2016,7,23,16,15,769.0,104.5,3.8,37.5,601.0,82.87,60.6
2016,7,23,16,30,751.0,101.0,3.8,37.0,553.0,81.27,59.67
2016,7,23,16,45,726.5,97.5,3.8,37.0,501.5,79.39,58.39
2016,7,23,17,0,702.0,94.0,3.8,37.0,450.0,71.47,52.25
2016,7,23,17,15,670.0,89.0,3.75,36.5,397.0,68.39,50.1
2016,7,23,17,30,638.0,84.0,3.7,36.0,344.0,65.23,47.83
2016,7,23,17,45,592.0,78.0,3.65,35.5,291.0,61.08,44.69
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,56.9,41.43
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,50.21,35.93
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,43.45,30.17
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,33.95,21.94
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,22.91,11.69
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,66.74,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,52.5,243.4,176.44
2016,7,24,6,30,299.0,46.0,2.7,26.0,88.0,363.9,286.05
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.0,466.85,369.59
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,571.22,449.91
2016,7,24,7,15,532.0,72.5,2.75,27.5,236.0,643.55,502.3
2016,7,24,7,30,587.0,80.0,2.7,28.0,288.0,716.13,552.22
2016,7,24,7,45,634.5,83.5,2.65,29.0,343.0,775.58,589.45
2016,7,24,8,0,682.0,87.0,2.6,30.0,398.0,833.86,624.28
2016,7,24,8,15,709.0,91.5,2.55,30.5,450.5,865.14,640.99
2016,7,24,8,30,736.0,96.0,2.5,31.0,503.0,900.31,660.07
2016,7,24,8,45,761.5,97.0,2.45,31.5,553.5,926.67,673.0
2016,7,24,9,0,787.0,98.0,2.4,32.0,604.0,949.81,683.76
2016,7,24,9,15,802.0,101.0,2.35,32.5,650.0,961.23,687.0
2016,7,24,9,30,817.0,104.0,2.3,33.0,696.0,955.56,679.64
2016,7,24,9,45,830.0,105.5,2.3,34.0,737.5,956.12,675.68
2016,7,24,10,0,843.0,107.0,2.3,35.0,779.0,953.01,669.54
2016,7,24,10,15,851.5,108.5,2.3,35.5,814.5,941.82,659.95
2016,7,24,10,30,860.0,110.0,2.3,36.0,850.0,926.98,648.35
2016,7,24,10,45,866.5,111.5,2.35,36.5,878.5,906.66,633.95
2016,7,24,11,0,873.0,113.0,2.4,37.0,907.0,882.82,617.47
2016,7,24,11,15,877.5,114.0,2.45,37.0,928.5,853.37,598.79
2016,7,24,11,30,882.0,115.0,2.5,37.0,950.0,820.7,578.03
2016,7,24,11,45,880.0,118.5,2.6,37.5,963.0,781.94,552.39
2016,7,24,12,0,878.0,122.0,2.7,38.0,976.0,740.61,523.59
2016,7,24,12,15,879.0,122.0,2.7,38.0,981.5,696.53,492.62
2016,7,24,12,30,880.0,122.0,2.7,38.0,987.0,650.5,459.62
2016,7,24,12,45,878.0,123.0,2.75,38.0,984.5,601.78,424.06
2016,7,24,13,0,876.0,124.0,2.8,38.0,982.0,551.95,386.67
2016,7,24,13,15,874.0,123.5,2.8,38.0,972.0,500.25,346.72
2016,7,24,13,30,872.0,123.0,2.8,38.0,962.0,447.76,305.05
2016,7,24,13,45,866.5,123.0,2.85,38.5,943.5,393.61,260.77
2016,7,24,14,0,861.0,123.0,2.9,39.0,925.0,339.29,215.93
2016,7,24,14,15,855.0,121.5,2.9,38.5,899.5,284.06,171.68
2016,7,24,14,30,849.0,120.0,2.9,38.0,874.0,229.12,129.72
2016,7,24,14,45,829.0,125.5,2.9,38.0,839.0,176.5,95.37
2016,7,24,15,0,809.0,131.0,2.9,38.0,804.0,116.11,66.72
2016,7,24,15,15,797.5,128.5,2.9,38.0,765.5,91.84,66.76
2016,7,24,15,30,786.0,126.0,2.9,38.0,727.0,91.89,66.98
2016,7,24,15,45,767.0,125.0,2.9,38.0,682.5,92.48,67.61
2016,7,24,16,0,748.0,124.0,2.9,38.0,638.0,93.05,68.25
2016,7,24,16,15,728.5,120.0,2.9,37.5,590.0,91.67,67.53
2016,7,24,16,30,709.0,116.0,2.9,37.0,542.0,83.04,61.05
2016,7,24,16,45,677.0,113.5,2.95,37.0,490.0,82.14,60.57
2016,7,24,17,0,645.0,111.0,3.0,37.0,438.0,81.27,60.11
2016,7,24,17,15,610.5,105.0,3.0,36.5,385.5,78.02,57.86
2016,7,24,17,30,576.0,99.0,3.0,36.0,333.0,74.66,55.48
2016,7,24,17,45,520.0,92.5,3.0,35.5,280.0,70.54,52.41
2016,7,24,18,0,464.0,86.0,3.0,35.0,227.0,63.92,47.18
2016,7,24,18,15,398.0,74.5,2.85,34.5,178.0,55.55,40.32
2016,7,24,18,30,332.0,63.0,2.7,34.0,129.0,47.09,33.15
2016,7,24,18,45,235.0,48.0,2.55,34.0,87.0,35.92,23.45
2016,7,24,19,0,138.0,33.0,2.4,34.0,45.0,24.72,12.83
2016,7,24,19,15,69.0,16.5,2.45,33.5,22.5,12.98,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,42.29,25.62
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,78.04,57.45
2016,7,25,6,45,46.0,73.5,2.0,26.5,83.5,128.86,100.09
2016,7,25,7,0,70.0,98.0,2.0,27.0,115.0,178.23,140.8
2016,7,25,7,15,100.5,118.5,2.0,27.0,150.5,246.16,195.42
2016,7,25,7,30,131.0,139.0,2.0,27.0,186.0,296.97,235.38
2016,7,25,7,45,164.5,163.0,2.0,27.5,231.5,356.15,280.13
2016,7,25,8,0,198.0,187.0,2.0,28.0,277.0,415.09,323.25
2016,7,25,8,15,355.5,181.5,1.9,28.0,368.0,585.93,449.82
2016,7,25,8,30,513.0,176.0,1.8,28.0,459.0,763.75,572.67
2016,7,25,8,45,551.5,178.5,1.75,28.5,509.5,802.91,594.07
2016,7,25,9,0,590.0,181.0,1.7,29.0,560.0,850.8,621.82
2016,7,25,9,15,610.0,187.5,1.6,29.5,605.0,871.01,630.36
2016,7,25,9,30,630.0,194.0,1.5,30.0,650.0,887.81,636.85
2016,7,25,9,45,663.0,189.0,1.4,30.5,694.0,902.15,641.72
2016,7,25,10,0,696.0,184.0,1.3,31.0,738.0,912.38,644.0
2016,7,25,10,15,707.5,187.5,1.35,31.5,773.0,906.53,638.41
2016,7,25,10,30,719.0,191.0,1.4,32.0,808.0,897.04,630.88
2016,7,25,10,45,740.5,185.0,1.45,33.0,840.0,874.73,614.23
2016,7,25,11,0,762.0,179.0,1.5,34.0,872.0,858.59,601.7
2016,7,25,11,15,768.0,180.5,1.65,34.5,893.5,831.8,584.72
2016,7,25,11,30,774.0,182.0,1.8,35.0,915.0,801.77,564.88
2016,7,25,11,45,796.0,170.0,1.95,35.5,934.0,769.93,543.62
2016,7,25,12,0,818.0,158.0,2.1,36.0,953.0,734.42,519.36
2016,7,25,12,15,820.0,158.5,2.2,36.0,959.5,691.54,489.96
2016,7,25,12,30,822.0,159.0,2.3,36.0,966.0,646.6,458.36
2016,7,25,12,45,824.5,157.0,2.45,36.5,965.0,591.82,418.61
2016,7,25,13,0,827.0,155.0,2.6,37.0,964.0,544.46,382.56
2016,7,25,13,15,825.0,154.0,2.7,37.0,954.0,494.42,344.13
2016,7,25,13,30,823.0,153.0,2.8,37.0,944.0,443.76,304.05
2016,7,25,13,45,819.5,151.5,2.9,37.5,926.5,391.72,261.44
2016,7,25,14,0,816.0,150.0,3.0,38.0,909.0,336.26,215.95
2016,7,25,14,15,809.5,148.5,3.1,38.0,884.0,281.42,171.79
2016,7,25,14,30,803.0,147.0,3.2,38.0,859.0,227.12,130.17
2016,7,25,14,45,489.5,276.5,3.35,38.0,706.0,203.79,127.75
2016,7,25,15,0,176.0,406.0,3.5,38.0,553.0,238.76,168.05
2016,7,25,15,15,451.5,281.0,3.6,37.5,632.0,154.33,115.34
2016,7,25,15,30,727.0,156.0,3.7,37.0,711.0,98.42,72.39
2016,7,25,15,45,552.5,217.0,3.8,36.5,624.5,131.93,99.11
2016,7,25,16,0,378.0,278.0,3.9,36.0,538.0,169.86,129.26
2016,7,25,16,15,189.0,214.5,4.0,35.5,344.5,133.48,101.27
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,111.95,84.74
2016,7,25,16,45,0.0,114.0,4.2,34.5,114.0,86.26,64.59
2016,7,25,17,0,0.0,77.0,4.3,34.0,77.0,59.17,42.94
2016,7,25,17,15,0.0,67.5,4.25,33.5,67.5,51.78,37.16
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,44.42,31.31
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,37.09,25.37
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,29.77,19.35
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,23.24,13.88
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,16.73,8.33
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,11.01,3.39
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.3,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,14.93,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,112.54,77.86
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,207.91,163.31
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,138.88,109.29
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,61.25,44.65
2016,7,26,7,15,0.0,92.5,2.5,25.0,92.5,81.1,61.02
2016,7,26,7,30,0.0,114.0,2.5,25.0,114.0,100.31,76.52
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.0,399.51,319.6
2016,7,26,8,0,452.0,153.0,2.6,26.0,358.0,675.01,524.62
2016,7,26,8,15,310.5,196.5,2.6,26.5,345.5,559.62,433.02
2016,7,26,8,30,169.0,240.0,2.6,27.0,333.0,439.38,338.8
2016,7,26,8,45,134.0,263.0,2.65,27.5,341.5,423.48,324.45
2016,7,26,9,0,99.0,286.0,2.7,28.0,350.0,381.83,290.95
2016,7,26,9,15,88.0,305.5,2.7,28.0,365.5,384.38,291.55
2016,7,26,9,30,77.0,325.0,2.7,28.0,381.0,386.49,291.7
2016,7,26,9,45,83.0,342.0,2.75,28.5,406.0,402.5,302.23
2016,7,26,10,0,89.0,359.0,2.8,29.0,431.0,417.77,312.07
2016,7,26,10,15,162.5,375.0,2.8,29.0,512.5,517.81,384.85
2016,7,26,10,30,236.0,391.0,2.8,29.0,594.0,610.53,449.98
2016,7,26,10,45,220.0,422.0,2.8,29.5,616.5,590.49,433.27
2016,7,26,11,0,204.0,453.0,2.8,30.0,639.0,588.86,429.84
2016,7,26,11,15,471.0,328.5,2.8,30.0,770.5,716.11,522.54
2016,7,26,11,30,738.0,204.0,2.8,30.0,902.0,798.94,581.59
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.0,702.33,509.99
2016,7,26,12,0,304.0,470.0,2.8,30.0,766.0,608.08,440.79
2016,7,26,12,15,535.5,331.5,2.8,30.0,856.0,637.17,464.14
2016,7,26,12,30,767.0,193.0,2.8,30.0,946.0,636.11,464.3
2016,7,26,12,45,584.0,311.0,2.8,30.0,884.0,567.16,411.92
2016,7,26,13,0,401.0,429.0,2.8,30.0,822.0,516.73,373.47
2016,7,26,13,15,457.0,370.5,2.8,30.0,813.5,466.81,336.27
2016,7,26,13,30,513.0,312.0,2.8,30.0,805.0,418.26,298.35
2016,7,26,13,45,381.0,385.5,2.85,30.0,748.0,373.74,265.29
2016,7,26,14,0,249.0,459.0,2.9,30.0,691.0,351.98,250.53
2016,7,26,14,15,500.0,317.5,2.9,30.0,766.0,301.14,203.03
2016,7,26,14,30,751.0,176.0,2.9,30.0,841.0,233.2,141.1
2016,7,26,14,45,491.5,287.5,2.9,30.0,716.5,208.81,135.74
2016,7,26,15,0,232.0,399.0,2.9,30.0,592.0,238.79,172.64
2016,7,26,15,15,147.5,368.0,2.85,30.0,488.5,213.87,165.72
2016,7,26,15,30,63.0,337.0,2.8,30.0,385.0,211.91,164.58
2016,7,26,15,45,105.5,327.0,2.8,30.0,402.0,207.59,161.59
2016,7,26,16,0,148.0,317.0,2.8,30.0,419.0,192.23,149.92
2016,7,26,16,15,400.0,226.5,2.75,29.5,472.5,137.61,107.0
2016,7,26,16,30,652.0,136.0,2.7,29.0,526.0,93.89,72.06
2016,7,26,16,45,630.0,128.5,2.7,29.0,476.5,90.66,69.72
2016,7,26,17,0,608.0,121.0,2.7,29.0,427.0,87.18,67.12
2016,7,26,17,15,572.5,114.0,2.6,28.5,375.5,83.55,64.51
2016,7,26,17,30,537.0,107.0,2.5,28.0,324.0,79.79,61.74
2016,7,26,17,45,491.0,97.5,2.4,28.0,272.5,71.63,55.07
2016,7,26,18,0,445.0,88.0,2.3,28.0,221.0,65.01,49.57
2016,7,26,18,15,378.0,76.0,2.1,27.5,172.5,56.35,42.26
2016,7,26,18,30,311.0,64.0,1.9,27.0,124.0,47.6,34.63
2016,7,26,18,45,223.0,47.5,1.7,26.5,83.5,35.49,23.9
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,23.27,11.95
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.57,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,9.49,1.2
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,17.52,8.49
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,29.04,18.18
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,40.83,28.01
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,55.43,39.97
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,69.78,51.49
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,39.41,26.58
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,12.96,4.93
2016,7,27,8,15,0.0,43.5,1.6,27.5,43.5,33.3,21.34
2016,7,27,8,30,0.0,70.0,1.6,28.0,70.0,53.78,37.57
2016,7,27,8,45,0.0,46.0,1.65,28.5,46.0,35.29,22.61
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,16.86,7.81
2016,7,27,9,15,0.0,71.0,1.75,29.0,71.0,54.69,37.73
2016,7,27,9,30,0.0,120.0,1.8,29.0,120.0,93.95,68.25
2016,7,27,9,45,5.5,175.5,1.85,29.5,180.0,146.0,108.12
2016,7,27,10,0,11.0,231.0,1.9,30.0,240.0,198.45,147.35
2016,7,27,10,15,126.0,323.0,2.0,30.0,430.5,431.05,320.63
2016,7,27,10,30,241.0,415.0,2.1,30.0,621.0,618.62,451.71
2016,7,27,10,45,337.0,395.5,2.25,30.5,695.0,690.33,499.96
2016,7,27,11,0,433.0,376.0,2.4,31.0,769.0,750.52,540.21
2016,7,27,11,15,397.5,401.5,2.5,31.0,769.5,704.02,507.57
2016,7,27,11,30,362.0,427.0,2.6,31.0,770.0,671.19,484.38
2016,7,27,11,45,511.0,348.0,2.75,31.0,840.0,703.35,508.97
2016,7,27,12,0,660.0,269.0,2.9,31.0,910.0,713.24,517.4
2016,7,27,12,15,662.0,269.5,2.95,31.0,916.0,673.01,488.42
2016,7,27,12,30,664.0,270.0,3.0,31.0,922.0,630.99,457.89
2016,7,27,12,45,452.5,381.0,3.15,31.0,824.5,544.8,394.69
2016,7,27,13,0,241.0,492.0,3.3,31.0,727.0,479.51,346.8
2016,7,27,13,15,457.0,374.0,3.35,31.0,814.5,468.62,337.3
2016,7,27,13,30,673.0,256.0,3.4,31.0,902.0,443.34,313.83
2016,7,27,13,45,675.0,249.0,3.45,31.5,886.0,393.01,272.15
2016,7,27,14,0,677.0,242.0,3.5,32.0,870.0,342.49,230.0
2016,7,27,14,15,668.5,239.5,3.5,31.5,845.5,291.85,189.27
2016,7,27,14,30,660.0,237.0,3.5,31.0,821.0,242.35,151.2
2016,7,27,14,45,661.0,226.0,3.5,31.0,792.0,190.74,115.69
2016,7,27,15,0,662.0,215.0,3.5,31.0,763.0,139.58,90.75
2016,7,27,15,15,647.5,210.5,3.45,31.0,725.5,121.57,92.63
2016,7,27,15,30,633.0,206.0,3.4,31.0,688.0,122.54,93.63
2016,7,27,15,45,616.5,199.5,3.35,31.0,645.5,122.16,93.56
2016,7,27,16,0,600.0,193.0,3.3,31.0,603.0,121.57,93.34
2016,7,27,16,15,576.0,186.5,3.15,30.5,556.0,120.56,93.0
2016,7,27,16,30,552.0,180.0,3.0,30.0,509.0,118.13,91.53
2016,7,27,16,45,525.5,170.0,2.85,30.0,460.0,113.31,87.92
2016,7,27,17,0,499.0,160.0,2.7,30.0,411.0,108.22,84.09
2016,7,27,17,15,459.0,150.0,2.3,29.5,359.5,102.61,79.94
2016,7,27,17,30,419.0,140.0,1.9,29.0,308.0,96.8,75.57
2016,7,27,17,45,373.5,125.5,1.55,29.0,258.5,87.85,68.32
2016,7,27,18,0,328.0,111.0,1.2,29.0,209.0,79.43,61.36
2016,7,27,18,15,260.0,94.0,1.1,28.5,161.5,67.43,51.32
2016,7,27,18,30,192.0,77.0,1.0,28.0,114.0,55.29,40.87
2016,7,27,18,45,120.5,54.5,0.9,27.5,75.5,39.56,27.12
2016,7,27,19,0,49.0,32.0,0.8,27.0,37.0,23.71,11.97
2016,7,27,19,15,24.5,16.0,0.8,26.5,18.5,12.59,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,2.1,24.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.3,24.0,11.0,8.65,0.0
2016,7,28,6,15,100.0,30.0,2.4,24.0,44.0,153.42,104.99
2016,7,28,6,30,200.0,49.0,2.5,24.0,77.0,285.95,225.46
2016,7,28,6,45,292.0,62.5,2.7,24.5,123.0,386.94,310.3
2016,7,28,7,0,384.0,76.0,2.9,25.0,169.0,493.65,395.16
2016,7,28,7,15,443.5,86.0,2.95,25.5,220.0,568.55,451.7
2016,7,28,7,30,503.0,96.0,3.0,26.0,271.0,654.86,514.08
2016,7,28,7,45,557.5,100.0,3.15,26.5,325.0,721.52,560.08
2016,7,28,8,0,612.0,104.0,3.3,27.0,379.0,786.9,603.78
2016,7,28,8,15,424.0,168.0,3.25,27.5,370.5,665.63,512.19
2016,7,28,8,30,236.0,232.0,3.2,28.0,362.0,523.1,401.56
2016,7,28,8,45,247.5,252.5,3.2,28.5,400.5,552.66,421.47
2016,7,28,9,0,259.0,273.0,3.2,29.0,439.0,580.58,439.06
2016,7,28,9,15,235.0,304.0,3.1,29.0,463.5,557.44,420.03
2016,7,28,9,30,211.0,335.0,3.0,29.0,488.0,557.52,417.58
2016,7,28,9,45,263.0,346.5,2.9,29.5,548.0,634.71,470.32
2016,7,28,10,0,315.0,358.0,2.8,30.0,608.0,684.53,502.74
2016,7,28,10,15,568.5,243.5,2.75,30.0,721.0,827.67,604.16
2016,7,28,10,30,822.0,129.0,2.7,30.0,834.0,909.79,657.78
2016,7,28,10,45,830.0,130.5,2.7,30.5,863.0,891.08,642.66
2016,7,28,11,0,838.0,132.0,2.7,31.0,892.0,868.84,626.25
2016,7,28,11,15,843.0,133.0,2.75,31.0,913.5,840.15,607.33
2016,7,28,11,30,848.0,134.0,2.8,31.0,935.0,808.29,586.32
2016,7,28,11,45,852.0,134.0,2.85,31.5,949.0,771.85,560.95
2016,7,28,12,0,856.0,134.0,2.9,32.0,963.0,732.68,532.1
2016,7,28,12,15,857.5,134.0,2.95,32.0,969.0,689.35,500.92
2016,7,28,12,30,859.0,134.0,3.0,32.0,975.0,644.06,467.61
2016,7,28,12,45,858.5,134.0,3.1,32.0,973.0,596.01,431.59
2016,7,28,13,0,858.0,134.0,3.2,32.0,971.0,546.78,393.6
2016,7,28,13,15,855.5,133.5,3.25,32.0,961.0,495.28,352.71
2016,7,28,13,30,853.0,133.0,3.3,32.0,951.0,443.09,310.12
2016,7,28,13,45,848.5,132.5,3.4,32.0,933.0,389.59,265.64
2016,7,28,14,0,844.0,132.0,3.5,32.0,915.0,335.87,220.4
2016,7,28,14,15,838.0,130.5,3.55,32.0,889.5,281.2,174.95
2016,7,28,14,30,832.0,129.0,3.6,32.0,864.0,226.84,132.24
2016,7,28,14,45,631.5,229.5,3.7,32.0,775.5,188.2,114.61
2016,7,28,15,0,431.0,330.0,3.8,32.0,687.0,186.91,130.18
2016,7,28,15,15,324.5,344.0,3.8,31.5,605.5,193.27,149.05
2016,7,28,15,30,218.0,358.0,3.8,31.0,524.0,212.4,164.69
2016,7,28,15,45,181.5,336.5,3.85,31.0,469.5,202.03,156.92
2016,7,28,16,0,145.0,315.0,3.9,31.0,415.0,191.23,148.85
2016,7,28,16,15,117.5,287.0,3.85,30.5,364.0,177.27,138.5
2016,7,28,16,30,90.0,259.0,3.8,30.0,313.0,169.87,133.32
2016,7,28,16,45,84.5,233.5,3.8,30.0,280.5,155.13,121.91
2016,7,28,17,0,79.0,208.0,3.8,30.0,248.0,139.99,110.09
2016,7,28,17,15,75.5,183.5,3.65,29.5,218.0,125.04,98.47
2016,7,28,17,30,72.0,159.0,3.5,29.0,188.0,109.73,86.38
2016,7,28,17,45,63.0,135.0,3.35,28.5,158.0,94.29,73.93
2016,7,28,18,0,54.0,111.0,3.2,28.0,128.0,78.55,60.96
2016,7,28,18,15,40.5,88.5,3.0,27.5,99.5,63.36,48.16
2016,7,28,18,30,27.0,66.0,2.8,27.0,71.0,47.96,34.88
2016,7,28,18,45,13.5,45.0,2.6,26.5,47.5,33.26,21.97
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,18.17,7.67
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,9.44,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,8.65,0.0
2016,7,29,6,15,112.0,29.0,1.95,24.0,44.0,160.63,108.28
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,303.66,239.02
2016,7,29,6,45,309.0,60.5,2.25,24.5,122.5,399.31,319.12
2016,7,29,7,0,394.0,74.0,2.4,25.0,168.0,500.18,398.76
2016,7,29,7,15,203.5,97.0,2.45,25.0,146.0,333.01,267.85
2016,7,29,7,30,13.0,120.0,2.5,25.0,124.0,120.71,93.28
2016,7,29,7,45,79.0,153.5,2.6,25.5,188.0,238.37,189.46
2016,7,29,8,0,145.0,187.0,2.7,26.0,252.0,363.31,286.7
2016,7,29,8,15,205.5,207.0,2.7,26.5,312.0,443.18,346.48
2016,7,29,8,30,266.0,227.0,2.7,27.0,372.0,547.84,422.08
2016,7,29,8,45,303.0,244.0,2.75,27.5,425.0,599.6,457.19
2016,7,29,9,0,340.0,261.0,2.8,28.0,478.0,649.81,490.75
2016,7,29,9,15,279.0,297.5,2.75,28.0,484.5,620.04,465.57
2016,7,29,9,30,218.0,334.0,2.7,28.0,491.0,563.69,422.65
2016,7,29,9,45,203.5,357.5,2.7,28.5,511.0,563.5,420.15
2016,7,29,10,0,189.0,381.0,2.7,29.0,531.0,562.02,416.55
2016,7,29,10,15,203.5,388.0,2.65,29.0,556.0,570.62,421.85
2016,7,29,10,30,218.0,395.0,2.6,29.0,581.0,577.78,426.08
2016,7,29,10,45,151.5,415.0,2.55,29.5,546.5,521.78,383.22
2016,7,29,11,0,85.0,435.0,2.5,30.0,512.0,451.2,330.52
2016,7,29,11,15,100.0,453.0,2.35,30.0,546.0,469.63,343.28
2016,7,29,11,30,115.0,471.0,2.2,30.0,580.0,497.82,362.14
2016,7,29,11,45,129.0,466.0,2.1,30.5,590.0,489.11,354.78
2016,7,29,12,0,143.0,461.0,2.0,31.0,600.0,479.0,346.59
2016,7,29,12,15,502.0,297.5,1.85,31.0,788.0,588.16,426.15
2016,7,29,12,30,861.0,134.0,1.7,31.0,976.0,644.87,464.78
2016,7,29,12,45,865.5,130.0,1.6,31.5,975.5,596.95,427.07
2016,7,29,13,0,870.0,126.0,1.5,32.0,975.0,547.49,388.27
2016,7,29,13,15,868.5,125.5,1.45,32.0,965.0,495.9,347.96
2016,7,29,13,30,867.0,125.0,1.4,32.0,955.0,443.45,305.88
2016,7,29,13,45,867.0,121.5,1.4,32.5,938.5,389.08,260.97
2016,7,29,14,0,867.0,118.0,1.4,33.0,922.0,334.02,215.0
2016,7,29,14,15,861.5,117.0,1.5,33.0,897.0,278.49,169.83
2016,7,29,14,30,856.0,116.0,1.6,33.0,872.0,223.19,127.2
2016,7,29,14,45,819.5,131.5,1.7,33.0,833.0,173.03,95.81
2016,7,29,15,0,783.0,147.0,1.8,33.0,794.0,117.6,72.52
2016,7,29,15,15,771.5,144.0,1.9,33.0,755.5,99.83,74.53
2016,7,29,15,30,760.0,141.0,2.0,33.0,717.0,99.98,74.86
2016,7,29,15,45,751.0,134.5,2.1,33.0,675.0,97.97,73.45
2016,7,29,16,0,742.0,128.0,2.2,33.0,633.0,95.65,71.82
2016,7,29,16,15,722.0,124.0,2.25,32.5,584.5,86.86,65.13
2016,7,29,16,30,702.0,120.0,2.3,32.0,536.0,85.52,64.43
2016,7,29,16,45,680.0,113.5,2.35,32.0,485.5,82.44,62.17
2016,7,29,17,0,658.0,107.0,2.4,32.0,435.0,79.16,59.73
2016,7,29,17,15,623.5,100.5,2.15,31.5,382.0,75.43,57.03
2016,7,29,17,30,589.0,94.0,1.9,31.0,329.0,71.58,54.17
2016,7,29,17,45,543.5,86.0,1.7,30.5,276.5,66.36,50.09
2016,7,29,18,0,498.0,78.0,1.5,30.0,224.0,61.02,45.79
2016,7,29,18,15,430.0,67.5,1.4,29.0,174.5,53.39,39.47
2016,7,29,18,30,362.0,57.0,1.3,28.0,125.0,43.18,30.71
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,32.18,20.96
2016,7,29,19,0,163.0,28.0,1.2,27.0,41.0,21.2,9.52
2016,7,29,19,15,81.5,14.0,1.2,26.5,20.5,11.02,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,35.34,0.0
2016,7,30,6,15,145.5,27.5,2.25,24.0,44.5,203.85,135.4
2016,7,30,6,30,257.0,44.0,2.4,24.0,78.0,327.23,257.67
2016,7,30,6,45,357.5,54.5,2.6,24.5,126.0,433.1,345.54
2016,7,30,7,0,458.0,65.0,2.8,25.0,174.0,554.3,440.52
2016,7,30,7,15,516.0,73.0,2.8,25.5,226.5,629.91,496.5
2016,7,30,7,30,574.0,81.0,2.8,26.0,279.0,705.87,550.0
2016,7,30,7,45,623.5,84.5,2.85,26.5,334.0,767.24,590.99
2016,7,30,8,0,673.0,88.0,2.9,27.0,389.0,827.43,629.75
2016,7,30,8,15,701.5,92.5,2.85,27.5,442.0,866.1,651.97
2016,7,30,8,30,730.0,97.0,2.8,28.0,495.0,896.4,668.15
2016,7,30,8,45,755.5,99.0,2.75,28.5,546.5,923.98,682.29
2016,7,30,9,0,781.0,101.0,2.7,29.0,598.0,948.3,694.1
2016,7,30,9,15,797.0,104.0,2.65,29.5,644.5,960.62,698.07
2016,7,30,9,30,813.0,107.0,2.6,30.0,691.0,969.29,699.86
2016,7,30,9,45,828.0,107.5,2.55,30.5,733.5,956.86,688.29
2016,7,30,10,0,843.0,108.0,2.5,31.0,776.0,954.46,683.57
2016,7,30,10,15,852.0,110.0,2.5,31.5,811.5,944.01,674.26
2016,7,30,10,30,861.0,112.0,2.5,32.0,847.0,929.84,662.83
2016,7,30,10,45,870.0,111.5,2.5,32.5,876.5,909.55,647.71
2016,7,30,11,0,879.0,111.0,2.5,33.0,906.0,885.69,630.51
2016,7,30,11,15,883.5,112.0,2.55,33.0,928.0,855.82,611.18
2016,7,30,11,30,888.0,113.0,2.6,33.0,950.0,822.7,589.72
2016,7,30,11,45,895.5,110.0,2.65,33.5,965.0,785.51,564.35
2016,7,30,12,0,903.0,107.0,2.7,34.0,980.0,745.38,535.88
2016,7,30,12,15,903.5,107.5,2.8,34.0,986.0,700.39,504.13
2016,7,30,12,30,904.0,108.0,2.9,34.0,992.0,653.34,470.08
2016,7,30,12,45,904.0,107.5,3.0,34.5,989.5,603.56,432.22
2016,7,30,13,0,904.0,107.0,3.1,35.0,987.0,552.38,392.34
2016,7,30,13,15,902.0,106.5,3.15,35.0,977.0,499.01,350.42
2016,7,30,13,30,900.0,106.0,3.2,35.0,967.0,444.75,306.59
2016,7,30,13,45,895.5,105.5,3.3,35.0,948.5,388.84,260.59
2016,7,30,14,0,891.0,105.0,3.4,35.0,930.0,332.63,213.73
2016,7,30,14,15,885.5,104.0,3.45,35.0,904.5,275.78,166.93
2016,7,30,14,30,880.0,103.0,3.5,35.0,879.0,219.15,123.0
2016,7,30,14,45,871.5,102.0,3.55,35.0,846.0,162.58,86.03
2016,7,30,15,0,863.0,101.0,3.6,35.0,813.0,106.99,63.72
2016,7,30,15,15,853.0,99.0,3.65,34.5,774.0,89.11,65.7
2016,7,30,15,30,843.0,97.0,3.7,34.0,735.0,88.26,65.34
2016,7,30,15,45,828.5,95.5,3.75,34.0,690.5,87.38,64.81
2016,7,30,16,0,814.0,94.0,3.8,34.0,646.0,86.35,64.18
2016,7,30,16,15,796.5,91.0,3.75,33.5,597.5,75.35,55.65
2016,7,30,16,30,779.0,88.0,3.7,33.0,549.0,73.68,54.62
2016,7,30,16,45,753.0,85.5,3.7,33.0,496.5,72.04,53.5
2016,7,30,17,0,727.0,83.0,3.7,33.0,444.0,70.38,52.35
2016,7,30,17,15,695.0,78.5,3.45,32.5,390.5,67.13,50.0
2016,7,30,17,30,663.0,74.0,3.2,32.0,337.0,58.93,43.51
2016,7,30,17,45,615.0,69.0,3.0,31.5,283.5,55.16,40.59
2016,7,30,18,0,567.0,64.0,2.8,31.0,230.0,51.41,37.59
2016,7,30,18,15,498.5,56.0,2.55,30.5,179.0,45.19,32.35
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,38.98,26.91
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.0,30.09,18.99
2016,7,30,19,0,214.0,26.0,1.9,29.0,42.0,21.24,9.05
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.0,10.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,5,45,19.0,5.0,3.15,23.5,5.5,0.0,0.0
2016,7,31,6,0,38.0,10.0,3.3,24.0,11.0,37.69,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,210.99,137.03
2016,7,31,6,30,280.0,42.0,3.5,25.0,78.0,343.87,270.26
2016,7,31,6,45,385.5,50.0,3.65,25.5,126.5,458.78,365.35
2016,7,31,7,0,491.0,58.0,3.8,26.0,175.0,576.06,457.46
2016,7,31,7,15,548.0,65.5,3.8,26.0,227.5,650.42,513.85
2016,7,31,7,30,605.0,73.0,3.8,26.0,280.0,725.28,568.08
2016,7,31,7,45,653.5,75.5,3.85,26.5,335.5,784.46,607.89
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,837.2,641.81
2016,7,31,8,15,729.5,81.5,3.9,27.5,444.0,874.47,663.82
2016,7,31,8,30,757.0,85.0,3.9,28.0,497.0,909.07,683.61
2016,7,31,8,45,776.0,89.0,3.95,28.5,547.0,932.61,695.91
2016,7,31,9,0,795.0,93.0,4.0,29.0,597.0,952.84,705.99
2016,7,31,9,15,810.0,95.5,4.0,29.5,643.5,950.42,700.76
2016,7,31,9,30,825.0,98.0,4.0,30.0,690.0,957.67,702.32
2016,7,31,9,45,838.0,99.0,4.05,30.5,732.0,957.57,699.39
2016,7,31,10,0,851.0,100.0,4.1,31.0,774.0,953.79,694.28
2016,7,31,10,15,859.5,102.0,4.1,31.0,809.5,942.93,685.84
2016,7,31,10,30,868.0,104.0,4.1,31.0,845.0,928.35,675.16
2016,7,31,10,45,875.5,104.5,4.15,31.5,874.0,907.67,659.53
2016,7,31,11,0,883.0,105.0,4.2,32.0,903.0,883.43,641.71
2016,7,31,11,15,639.0,257.0,4.2,32.5,842.5,797.72,579.51
2016,7,31,11,30,395.0,409.0,4.2,33.0,782.0,682.12,493.73
2016,7,31,11,45,402.5,414.5,4.25,33.5,799.0,664.73,480.56
2016,7,31,12,0,410.0,420.0,4.3,34.0,816.0,648.98,467.83
2016,7,31,12,15,657.0,262.5,4.35,34.0,902.0,663.22,480.59
2016,7,31,12,30,904.0,105.0,4.4,34.0,988.0,650.59,472.86
2016,7,31,12,45,902.0,106.0,4.45,34.0,985.0,600.71,434.72
2016,7,31,13,0,900.0,107.0,4.5,34.0,982.0,549.53,394.75
2016,7,31,13,15,898.0,106.5,4.55,34.0,972.0,496.3,352.15
2016,7,31,13,30,896.0,106.0,4.6,34.0,962.0,442.16,307.7
2016,7,31,13,45,889.5,107.0,4.65,34.5,943.0,386.59,260.74
2016,7,31,14,0,883.0,108.0,4.7,35.0,924.0,330.9,213.41
2016,7,31,14,15,878.0,106.5,4.7,34.5,898.5,274.24,166.83
2016,7,31,14,30,873.0,105.0,4.7,34.0,873.0,217.75,123.06
2016,7,31,14,45,850.0,112.5,4.7,34.0,837.5,164.35,88.89
2016,7,31,15,0,827.0,120.0,4.7,34.0,802.0,113.3,70.15
2016,7,31,15,15,816.5,117.5,4.7,34.0,763.5,97.45,72.51
2016,7,31,15,30,806.0,115.0,4.7,34.0,725.0,86.7,64.12
2016,7,31,15,45,789.0,113.5,4.75,34.0,680.5,86.72,64.32
2016,7,31,16,0,772.0,112.0,4.8,34.0,636.0,86.7,64.49
2016,7,31,16,15,753.5,108.5,4.8,33.5,587.5,85.31,63.72
2016,7,31,16,30,735.0,105.0,4.8,33.0,539.0,83.81,62.86
2016,7,31,16,45,707.5,101.5,4.8,33.0,487.0,75.63,56.44
2016,7,31,17,0,680.0,98.0,4.8,33.0,435.0,73.83,55.2
2016,7,31,17,15,646.0,92.5,4.65,32.5,382.0,70.52,52.82
2016,7,31,17,30,612.0,87.0,4.5,32.0,329.0,67.12,50.31
2016,7,31,17,45,561.5,80.5,4.35,31.5,275.5,62.69,46.88
2016,7,31,18,0,511.0,74.0,4.2,31.0,222.0,58.24,43.3
2016,7,31,18,15,439.5,64.5,4.05,30.0,172.0,51.23,37.48
2016,7,31,18,30,368.0,55.0,3.9,29.0,122.0,41.83,29.39
2016,7,31,18,45,259.0,41.0,3.75,28.5,80.5,31.09,19.85
2016,7,31,19,0,150.0,27.0,3.6,28.0,39.0,20.42,8.07
2016,7,31,19,15,75.0,13.5,3.7,27.5,19.5,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
