Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.29,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,110.64,67.63
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,218.72,171.12
2016,8,1,6,45,254.5,65.5,3.75,24.5,118.5,359.61,288.96
2016,8,1,7,0,379.0,78.0,3.9,25.0,167.0,493.22,396.53
2016,8,1,7,15,442.5,88.5,3.95,25.5,219.5,572.28,456.99
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,653.09,516.1
2016,8,1,7,45,577.5,99.0,4.1,27.0,330.0,740.66,576.65
2016,8,1,8,0,649.0,99.0,4.2,28.0,388.0,818.35,627.66
2016,8,1,8,15,680.0,104.5,4.25,28.5,441.5,860.61,653.41
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,900.36,677.11
2016,8,1,8,45,743.5,110.0,4.35,29.5,548.0,924.97,690.16
2016,8,1,9,0,776.0,110.0,4.4,30.0,601.0,954.11,706.28
2016,8,1,9,15,792.5,113.0,4.4,30.5,648.5,966.8,711.05
2016,8,1,9,30,809.0,116.0,4.4,31.0,696.0,975.79,713.59
2016,8,1,9,45,825.0,117.0,4.4,32.0,739.0,978.16,710.5
2016,8,1,10,0,841.0,118.0,4.4,33.0,782.0,962.83,696.06
2016,8,1,10,15,850.5,120.0,4.4,33.0,818.5,952.47,688.06
2016,8,1,10,30,860.0,122.0,4.4,33.0,855.0,938.36,677.74
2016,8,1,10,45,869.0,122.5,4.4,33.5,885.5,918.62,662.53
2016,8,1,11,0,878.0,123.0,4.4,34.0,916.0,895.22,645.11
2016,8,1,11,15,883.0,124.0,4.4,34.5,938.0,865.26,623.53
2016,8,1,11,30,888.0,125.0,4.4,35.0,960.0,832.0,599.9
2016,8,1,11,45,892.5,124.0,4.45,35.5,974.5,793.6,573.09
2016,8,1,12,0,897.0,123.0,4.5,36.0,989.0,752.4,542.84
2016,8,1,12,15,898.0,123.5,4.5,36.0,995.0,707.34,510.11
2016,8,1,12,30,899.0,124.0,4.5,36.0,1001.0,660.2,475.21
2016,8,1,12,45,900.0,123.0,4.5,36.5,999.0,610.31,436.63
2016,8,1,13,0,901.0,122.0,4.5,37.0,997.0,558.98,396.13
2016,8,1,13,15,898.5,121.5,4.5,37.0,986.5,505.03,353.56
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,450.28,309.25
2016,8,1,13,45,893.0,119.0,4.5,37.0,957.5,393.81,262.74
2016,8,1,14,0,890.0,117.0,4.5,37.0,939.0,336.93,215.42
2016,8,1,14,15,884.5,115.5,4.5,37.0,913.0,279.51,168.45
2016,8,1,14,30,879.0,114.0,4.5,37.0,887.0,222.33,124.56
2016,8,1,14,45,871.5,112.0,4.5,37.0,854.0,165.09,87.81
2016,8,1,15,0,864.0,110.0,4.5,37.0,821.0,108.74,66.3
2016,8,1,15,15,853.5,108.0,4.45,36.5,781.0,93.9,68.94
2016,8,1,15,30,843.0,106.0,4.4,36.0,741.0,93.18,68.69
2016,8,1,15,45,829.5,103.0,4.4,36.0,696.5,91.63,67.65
2016,8,1,16,0,816.0,100.0,4.4,36.0,652.0,80.66,59.12
2016,8,1,16,15,797.5,97.0,4.35,35.5,602.5,79.22,58.29
2016,8,1,16,30,779.0,94.0,4.3,35.0,553.0,77.67,57.38
2016,8,1,16,45,754.5,90.5,4.3,35.0,500.0,75.54,55.88
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,73.33,54.31
2016,8,1,17,15,696.5,82.0,4.0,34.0,392.5,64.46,47.51
2016,8,1,17,30,663.0,77.0,3.7,33.0,338.0,61.04,45.07
2016,8,1,17,45,614.0,71.5,3.4,32.5,283.5,56.98,41.93
2016,8,1,18,0,565.0,66.0,3.1,32.0,229.0,52.92,38.67
2016,8,1,18,15,493.5,57.5,2.9,31.0,177.5,46.36,33.23
2016,8,1,18,30,422.0,49.0,2.7,30.0,126.0,39.79,27.54
2016,8,1,18,45,304.5,37.5,2.5,29.5,82.5,30.49,19.22
2016,8,1,19,0,187.0,26.0,2.3,29.0,39.0,19.8,7.08
2016,8,1,19,15,93.5,13.0,2.5,28.5,19.5,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,21.99,0.0
2016,8,2,6,15,129.5,26.5,2.55,23.5,42.0,186.55,113.29
2016,8,2,6,30,240.0,44.0,2.8,24.0,75.0,314.3,246.69
2016,8,2,6,45,351.0,54.0,3.1,24.5,123.5,427.65,341.7
2016,8,2,7,0,462.0,64.0,3.4,25.0,172.0,557.07,443.95
2016,8,2,7,15,521.0,72.0,3.45,25.5,224.5,633.79,501.53
2016,8,2,7,30,580.0,80.0,3.5,26.0,277.0,710.86,556.63
2016,8,2,7,45,636.0,82.0,3.55,27.0,333.5,776.7,600.08
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,841.46,641.0
2016,8,2,8,15,720.5,88.0,3.55,28.5,443.5,873.85,659.05
2016,8,2,8,30,749.0,92.0,3.5,29.0,497.0,910.02,679.43
2016,8,2,8,45,775.0,93.5,3.5,29.5,549.0,937.48,693.88
2016,8,2,9,0,801.0,95.0,3.5,30.0,601.0,961.64,706.07
2016,8,2,9,15,816.0,97.5,3.45,30.5,648.0,958.95,700.29
2016,8,2,9,30,831.0,100.0,3.4,31.0,695.0,966.01,701.31
2016,8,2,9,45,844.5,101.5,3.35,31.5,737.0,966.74,698.29
2016,8,2,10,0,858.0,103.0,3.3,32.0,779.0,963.71,693.06
2016,8,2,10,15,866.5,104.5,3.25,32.5,815.0,951.99,682.47
2016,8,2,10,30,875.0,106.0,3.2,33.0,851.0,936.55,669.77
2016,8,2,10,45,882.5,106.5,3.2,33.5,880.5,915.5,654.0
2016,8,2,11,0,890.0,107.0,3.2,34.0,910.0,890.85,636.1
2016,8,2,11,15,894.5,108.0,3.2,34.5,931.5,860.57,614.7
2016,8,2,11,30,899.0,109.0,3.2,35.0,953.0,827.0,591.27
2016,8,2,11,45,902.0,109.0,3.25,35.5,967.5,788.3,564.77
2016,8,2,12,0,905.0,109.0,3.3,36.0,982.0,746.83,535.17
2016,8,2,12,15,906.0,109.5,3.35,36.0,988.0,701.82,503.08
2016,8,2,12,30,907.0,110.0,3.4,36.0,994.0,654.69,468.71
2016,8,2,12,45,907.0,109.0,3.45,36.0,991.5,604.13,431.04
2016,8,2,13,0,907.0,108.0,3.5,36.0,989.0,552.16,391.25
2016,8,2,13,15,905.0,107.5,3.55,36.0,978.5,498.33,348.91
2016,8,2,13,30,903.0,107.0,3.6,36.0,968.0,443.6,304.67
2016,8,2,13,45,899.5,106.0,3.7,36.5,950.0,387.28,257.76
2016,8,2,14,0,896.0,105.0,3.8,37.0,932.0,330.56,210.18
2016,8,2,14,15,890.5,104.0,3.85,37.0,906.0,273.15,163.31
2016,8,2,14,30,885.0,103.0,3.9,37.0,880.0,215.97,119.57
2016,8,2,14,45,877.0,101.5,3.95,37.0,847.0,158.65,83.11
2016,8,2,15,0,869.0,100.0,4.0,37.0,814.0,102.27,62.4
2016,8,2,15,15,859.0,98.0,4.0,36.5,775.0,88.86,64.97
2016,8,2,15,30,849.0,96.0,4.0,36.0,736.0,87.96,64.57
2016,8,2,15,45,835.5,94.0,4.05,36.0,691.0,86.78,63.8
2016,8,2,16,0,822.0,92.0,4.1,36.0,646.0,85.43,62.92
2016,8,2,16,15,804.5,89.5,4.05,35.5,597.0,74.71,54.68
2016,8,2,16,30,787.0,87.0,4.0,35.0,548.0,73.3,53.87
2016,8,2,16,45,762.0,84.0,4.0,35.0,495.5,71.31,52.46
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,69.25,51.01
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,65.92,48.6
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,57.76,42.18
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,53.91,39.21
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,50.09,36.15
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,43.79,30.94
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,37.51,25.5
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,28.52,17.48
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.62,6.26
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.0,2.35,24.5,38.0,185.48,108.13
2016,8,3,6,30,301.0,38.0,2.5,25.0,76.0,360.01,280.4
2016,8,3,6,45,401.5,47.5,2.65,25.5,124.5,470.32,371.71
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,585.32,461.36
2016,8,3,7,15,559.5,63.5,2.75,26.5,226.0,659.03,515.41
2016,8,3,7,30,617.0,70.0,2.7,27.0,279.0,733.19,566.81
2016,8,3,7,45,662.5,74.0,2.7,28.0,334.5,791.72,603.8
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,843.6,634.64
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,881.57,656.33
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,916.81,675.8
2016,8,3,8,45,785.0,88.5,2.7,30.5,548.5,941.46,688.01
2016,8,3,9,0,807.0,91.0,2.7,31.0,600.0,962.79,698.05
2016,8,3,9,15,822.0,93.5,2.65,31.5,647.0,960.4,692.42
2016,8,3,9,30,837.0,96.0,2.6,32.0,694.0,967.5,693.3
2016,8,3,9,45,848.5,98.0,2.6,32.5,736.0,966.8,689.72
2016,8,3,10,0,860.0,100.0,2.6,33.0,778.0,962.34,684.01
2016,8,3,10,15,869.0,102.0,2.6,33.5,814.0,951.63,674.58
2016,8,3,10,30,878.0,104.0,2.6,34.0,850.0,937.13,662.99
2016,8,3,10,45,884.5,105.0,2.65,34.5,879.0,915.58,647.53
2016,8,3,11,0,891.0,106.0,2.7,35.0,908.0,890.45,629.96
2016,8,3,11,15,895.5,107.0,2.75,35.0,930.0,860.1,610.4
2016,8,3,11,30,900.0,108.0,2.8,35.0,952.0,826.46,588.69
2016,8,3,11,45,901.5,109.0,2.85,35.5,966.0,787.37,562.16
2016,8,3,12,0,903.0,110.0,2.9,36.0,980.0,745.55,532.5
2016,8,3,12,15,904.0,110.0,2.95,36.0,986.0,700.16,500.37
2016,8,3,12,30,905.0,110.0,3.0,36.0,992.0,652.69,465.99
2016,8,3,12,45,905.0,110.0,3.1,36.5,989.5,602.83,428.24
2016,8,3,13,0,905.0,110.0,3.2,37.0,987.0,551.51,388.42
2016,8,3,13,15,903.0,109.5,3.25,37.0,976.5,497.66,346.36
2016,8,3,13,30,901.0,109.0,3.3,37.0,966.0,442.9,302.4
2016,8,3,13,45,897.0,108.0,3.4,37.0,948.0,386.4,256.21
2016,8,3,14,0,893.0,107.0,3.5,37.0,930.0,329.55,209.2
2016,8,3,14,15,887.5,105.5,3.55,37.0,904.0,271.93,162.3
2016,8,3,14,30,882.0,104.0,3.6,37.0,878.0,214.54,118.6
2016,8,3,14,45,871.0,104.5,3.65,37.0,844.0,158.06,83.18
2016,8,3,15,0,860.0,105.0,3.7,37.0,810.0,102.82,63.92
2016,8,3,15,15,850.0,103.0,3.75,36.5,771.0,91.24,66.84
2016,8,3,15,30,840.0,101.0,3.8,36.0,732.0,90.43,66.52
2016,8,3,15,45,827.0,98.5,3.9,36.0,687.5,89.08,65.63
2016,8,3,16,0,814.0,96.0,4.0,36.0,643.0,87.54,64.6
2016,8,3,16,15,796.0,93.0,4.0,35.5,594.0,76.72,56.29
2016,8,3,16,30,778.0,90.0,4.0,35.0,545.0,75.07,55.3
2016,8,3,16,45,754.5,86.5,4.0,35.0,492.5,72.86,53.73
2016,8,3,17,0,731.0,83.0,4.0,35.0,440.0,70.57,52.08
2016,8,3,17,15,698.5,78.0,3.9,34.5,386.0,66.93,49.44
2016,8,3,17,30,666.0,73.0,3.8,34.0,332.0,58.37,42.69
2016,8,3,17,45,618.0,67.5,3.7,33.5,278.0,54.21,39.46
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,50.05,36.12
2016,8,3,18,15,499.5,54.0,3.3,32.0,173.0,43.77,30.91
2016,8,3,18,30,429.0,46.0,3.0,31.0,122.0,37.5,25.47
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,28.14,17.1
2016,8,3,19,0,199.0,23.0,2.4,30.0,37.0,18.81,4.99
2016,8,3,19,15,99.5,11.5,2.3,29.5,18.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.0,204.19,113.46
2016,8,4,6,30,333.0,36.0,2.8,25.0,76.0,385.53,299.5
2016,8,4,6,45,430.5,44.0,3.0,25.5,125.0,491.71,388.29
2016,8,4,7,0,528.0,52.0,3.2,26.0,174.0,602.41,475.07
2016,8,4,7,15,584.0,58.5,3.2,26.5,227.5,675.1,528.79
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,748.31,579.98
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,797.85,611.08
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,852.2,644.27
2016,8,4,8,15,749.5,76.5,3.3,29.5,444.5,888.62,665.11
2016,8,4,8,30,776.0,80.0,3.3,30.0,498.0,922.32,683.76
2016,8,4,8,45,795.0,83.5,3.3,31.0,548.5,945.27,693.61
2016,8,4,9,0,814.0,87.0,3.3,32.0,599.0,952.03,692.83
2016,8,4,9,15,829.0,89.5,3.3,32.5,646.0,962.78,696.32
2016,8,4,9,30,844.0,92.0,3.3,33.0,693.0,969.92,697.56
2016,8,4,9,45,853.0,95.0,3.3,33.5,734.5,967.85,693.06
2016,8,4,10,0,862.0,98.0,3.3,34.0,776.0,961.99,686.42
2016,8,4,10,15,870.5,100.0,3.3,34.0,812.0,950.78,677.97
2016,8,4,10,30,879.0,102.0,3.3,34.0,848.0,935.79,667.29
2016,8,4,10,45,882.0,105.5,3.35,34.5,876.5,913.46,651.03
2016,8,4,11,0,885.0,109.0,3.4,35.0,905.0,887.58,632.64
2016,8,4,11,15,889.5,110.0,3.45,35.0,927.0,857.26,612.74
2016,8,4,11,30,894.0,111.0,3.5,35.0,949.0,823.67,590.69
2016,8,4,11,45,895.0,112.5,3.6,35.5,962.5,784.67,564.03
2016,8,4,12,0,896.0,114.0,3.7,36.0,976.0,742.97,534.06
2016,8,4,12,15,897.0,114.0,3.75,36.0,982.0,697.7,501.56
2016,8,4,12,30,898.0,114.0,3.8,36.0,988.0,650.36,466.84
2016,8,4,12,45,893.5,116.5,3.9,36.5,984.5,599.79,428.12
2016,8,4,13,0,889.0,119.0,4.0,37.0,981.0,548.11,387.67
2016,8,4,13,15,887.0,118.5,4.05,37.0,970.5,494.84,345.72
2016,8,4,13,30,885.0,118.0,4.1,37.0,960.0,440.72,301.95
2016,8,4,13,45,877.5,119.5,4.15,37.0,940.5,385.13,256.24
2016,8,4,14,0,870.0,121.0,4.2,37.0,921.0,329.55,210.14
2016,8,4,14,15,864.5,119.5,4.2,37.0,895.5,273.01,164.06
2016,8,4,14,30,859.0,118.0,4.2,37.0,870.0,216.73,121.28
2016,8,4,14,45,850.5,116.5,4.25,37.0,837.0,160.57,86.15
2016,8,4,15,0,842.0,115.0,4.3,37.0,804.0,105.41,67.11
2016,8,4,15,15,831.0,113.0,4.3,36.5,764.5,95.82,70.47
2016,8,4,15,30,820.0,111.0,4.3,36.0,725.0,95.18,70.29
2016,8,4,15,45,808.5,107.0,4.3,36.0,681.0,83.7,61.37
2016,8,4,16,0,797.0,103.0,4.3,36.0,637.0,82.09,60.28
2016,8,4,16,15,778.5,99.5,4.2,35.5,588.0,80.42,59.28
2016,8,4,16,30,760.0,96.0,4.1,35.0,539.0,78.63,58.17
2016,8,4,16,45,739.0,91.0,4.1,35.0,487.5,75.63,55.97
2016,8,4,17,0,718.0,86.0,4.1,35.0,436.0,72.46,53.63
2016,8,4,17,15,685.0,81.0,3.95,34.5,382.0,63.65,46.76
2016,8,4,17,30,652.0,76.0,3.8,34.0,328.0,60.24,44.24
2016,8,4,17,45,608.5,69.0,3.7,33.5,274.5,55.18,40.26
2016,8,4,18,0,565.0,62.0,3.6,33.0,221.0,50.02,36.08
2016,8,4,18,15,494.0,54.0,3.25,32.0,170.0,43.75,30.87
2016,8,4,18,30,423.0,46.0,2.9,31.0,119.0,37.49,25.44
2016,8,4,18,45,310.5,34.0,2.6,30.5,77.0,27.74,16.72
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,17.99,3.59
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,194.3,101.07
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,365.96,283.79
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,472.16,372.64
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,582.84,459.3
2016,8,5,7,15,558.0,64.5,2.8,26.5,224.5,659.34,515.82
2016,8,5,7,30,617.0,72.0,2.8,27.0,278.0,736.36,569.65
2016,8,5,7,45,660.0,76.5,2.8,27.5,333.5,793.18,606.7
2016,8,5,8,0,703.0,81.0,2.8,28.0,389.0,842.57,637.26
2016,8,5,8,15,731.0,85.5,2.75,28.5,443.0,881.64,659.53
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,917.95,679.42
2016,8,5,8,45,780.5,93.0,2.65,29.5,548.5,942.64,691.26
2016,8,5,9,0,802.0,96.0,2.6,30.0,600.0,963.97,700.88
2016,8,5,9,15,817.5,98.5,2.55,30.5,647.0,974.96,703.84
2016,8,5,9,30,833.0,101.0,2.5,31.0,694.0,968.99,696.14
2016,8,5,9,45,844.0,103.5,2.45,31.5,736.0,968.13,692.1
2016,8,5,10,0,855.0,106.0,2.4,32.0,778.0,963.49,685.81
2016,8,5,10,15,863.5,108.0,2.4,32.5,813.5,952.09,675.93
2016,8,5,10,30,872.0,110.0,2.4,33.0,849.0,936.92,663.93
2016,8,5,10,45,877.5,111.5,2.4,33.5,878.0,914.77,647.72
2016,8,5,11,0,883.0,113.0,2.4,34.0,907.0,889.07,629.46
2016,8,5,11,15,887.0,114.0,2.45,34.0,928.5,858.19,609.65
2016,8,5,11,30,891.0,115.0,2.5,34.0,950.0,824.08,587.71
2016,8,5,11,45,887.5,119.5,2.55,34.5,962.0,783.97,560.59
2016,8,5,12,0,884.0,124.0,2.6,35.0,974.0,741.31,530.02
2016,8,5,12,15,884.5,124.5,2.65,35.0,979.5,696.22,498.15
2016,8,5,12,30,885.0,125.0,2.7,35.0,985.0,649.12,464.07
2016,8,5,12,45,882.0,126.0,2.8,35.0,981.5,598.64,426.84
2016,8,5,13,0,879.0,127.0,2.9,35.0,978.0,547.04,387.62
2016,8,5,13,15,876.0,126.5,2.95,35.0,967.0,493.59,345.74
2016,8,5,13,30,873.0,126.0,3.0,35.0,956.0,439.43,302.1
2016,8,5,13,45,866.0,126.5,3.1,35.0,936.5,383.89,256.56
2016,8,5,14,0,859.0,127.0,3.2,35.0,917.0,328.36,210.55
2016,8,5,14,15,852.5,126.0,3.25,35.0,890.5,272.35,164.88
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,216.7,122.63
2016,8,5,14,45,826.5,129.0,3.35,35.0,828.5,162.75,89.59
2016,8,5,15,0,807.0,133.0,3.4,35.0,793.0,101.0,74.78
2016,8,5,15,15,795.0,130.5,3.45,34.5,753.5,93.75,69.42
2016,8,5,15,30,783.0,128.0,3.5,34.0,714.0,93.77,69.76
2016,8,5,15,45,766.5,125.0,3.55,34.0,669.0,93.25,69.53
2016,8,5,16,0,750.0,122.0,3.6,34.0,624.0,92.62,69.24
2016,8,5,16,15,729.5,118.0,3.65,33.5,575.0,91.13,68.42
2016,8,5,16,30,709.0,114.0,3.7,33.0,526.0,82.45,61.78
2016,8,5,16,45,683.0,108.5,3.75,33.0,474.0,79.73,59.81
2016,8,5,17,0,657.0,103.0,3.8,33.0,422.0,76.87,57.72
2016,8,5,17,15,620.5,97.0,3.7,32.5,368.5,73.35,55.17
2016,8,5,17,30,584.0,91.0,3.6,32.0,315.0,69.74,52.5
2016,8,5,17,45,539.0,82.0,3.5,32.0,262.5,63.72,47.63
2016,8,5,18,0,494.0,73.0,3.4,32.0,210.0,57.53,42.5
2016,8,5,18,15,419.0,62.5,3.15,31.5,160.5,49.72,35.9
2016,8,5,18,30,344.0,52.0,2.9,31.0,111.0,39.51,27.07
2016,8,5,18,45,240.0,37.5,2.65,30.5,71.0,28.45,17.22
2016,8,5,19,0,136.0,23.0,2.4,30.0,31.0,17.43,2.16
2016,8,5,19,15,68.0,11.5,2.35,29.5,15.5,9.05,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,126.5,19.5,2.45,25.0,34.5,165.76,78.85
2016,8,6,6,30,253.0,39.0,2.6,25.0,69.0,318.55,247.37
2016,8,6,6,45,346.0,50.5,2.8,25.5,115.0,418.82,332.32
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,533.85,423.41
2016,8,6,7,15,500.0,70.0,3.05,26.5,213.0,611.84,482.11
2016,8,6,7,30,561.0,78.0,3.1,27.0,265.0,690.35,538.27
2016,8,6,7,45,607.5,83.5,3.15,27.5,319.5,751.15,579.26
2016,8,6,8,0,654.0,89.0,3.2,28.0,374.0,810.8,618.0
2016,8,6,8,15,684.0,93.5,3.15,28.5,427.0,850.68,641.37
2016,8,6,8,30,714.0,98.0,3.1,29.0,480.0,881.85,658.36
2016,8,6,8,45,739.5,100.5,3.1,30.0,531.5,909.88,671.97
2016,8,6,9,0,765.0,103.0,3.1,31.0,583.0,934.64,683.22
2016,8,6,9,15,782.0,106.5,3.05,31.5,630.0,948.4,688.25
2016,8,6,9,30,799.0,110.0,3.0,32.0,677.0,958.48,691.04
2016,8,6,9,45,813.0,111.5,3.0,32.5,719.0,945.75,679.67
2016,8,6,10,0,827.0,113.0,3.0,33.0,761.0,943.2,675.29
2016,8,6,10,15,836.5,115.0,3.0,33.5,797.5,933.04,666.11
2016,8,6,10,30,846.0,117.0,3.0,34.0,834.0,919.15,654.81
2016,8,6,10,45,852.5,119.0,3.0,34.5,863.0,898.79,639.56
2016,8,6,11,0,859.0,121.0,3.0,35.0,892.0,874.87,622.22
2016,8,6,11,15,863.5,122.0,3.0,35.0,914.0,844.9,602.35
2016,8,6,11,30,868.0,123.0,3.0,35.0,936.0,811.72,580.43
2016,8,6,11,45,870.5,124.5,3.05,35.5,950.0,774.34,554.82
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,734.2,525.52
2016,8,6,12,15,874.0,126.0,3.1,36.0,969.5,689.46,493.47
2016,8,6,12,30,875.0,126.0,3.1,36.0,975.0,642.72,459.29
2016,8,6,12,45,873.0,127.0,3.15,36.5,972.5,593.22,421.56
2016,8,6,13,0,871.0,128.0,3.2,37.0,970.0,542.5,382.04
2016,8,6,13,15,868.5,127.5,3.2,37.0,959.5,489.61,340.61
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,435.97,297.47
2016,8,6,13,45,860.5,127.0,3.25,37.0,930.0,380.95,252.51
2016,8,6,14,0,855.0,127.0,3.3,37.0,911.0,325.81,207.03
2016,8,6,14,15,849.0,125.5,3.25,37.0,885.0,269.79,161.69
2016,8,6,14,30,843.0,124.0,3.2,37.0,859.0,214.11,119.84
2016,8,6,14,45,831.5,124.0,3.2,37.0,825.5,159.14,86.36
2016,8,6,15,0,820.0,124.0,3.2,37.0,792.0,105.48,77.62
2016,8,6,15,15,808.5,121.5,3.15,36.5,753.0,89.3,65.31
2016,8,6,15,30,797.0,119.0,3.1,36.0,714.0,89.1,65.46
2016,8,6,15,45,781.5,116.0,3.1,36.0,669.0,88.37,65.06
2016,8,6,16,0,766.0,113.0,3.1,36.0,624.0,87.51,64.57
2016,8,6,16,15,746.5,109.5,3.05,35.5,575.0,86.11,63.81
2016,8,6,16,30,727.0,106.0,3.0,35.0,526.0,84.6,62.97
2016,8,6,16,45,700.0,101.5,3.0,35.0,474.0,75.73,56.05
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,73.3,54.31
2016,8,6,17,15,637.0,91.0,2.9,34.5,368.5,69.6,51.62
2016,8,6,17,30,601.0,85.0,2.8,34.0,315.0,65.8,48.8
2016,8,6,17,45,550.0,78.0,2.7,34.0,261.5,60.98,44.95
2016,8,6,18,0,499.0,71.0,2.6,34.0,208.0,56.12,40.94
2016,8,6,18,15,422.5,61.0,2.3,33.0,158.5,48.63,34.73
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,38.81,26.34
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,27.69,16.44
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,16.65,0.38
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,8.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,150.42,63.91
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,286.91,221.3
2016,8,7,6,45,319.5,52.5,3.1,26.5,113.0,399.07,316.24
2016,8,7,7,0,428.0,64.0,3.3,27.0,160.0,526.0,416.53
2016,8,7,7,15,490.0,72.5,3.3,27.5,212.0,605.58,476.37
2016,8,7,7,30,552.0,81.0,3.3,28.0,264.0,685.62,533.56
2016,8,7,7,45,605.5,84.5,3.35,29.0,319.5,750.64,576.45
2016,8,7,8,0,659.0,88.0,3.4,30.0,375.0,814.55,616.79
2016,8,7,8,15,689.0,93.0,3.3,30.5,428.5,855.15,640.21
2016,8,7,8,30,719.0,98.0,3.2,31.0,482.0,886.97,657.2
2016,8,7,8,45,745.5,100.0,3.15,31.5,533.5,915.41,671.95
2016,8,7,9,0,772.0,102.0,3.1,32.0,585.0,940.54,684.35
2016,8,7,9,15,788.5,105.0,2.95,32.5,632.0,953.14,687.8
2016,8,7,9,30,805.0,108.0,2.8,33.0,679.0,962.06,688.99
2016,8,7,9,45,819.0,109.5,2.7,33.5,721.5,949.39,676.93
2016,8,7,10,0,833.0,111.0,2.6,34.0,764.0,946.74,671.69
2016,8,7,10,15,842.5,113.0,2.55,34.5,800.0,936.46,662.12
2016,8,7,10,30,852.0,115.0,2.5,35.0,836.0,922.43,650.45
2016,8,7,10,45,859.5,116.0,2.45,35.5,865.0,901.87,634.89
2016,8,7,11,0,867.0,117.0,2.4,36.0,894.0,877.74,617.3
2016,8,7,11,15,871.5,118.0,2.45,36.0,916.0,847.55,598.02
2016,8,7,11,30,876.0,119.0,2.5,36.0,938.0,814.14,576.64
2016,8,7,11,45,880.5,118.5,2.55,36.5,952.5,776.43,551.22
2016,8,7,12,0,885.0,118.0,2.6,37.0,967.0,735.9,522.26
2016,8,7,12,15,886.0,118.5,2.65,37.0,972.5,691.16,490.8
2016,8,7,12,30,887.0,119.0,2.7,37.0,978.0,644.35,457.1
2016,8,7,12,45,886.5,118.5,2.8,37.5,976.0,594.21,419.44
2016,8,7,13,0,886.0,118.0,2.9,38.0,974.0,542.72,379.79
2016,8,7,13,15,884.0,117.5,2.95,38.0,963.0,489.36,338.32
2016,8,7,13,30,882.0,117.0,3.0,38.0,952.0,435.13,295.0
2016,8,7,13,45,877.5,116.0,3.1,38.0,933.5,379.05,249.43
2016,8,7,14,0,873.0,115.0,3.2,38.0,915.0,322.72,203.2
2016,8,7,14,15,867.0,113.5,3.2,38.0,888.5,265.72,157.29
2016,8,7,14,30,861.0,112.0,3.2,38.0,862.0,209.04,114.99
2016,8,7,14,45,844.5,115.5,3.25,38.0,827.0,154.41,82.54
2016,8,7,15,0,828.0,119.0,3.3,38.0,792.0,101.58,74.28
2016,8,7,15,15,816.5,116.5,3.3,38.0,752.5,97.25,71.11
2016,8,7,15,30,805.0,114.0,3.3,38.0,713.0,86.56,62.9
2016,8,7,15,45,789.5,111.5,3.3,38.0,668.5,85.98,62.63
2016,8,7,16,0,774.0,109.0,3.3,38.0,624.0,85.31,62.29
2016,8,7,16,15,754.5,105.5,3.3,37.5,574.5,83.79,61.43
2016,8,7,16,30,735.0,102.0,3.3,37.0,525.0,82.17,60.49
2016,8,7,16,45,707.0,98.0,3.3,36.5,472.5,73.73,54.09
2016,8,7,17,0,679.0,94.0,3.3,36.0,420.0,71.5,52.63
2016,8,7,17,15,643.0,88.5,3.2,35.5,366.5,68.05,50.15
2016,8,7,17,30,607.0,83.0,3.1,35.0,313.0,64.53,47.56
2016,8,7,17,45,553.5,76.0,3.05,35.0,259.5,59.6,43.63
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,54.65,39.55
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,47.12,33.32
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,39.54,26.77
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,26.61,15.4
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,15.91,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,109.99,39.45
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,217.86,167.09
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,346.92,275.09
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,464.6,369.64
2016,8,8,7,15,417.0,85.0,3.1,27.5,203.5,544.91,430.88
2016,8,8,7,30,482.0,96.0,3.1,28.0,255.0,627.19,490.61
2016,8,8,7,45,542.0,100.5,3.1,28.5,310.5,708.01,546.53
2016,8,8,8,0,602.0,105.0,3.1,29.0,366.0,779.49,593.63
2016,8,8,8,15,634.5,111.0,3.05,29.5,419.0,823.39,619.9
2016,8,8,8,30,667.0,117.0,3.0,30.0,472.0,864.84,643.96
2016,8,8,8,45,697.5,119.5,2.95,31.0,524.0,897.08,660.02
2016,8,8,9,0,728.0,122.0,2.9,32.0,576.0,926.19,673.74
2016,8,8,9,15,745.5,125.5,2.85,32.5,623.0,932.82,674.05
2016,8,8,9,30,763.0,129.0,2.8,33.0,670.0,943.35,677.21
2016,8,8,9,45,778.0,131.5,2.8,33.5,712.0,946.48,676.09
2016,8,8,10,0,793.0,134.0,2.8,34.0,754.0,945.75,672.74
2016,8,8,10,15,803.5,136.5,2.8,34.5,790.0,936.75,664.35
2016,8,8,10,30,814.0,139.0,2.8,35.0,826.0,923.91,653.79
2016,8,8,10,45,821.5,140.5,2.8,35.5,855.0,903.52,638.62
2016,8,8,11,0,829.0,142.0,2.8,36.0,884.0,866.15,612.81
2016,8,8,11,15,834.5,143.0,2.85,36.0,906.0,837.2,594.13
2016,8,8,11,30,840.0,144.0,2.9,36.0,928.0,805.03,573.26
2016,8,8,11,45,847.5,141.5,2.95,36.5,943.0,768.65,547.86
2016,8,8,12,0,855.0,139.0,3.0,37.0,958.0,729.41,519.43
2016,8,8,12,15,856.0,139.5,3.0,37.0,963.5,685.29,487.95
2016,8,8,12,30,857.0,140.0,3.0,37.0,969.0,639.21,454.39
2016,8,8,12,45,854.5,141.0,3.05,37.5,966.0,589.77,416.93
2016,8,8,13,0,852.0,142.0,3.1,38.0,963.0,539.23,377.77
2016,8,8,13,15,681.5,266.5,3.1,38.0,919.0,491.53,340.85
2016,8,8,13,30,511.0,391.0,3.1,38.0,875.0,455.59,313.56
2016,8,8,13,45,512.5,379.0,3.1,38.0,856.0,407.83,276.83
2016,8,8,14,0,514.0,367.0,3.1,38.0,837.0,360.39,239.99
2016,8,8,14,15,666.0,253.0,3.1,38.0,843.5,286.13,179.02
2016,8,8,14,30,818.0,139.0,3.1,38.0,850.0,207.11,115.27
2016,8,8,14,45,805.5,139.0,3.1,38.0,816.0,151.95,82.36
2016,8,8,15,0,793.0,139.0,3.1,38.0,782.0,98.45,71.84
2016,8,8,15,15,780.5,136.0,3.1,37.5,742.5,96.65,70.8
2016,8,8,15,30,768.0,133.0,3.1,37.0,703.0,96.51,71.01
2016,8,8,15,45,750.0,130.5,3.15,37.0,658.0,96.38,71.1
2016,8,8,16,0,732.0,128.0,3.2,37.0,613.0,88.52,65.1
2016,8,8,16,15,710.5,123.5,3.15,36.5,564.0,86.95,64.22
2016,8,8,16,30,689.0,119.0,3.1,36.0,515.0,85.25,63.23
2016,8,8,16,45,658.5,114.5,3.1,36.0,462.5,83.23,61.86
2016,8,8,17,0,628.0,110.0,3.1,36.0,410.0,81.15,60.42
2016,8,8,17,15,589.0,103.0,3.0,35.5,356.5,77.13,57.53
2016,8,8,17,30,550.0,96.0,2.9,35.0,303.0,72.99,54.47
2016,8,8,17,45,496.0,87.0,2.8,34.5,250.5,67.05,49.84
2016,8,8,18,0,442.0,78.0,2.7,34.0,198.0,58.38,42.79
2016,8,8,18,15,363.0,66.0,2.5,33.5,149.0,49.43,35.28
2016,8,8,18,30,284.0,54.0,2.3,33.0,100.0,40.46,27.48
2016,8,8,18,45,178.0,37.0,2.15,32.5,62.0,27.78,16.21
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,15.11,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,7.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,31.5,150.4,46.58
2016,8,9,6,30,219.0,39.0,3.0,26.0,63.0,291.29,223.72
2016,8,9,6,45,324.0,50.5,3.2,26.5,110.0,400.48,317.01
2016,8,9,7,0,429.0,62.0,3.4,27.0,157.0,524.78,415.6
2016,8,9,7,15,492.0,70.5,3.4,27.5,209.5,605.19,476.32
2016,8,9,7,30,555.0,79.0,3.4,28.0,262.0,686.16,534.36
2016,8,9,7,45,608.5,83.0,3.4,28.5,317.5,751.79,578.73
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,816.36,620.64
2016,8,9,8,15,692.5,91.5,3.35,29.5,426.5,856.76,644.3
2016,8,9,8,30,723.0,96.0,3.3,30.0,480.0,888.62,661.7
2016,8,9,8,45,751.5,97.5,3.25,30.5,532.5,918.42,677.46
2016,8,9,9,0,780.0,99.0,3.2,31.0,585.0,944.9,690.8
2016,8,9,9,15,796.5,102.0,3.15,31.5,632.0,957.41,694.94
2016,8,9,9,30,813.0,105.0,3.1,32.0,679.0,966.21,696.88
2016,8,9,9,45,827.5,106.0,3.05,33.0,721.5,953.58,683.79
2016,8,9,10,0,842.0,107.0,3.0,34.0,764.0,950.73,677.43
2016,8,9,10,15,851.0,109.0,2.95,34.5,800.0,939.79,667.42
2016,8,9,10,30,860.0,111.0,2.9,35.0,836.0,925.09,655.28
2016,8,9,10,45,867.5,112.0,2.9,35.5,865.5,904.3,639.85
2016,8,9,11,0,875.0,113.0,2.9,36.0,895.0,879.9,622.31
2016,8,9,11,15,880.0,114.0,2.95,36.0,917.0,849.85,602.84
2016,8,9,11,30,885.0,115.0,3.0,36.0,939.0,816.51,581.23
2016,8,9,11,45,892.0,112.5,3.1,36.5,954.5,778.67,555.69
2016,8,9,12,0,899.0,110.0,3.2,37.0,970.0,737.9,526.57
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,692.26,494.27
2016,8,9,12,30,901.0,110.0,3.4,37.0,981.0,644.52,459.65
2016,8,9,12,45,901.0,109.5,3.5,37.5,978.5,594.03,421.22
2016,8,9,13,0,901.0,109.0,3.6,38.0,976.0,542.06,380.71
2016,8,9,13,15,898.5,108.5,3.65,38.0,965.5,487.65,338.04
2016,8,9,13,30,896.0,108.0,3.7,38.0,955.0,432.39,293.53
2016,8,9,13,45,892.5,107.0,3.8,38.0,936.0,375.8,247.13
2016,8,9,14,0,889.0,106.0,3.9,38.0,917.0,318.83,200.04
2016,8,9,14,15,883.0,105.0,3.95,38.0,891.0,261.11,153.45
2016,8,9,14,30,877.0,104.0,4.0,38.0,865.0,203.69,110.79
2016,8,9,14,45,869.5,102.5,4.05,38.0,831.5,146.36,76.88
2016,8,9,15,0,862.0,101.0,4.1,38.0,798.0,90.13,65.42
2016,8,9,15,15,851.5,99.0,4.1,37.5,758.5,89.35,65.14
2016,8,9,15,30,841.0,97.0,4.1,37.0,719.0,88.41,64.69
2016,8,9,15,45,827.0,94.5,4.15,37.0,674.0,86.9,63.68
2016,8,9,16,0,813.0,92.0,4.2,37.0,629.0,85.22,62.54
2016,8,9,16,15,794.5,89.0,4.15,36.5,579.5,74.35,54.22
2016,8,9,16,30,776.0,86.0,4.1,36.0,530.0,72.58,53.12
2016,8,9,16,45,750.0,83.0,4.1,36.0,477.0,70.54,51.69
2016,8,9,17,0,724.0,80.0,4.1,36.0,424.0,68.46,50.21
2016,8,9,17,15,689.5,75.5,4.0,35.5,370.0,65.09,47.77
2016,8,9,17,30,655.0,71.0,3.9,35.0,316.0,56.93,41.36
2016,8,9,17,45,602.0,65.5,3.8,35.0,261.5,52.69,37.96
2016,8,9,18,0,549.0,60.0,3.7,35.0,207.0,48.47,34.46
2016,8,9,18,15,472.0,51.5,3.35,34.0,156.5,41.76,28.87
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,35.07,23.05
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,24.85,13.78
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,13.76,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,7.08,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.5,2.5,25.5,30.5,140.45,32.86
2016,8,10,6,30,196.0,39.0,2.7,26.0,61.0,272.21,208.07
2016,8,10,6,45,297.5,52.5,2.9,26.5,107.0,380.73,301.31
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,496.24,393.36
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,583.7,459.77
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,666.54,519.52
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,733.09,565.15
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,798.43,608.31
2016,8,10,8,15,667.5,98.5,3.4,29.5,420.0,840.88,633.86
2016,8,10,8,30,699.0,104.0,3.4,30.0,473.0,880.89,657.26
2016,8,10,8,45,726.5,106.0,3.45,30.5,525.0,902.93,668.47
2016,8,10,9,0,754.0,108.0,3.5,31.0,577.0,929.0,682.44
2016,8,10,9,15,771.0,111.0,3.45,31.5,624.0,941.98,687.07
2016,8,10,9,30,788.0,114.0,3.4,32.0,671.0,951.29,689.47
2016,8,10,9,45,802.5,116.0,3.35,33.0,713.0,953.15,685.79
2016,8,10,10,0,817.0,118.0,3.3,34.0,755.0,937.43,671.03
2016,8,10,10,15,827.0,120.0,3.25,34.5,791.0,927.53,661.78
2016,8,10,10,30,837.0,122.0,3.2,35.0,827.0,913.89,650.29
2016,8,10,10,45,845.0,123.0,3.2,35.5,856.5,893.76,635.17
2016,8,10,11,0,853.0,124.0,3.2,36.0,886.0,870.05,617.95
2016,8,10,11,15,858.0,125.0,3.2,36.0,907.5,840.31,598.21
2016,8,10,11,30,863.0,126.0,3.2,36.0,929.0,807.33,576.4
2016,8,10,11,45,867.5,125.5,3.2,36.5,943.5,769.69,550.17
2016,8,10,12,0,872.0,125.0,3.2,37.0,958.0,729.27,520.49
2016,8,10,12,15,873.0,125.5,3.25,37.0,964.0,684.69,488.7
2016,8,10,12,30,874.0,126.0,3.3,37.0,970.0,638.06,454.71
2016,8,10,12,45,873.5,125.5,3.4,37.5,967.5,588.14,416.77
2016,8,10,13,0,873.0,125.0,3.5,38.0,965.0,536.9,376.89
2016,8,10,13,15,871.0,124.5,3.55,38.0,954.0,483.82,335.27
2016,8,10,13,30,869.0,124.0,3.6,38.0,943.0,429.9,291.87
2016,8,10,13,45,865.0,123.0,3.65,38.5,924.5,374.34,245.86
2016,8,10,14,0,861.0,122.0,3.7,39.0,906.0,318.5,199.5
2016,8,10,14,15,854.5,120.5,3.7,38.5,879.5,261.75,154.44
2016,8,10,14,30,848.0,119.0,3.7,38.0,853.0,205.4,113.21
2016,8,10,14,45,840.0,117.0,3.75,38.0,820.0,149.24,80.42
2016,8,10,15,0,832.0,115.0,3.8,38.0,787.0,96.27,70.2
2016,8,10,15,15,820.5,113.0,3.8,38.0,747.5,95.74,69.98
2016,8,10,15,30,809.0,111.0,3.8,38.0,708.0,85.18,61.87
2016,8,10,15,45,793.5,108.0,3.85,38.0,662.5,84.21,61.29
2016,8,10,16,0,778.0,105.0,3.9,38.0,617.0,83.12,60.61
2016,8,10,16,15,758.0,101.5,3.9,37.5,567.5,81.47,59.64
2016,8,10,16,30,738.0,98.0,3.9,37.0,518.0,79.71,58.59
2016,8,10,16,45,626.5,118.0,3.9,37.0,450.0,84.96,63.02
2016,8,10,17,0,515.0,138.0,3.9,37.0,382.0,96.03,72.16
2016,8,10,17,15,496.5,121.5,3.8,36.5,332.0,86.33,64.75
2016,8,10,17,30,478.0,105.0,3.7,36.0,282.0,76.14,56.82
2016,8,10,17,45,437.0,92.0,3.65,35.5,232.5,67.46,49.97
2016,8,10,18,0,396.0,79.0,3.6,35.0,183.0,58.53,42.72
2016,8,10,18,15,331.5,64.5,3.35,34.5,137.5,48.12,34.0
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,37.54,24.9
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,26.54,14.87
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,15.42,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,8.26,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
