Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,134.69,19.63
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,262.37,199.19
2016,8,11,6,45,298.5,49.5,3.2,27.5,104.5,376.85,297.31
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,507.14,400.54
2016,8,11,7,15,474.0,70.0,3.45,28.5,202.0,587.66,461.62
2016,8,11,7,30,537.0,79.0,3.5,29.0,253.0,668.85,520.18
2016,8,11,7,45,496.0,106.5,3.55,29.5,291.0,659.74,511.16
2016,8,11,8,0,455.0,134.0,3.6,30.0,329.0,657.18,506.9
2016,8,11,8,15,442.5,159.0,3.55,30.5,370.0,675.69,516.48
2016,8,11,8,30,430.0,184.0,3.5,31.0,411.0,690.78,523.02
2016,8,11,8,45,471.5,191.0,3.45,32.0,464.0,737.52,551.91
2016,8,11,9,0,513.0,198.0,3.4,33.0,517.0,782.04,578.28
2016,8,11,9,15,517.5,216.0,3.3,33.5,559.5,798.41,585.14
2016,8,11,9,30,522.0,234.0,3.2,34.0,602.0,811.61,590.05
2016,8,11,9,45,678.5,170.5,3.1,34.5,679.5,897.18,644.91
2016,8,11,10,0,835.0,107.0,3.0,35.0,757.0,943.13,670.37
2016,8,11,10,15,641.5,220.0,2.95,35.5,733.5,873.38,621.67
2016,8,11,10,30,448.0,333.0,2.9,36.0,710.0,770.23,547.07
2016,8,11,10,45,656.0,224.5,2.85,36.5,798.0,840.96,596.38
2016,8,11,11,0,864.0,116.0,2.8,37.0,886.0,871.71,614.42
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,802.65,566.43
2016,8,11,11,30,442.0,393.0,2.9,37.0,804.0,712.25,502.01
2016,8,11,11,45,651.5,262.0,2.95,37.5,878.5,734.29,519.46
2016,8,11,12,0,861.0,131.0,3.0,38.0,953.0,724.99,514.7
2016,8,11,12,15,862.5,131.0,3.1,38.0,958.5,680.62,483.28
2016,8,11,12,30,864.0,131.0,3.2,38.0,964.0,634.22,449.82
2016,8,11,12,45,859.0,134.0,3.3,38.5,960.0,584.36,412.08
2016,8,11,13,0,854.0,137.0,3.4,39.0,956.0,533.49,372.68
2016,8,11,13,15,851.5,136.5,3.5,39.0,945.5,480.88,331.75
2016,8,11,13,30,849.0,136.0,3.6,39.0,935.0,427.54,289.11
2016,8,11,13,45,840.0,137.5,3.7,39.0,915.0,372.55,244.49
2016,8,11,14,0,831.0,139.0,3.8,39.0,895.0,317.83,199.82
2016,8,11,14,15,824.5,137.5,3.85,38.5,868.5,262.55,156.08
2016,8,11,14,30,818.0,136.0,3.9,38.0,842.0,200.08,110.61
2016,8,11,14,45,807.0,135.0,3.95,38.0,808.5,144.37,78.36
2016,8,11,15,0,796.0,134.0,4.0,38.0,775.0,94.45,68.8
2016,8,11,15,15,783.5,131.0,4.0,38.0,735.5,94.27,68.85
2016,8,11,15,30,771.0,128.0,4.0,38.0,696.0,93.98,68.79
2016,8,11,15,45,755.5,124.5,4.0,38.0,651.0,93.17,68.34
2016,8,11,16,0,740.0,121.0,4.0,38.0,606.0,92.23,67.81
2016,8,11,16,15,718.5,117.0,3.95,37.5,557.0,83.53,61.28
2016,8,11,16,30,697.0,113.0,3.9,37.0,508.0,81.96,60.39
2016,8,11,16,45,671.5,107.0,3.85,36.5,456.5,78.91,58.31
2016,8,11,17,0,646.0,101.0,3.8,36.0,405.0,75.7,56.08
2016,8,11,17,15,607.5,94.5,3.65,35.5,351.5,71.76,53.22
2016,8,11,17,30,569.0,88.0,3.5,35.0,298.0,67.72,50.21
2016,8,11,17,45,515.0,79.5,3.4,35.0,245.0,61.9,45.53
2016,8,11,18,0,461.0,71.0,3.3,35.0,192.0,56.0,40.63
2016,8,11,18,15,380.5,60.0,2.95,34.5,143.5,45.46,31.8
2016,8,11,18,30,300.0,49.0,2.6,34.0,95.0,37.05,24.46
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,24.93,13.44
2016,8,11,19,0,70.0,17.0,2.0,33.0,20.0,12.91,0.0
2016,8,11,19,15,35.0,8.5,2.05,32.5,10.0,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,93.15,2.63
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,187.37,141.28
2016,8,12,6,45,208.0,58.0,3.35,26.5,96.5,290.67,230.79
2016,8,12,7,0,303.0,75.0,3.5,27.0,140.0,422.16,337.07
2016,8,12,7,15,382.5,82.5,3.55,27.5,189.5,509.55,405.25
2016,8,12,7,30,462.0,90.0,3.6,28.0,239.0,600.02,472.28
2016,8,12,7,45,524.5,98.0,3.65,29.0,298.0,687.91,533.41
2016,8,12,8,0,587.0,106.0,3.7,30.0,357.0,765.77,584.73
2016,8,12,8,15,620.5,112.5,3.65,30.5,410.0,811.07,612.37
2016,8,12,8,30,654.0,119.0,3.6,31.0,463.0,853.94,637.77
2016,8,12,8,45,685.0,121.0,3.6,32.0,515.0,885.9,654.22
2016,8,12,9,0,716.0,123.0,3.6,33.0,567.0,914.72,668.35
2016,8,12,9,15,634.0,173.5,3.4,33.5,589.5,880.89,641.28
2016,8,12,9,30,552.0,224.0,3.2,34.0,612.0,830.89,603.07
2016,8,12,9,45,667.5,180.0,3.05,34.5,678.0,896.12,643.8
2016,8,12,10,0,783.0,136.0,2.9,35.0,744.0,936.63,665.55
2016,8,12,10,15,650.0,225.5,2.7,35.5,747.0,886.34,628.34
2016,8,12,10,30,517.0,315.0,2.5,36.0,750.0,817.45,576.76
2016,8,12,10,45,666.5,230.5,2.35,37.0,811.5,855.44,600.67
2016,8,12,11,0,816.0,146.0,2.2,38.0,873.0,869.34,605.91
2016,8,12,11,15,821.5,147.5,2.15,38.0,894.5,840.08,586.34
2016,8,12,11,30,827.0,149.0,2.1,38.0,916.0,795.51,557.44
2016,8,12,11,45,807.5,165.5,2.05,38.5,924.0,765.48,535.03
2016,8,12,12,0,788.0,182.0,2.0,39.0,932.0,721.37,503.18
2016,8,12,12,15,789.5,182.5,2.05,39.0,938.0,677.69,473.29
2016,8,12,12,30,791.0,183.0,2.1,39.0,944.0,632.05,441.26
2016,8,12,12,45,787.0,185.0,2.15,39.5,940.5,582.69,404.93
2016,8,12,13,0,783.0,187.0,2.2,40.0,937.0,532.46,367.09
2016,8,12,13,15,780.0,186.0,2.2,40.0,926.0,480.13,327.43
2016,8,12,13,30,777.0,185.0,2.2,40.0,915.0,427.41,286.39
2016,8,12,13,45,770.5,184.5,2.25,40.0,896.0,373.59,243.86
2016,8,12,14,0,764.0,184.0,2.3,40.0,877.0,320.1,201.25
2016,8,12,14,15,756.5,182.0,2.25,39.5,851.0,266.04,159.51
2016,8,12,14,30,749.0,180.0,2.2,39.0,825.0,212.83,121.67
2016,8,12,14,45,720.5,187.5,2.2,39.0,788.0,155.03,88.62
2016,8,12,15,0,692.0,195.0,2.2,39.0,751.0,114.21,83.65
2016,8,12,15,15,677.5,190.5,2.15,39.0,712.0,114.67,84.23
2016,8,12,15,30,663.0,186.0,2.1,39.0,673.0,115.01,84.69
2016,8,12,15,45,647.0,179.0,2.1,39.0,629.0,113.72,83.91
2016,8,12,16,0,631.0,172.0,2.1,39.0,585.0,112.19,82.98
2016,8,12,16,15,582.0,170.5,2.05,38.5,527.5,113.07,84.12
2016,8,12,16,30,533.0,169.0,2.0,38.0,470.0,112.5,84.15
2016,8,12,16,45,453.5,168.5,1.95,37.5,406.5,111.87,84.15
2016,8,12,17,0,374.0,168.0,1.9,37.0,343.0,111.46,84.33
2016,8,12,17,15,337.5,154.0,1.8,36.5,296.5,106.14,80.56
2016,8,12,17,30,301.0,140.0,1.7,36.0,250.0,97.08,73.68
2016,8,12,17,45,263.5,120.0,1.6,36.0,204.5,84.18,63.38
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,70.93,52.55
2016,8,12,18,15,173.0,79.0,1.35,35.0,117.5,56.59,40.76
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,41.99,28.4
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,26.21,14.2
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.0,1.45,26.0,14.0,10.67,0.0
2016,8,13,6,30,0.0,28.0,1.4,26.0,28.0,22.85,11.97
2016,8,13,6,45,19.0,54.5,1.35,26.0,58.5,81.42,60.57
2016,8,13,7,0,38.0,81.0,1.3,26.0,89.0,130.84,101.82
2016,8,13,7,15,68.5,103.0,1.3,26.0,123.0,181.6,143.91
2016,8,13,7,30,99.0,125.0,1.3,26.0,157.0,252.96,200.79
2016,8,13,7,45,49.5,87.0,1.3,26.5,103.0,128.48,100.44
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,37.49,24.88
2016,8,13,8,15,52.5,137.5,1.25,27.0,165.0,183.14,142.96
2016,8,13,8,30,105.0,226.0,1.2,27.0,281.0,337.65,260.93
2016,8,13,8,45,233.5,236.5,1.15,27.0,376.0,522.18,396.51
2016,8,13,9,0,362.0,247.0,1.1,27.0,471.0,657.95,490.62
2016,8,13,9,15,362.0,270.0,1.05,27.0,509.5,675.01,498.27
2016,8,13,9,30,362.0,293.0,1.0,27.0,548.0,689.56,505.41
2016,8,13,9,45,374.0,310.0,0.95,27.5,587.5,707.04,513.89
2016,8,13,10,0,386.0,327.0,0.9,28.0,627.0,721.88,520.48
2016,8,13,10,15,386.0,343.5,0.9,28.0,655.5,721.9,518.81
2016,8,13,10,30,386.0,360.0,0.9,28.0,684.0,719.51,515.82
2016,8,13,10,45,413.5,362.5,0.95,28.5,721.0,742.11,529.16
2016,8,13,11,0,441.0,365.0,1.0,29.0,758.0,744.06,529.07
2016,8,13,11,15,353.0,411.0,1.05,29.0,730.5,671.24,479.18
2016,8,13,11,30,265.0,457.0,1.1,29.0,703.0,615.0,440.06
2016,8,13,11,45,266.5,464.5,1.15,29.0,715.0,597.87,428.63
2016,8,13,12,0,268.0,472.0,1.2,29.0,727.0,579.08,415.58
2016,8,13,12,15,222.0,482.5,1.2,29.0,694.5,526.89,378.88
2016,8,13,12,30,176.0,493.0,1.2,29.0,662.0,483.48,348.18
2016,8,13,12,45,244.5,480.0,1.25,29.0,714.5,491.78,353.87
2016,8,13,13,0,313.0,467.0,1.3,29.0,767.0,487.68,349.75
2016,8,13,13,15,292.0,465.0,1.3,29.0,742.0,446.24,319.28
2016,8,13,13,30,271.0,463.0,1.3,29.0,717.0,407.25,290.52
2016,8,13,13,45,143.0,370.5,1.3,29.0,504.5,295.7,212.57
2016,8,13,14,0,15.0,278.0,1.3,29.0,292.0,208.37,152.5
2016,8,13,14,15,38.5,335.5,1.3,29.0,369.5,233.62,170.54
2016,8,13,14,30,62.0,393.0,1.3,29.0,447.0,259.78,188.88
2016,8,13,14,45,88.5,389.0,1.3,29.0,462.5,248.69,180.86
2016,8,13,15,0,115.0,385.0,1.3,29.0,478.0,219.74,169.92
2016,8,13,15,15,57.5,203.5,1.3,28.5,250.0,141.19,108.94
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,16.9,8.38
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,14.58,6.52
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,12.26,4.61
2016,8,13,16,15,0.0,23.5,1.3,27.5,23.5,17.99,9.49
2016,8,13,16,30,0.0,31.0,1.3,27.0,31.0,23.73,14.4
2016,8,13,16,45,0.0,26.0,1.3,27.0,26.0,19.87,11.21
2016,8,13,17,0,0.0,21.0,1.3,27.0,21.0,16.02,8.0
2016,8,13,17,15,0.0,18.0,1.25,26.5,18.0,13.71,6.1
2016,8,13,17,30,0.0,15.0,1.2,26.0,15.0,11.41,4.17
2016,8,13,17,45,0.0,12.5,1.15,26.0,12.5,9.5,2.54
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,7.59,0.88
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,5.3,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.02,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.51,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,6.83,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,13.7,4.93
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,26.75,16.08
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,41.89,28.84
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,59.32,43.4
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,76.22,57.31
2016,8,14,7,45,0.0,104.5,5.45,24.5,104.5,87.87,66.57
2016,8,14,8,0,0.0,119.0,5.6,25.0,119.0,99.55,75.67
2016,8,14,8,15,0.5,136.5,5.75,25.0,137.0,114.76,87.66
2016,8,14,8,30,1.0,154.0,5.9,25.0,155.0,129.83,99.41
2016,8,14,8,45,160.0,205.5,6.05,25.5,304.0,384.93,305.13
2016,8,14,9,0,319.0,257.0,6.2,26.0,453.0,625.83,488.33
2016,8,14,9,15,337.0,269.0,6.15,26.0,491.5,648.45,502.78
2016,8,14,9,30,355.0,281.0,6.1,26.0,530.0,669.16,516.47
2016,8,14,9,45,179.5,223.0,6.1,26.0,349.0,420.15,326.59
2016,8,14,10,0,4.0,165.0,6.1,26.0,168.0,135.09,101.23
2016,8,14,10,15,5.0,172.0,5.95,26.0,176.5,141.34,106.14
2016,8,14,10,30,6.0,179.0,5.8,26.0,185.0,147.49,110.75
2016,8,14,10,45,17.0,263.5,5.7,26.0,279.0,227.04,172.25
2016,8,14,11,0,28.0,348.0,5.6,26.0,373.0,322.22,244.23
2016,8,14,11,15,14.0,203.5,5.45,26.0,216.0,171.99,129.22
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,45.8,30.55
2016,8,14,11,45,0.0,50.5,5.15,26.0,50.5,39.21,25.38
2016,8,14,12,0,0.0,42.0,5.0,26.0,42.0,32.62,20.16
2016,8,14,12,15,5.0,122.5,4.8,26.0,127.5,98.46,71.87
2016,8,14,12,30,10.0,203.0,4.6,26.0,213.0,162.81,121.58
2016,8,14,12,45,11.5,223.5,4.45,26.0,235.0,177.86,132.95
2016,8,14,13,0,13.0,244.0,4.3,26.0,257.0,192.26,143.82
2016,8,14,13,15,49.5,350.0,4.1,26.0,397.0,276.26,206.83
2016,8,14,13,30,86.0,456.0,3.9,26.0,537.0,349.37,259.8
2016,8,14,13,45,55.0,397.0,3.7,26.0,448.5,291.02,216.46
2016,8,14,14,0,24.0,338.0,3.5,26.0,360.0,250.61,187.09
2016,8,14,14,15,29.5,345.5,3.35,26.0,371.5,237.22,176.82
2016,8,14,14,30,35.0,353.0,3.2,26.0,383.0,234.72,174.89
2016,8,14,14,45,23.0,294.0,3.1,26.0,314.0,209.82,157.1
2016,8,14,15,0,11.0,235.0,3.0,26.0,245.0,169.62,133.19
2016,8,14,15,15,6.5,195.0,3.0,26.0,200.5,143.24,112.26
2016,8,14,15,30,2.0,155.0,3.0,26.0,156.0,115.94,90.34
2016,8,14,15,45,8.5,188.0,3.0,26.0,193.5,137.79,108.48
2016,8,14,16,0,15.0,221.0,3.0,26.0,231.0,158.02,125.25
2016,8,14,16,15,7.5,165.0,3.0,25.5,170.0,121.46,95.88
2016,8,14,16,30,0.0,109.0,3.0,25.0,109.0,82.81,64.28
2016,8,14,16,45,0.0,119.5,3.0,25.0,119.5,89.63,70.29
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,95.9,75.83
2016,8,14,17,15,0.0,112.0,2.95,24.5,112.0,83.12,65.45
2016,8,14,17,30,0.0,94.0,2.9,24.0,94.0,70.23,54.81
2016,8,14,17,45,0.0,77.0,2.85,24.0,77.0,57.9,44.34
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,45.48,33.61
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,33.65,23.27
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,21.36,12.42
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,12.56,3.95
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,7.98,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,16.01,6.76
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,30.06,18.94
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,45.69,32.25
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,64.23,47.82
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,82.11,62.61
2016,8,15,7,45,0.0,87.0,2.85,22.5,87.0,69.84,52.25
2016,8,15,8,0,0.0,79.0,2.9,23.0,79.0,60.86,44.6
2016,8,15,8,15,0.0,90.0,2.9,23.0,90.0,70.0,51.9
2016,8,15,8,30,0.0,101.0,2.9,23.0,101.0,79.11,59.08
2016,8,15,8,45,0.0,94.0,2.95,23.0,94.0,72.65,53.62
2016,8,15,9,0,0.0,87.0,3.0,23.0,87.0,67.02,48.88
2016,8,15,9,15,7.5,160.5,2.9,23.0,166.0,137.14,105.12
2016,8,15,9,30,15.0,234.0,2.8,23.0,245.0,210.14,162.16
2016,8,15,9,45,12.5,226.5,2.75,23.5,236.0,198.33,151.98
2016,8,15,10,0,10.0,219.0,2.7,24.0,227.0,187.4,142.78
2016,8,15,10,15,10.5,227.0,2.6,24.0,236.0,193.31,147.03
2016,8,15,10,30,11.0,235.0,2.5,24.0,245.0,199.13,151.19
2016,8,15,10,45,5.5,163.0,2.45,24.0,168.0,133.35,99.94
2016,8,15,11,0,0.0,91.0,2.4,24.0,91.0,70.72,50.63
2016,8,15,11,15,0.0,77.0,2.3,24.0,77.0,59.79,41.98
2016,8,15,11,30,0.0,63.0,2.2,24.0,63.0,48.91,33.34
2016,8,15,11,45,4.5,130.0,2.15,24.5,135.0,104.69,77.18
2016,8,15,12,0,9.0,197.0,2.1,25.0,207.0,159.73,119.45
2016,8,15,12,15,8.5,189.5,2.05,25.0,198.5,152.56,113.74
2016,8,15,12,30,8.0,182.0,2.0,25.0,190.0,145.51,108.26
2016,8,15,12,45,7.5,177.0,2.0,25.0,184.5,140.47,104.36
2016,8,15,13,0,7.0,172.0,2.0,25.0,179.0,135.54,100.53
2016,8,15,13,15,6.0,166.0,1.95,25.0,172.0,129.74,96.05
2016,8,15,13,30,5.0,160.0,1.9,25.0,165.0,124.13,91.74
2016,8,15,13,45,6.5,172.5,1.9,25.0,178.5,133.07,98.63
2016,8,15,14,0,8.0,185.0,1.9,25.0,192.0,141.55,105.15
2016,8,15,14,15,8.5,196.0,1.9,25.0,203.5,148.26,110.35
2016,8,15,14,30,9.0,207.0,1.9,25.0,215.0,154.53,115.3
2016,8,15,14,45,14.0,243.0,1.9,25.0,255.0,176.92,132.64
2016,8,15,15,0,19.0,279.0,1.9,25.0,295.0,196.99,155.37
2016,8,15,15,15,11.5,225.5,1.9,24.5,235.0,163.08,128.73
2016,8,15,15,30,4.0,172.0,1.9,24.0,175.0,127.51,100.41
2016,8,15,15,45,24.0,218.5,1.95,24.0,234.5,148.64,118.06
2016,8,15,16,0,44.0,265.0,2.0,24.0,294.0,173.36,138.55
2016,8,15,16,15,153.5,250.0,1.95,24.0,337.5,160.05,128.05
2016,8,15,16,30,263.0,235.0,1.9,24.0,381.0,148.29,118.84
2016,8,15,16,45,200.5,214.0,1.9,24.0,319.0,141.27,113.51
2016,8,15,17,0,138.0,193.0,1.9,24.0,257.0,127.89,102.81
2016,8,15,17,15,126.0,169.0,1.85,23.5,221.0,113.62,91.43
2016,8,15,17,30,114.0,145.0,1.8,23.0,185.0,98.92,79.44
2016,8,15,17,45,97.0,120.5,1.75,23.0,150.5,83.44,66.38
2016,8,15,18,0,80.0,96.0,1.7,23.0,116.0,67.57,52.7
2016,8,15,18,15,55.5,72.5,1.65,23.0,84.5,52.18,39.14
2016,8,15,18,30,31.0,49.0,1.6,23.0,53.0,35.9,24.61
2016,8,15,18,45,15.5,28.0,1.55,23.0,30.0,21.01,10.02
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.51,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,9.91,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,20.69,10.36
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,44.48,30.76
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,65.76,48.81
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.0,95.41,74.03
2016,8,16,7,30,21.0,113.0,2.8,22.0,119.0,124.69,98.53
2016,8,16,7,45,43.5,140.5,2.85,22.5,157.5,191.56,153.16
2016,8,16,8,0,66.0,168.0,2.9,23.0,196.0,242.0,193.25
2016,8,16,8,15,33.0,159.0,2.85,23.0,173.0,189.21,149.19
2016,8,16,8,30,0.0,150.0,2.8,23.0,150.0,125.02,95.96
2016,8,16,8,45,11.0,187.0,2.8,23.5,193.5,169.95,131.7
2016,8,16,9,0,22.0,224.0,2.8,24.0,237.0,214.48,166.19
2016,8,16,9,15,20.0,234.0,2.7,24.0,247.0,218.44,168.47
2016,8,16,9,30,18.0,244.0,2.6,24.0,257.0,222.62,171.03
2016,8,16,9,45,17.0,252.5,2.55,24.5,265.0,226.56,173.16
2016,8,16,10,0,16.0,261.0,2.5,25.0,273.0,230.61,175.4
2016,8,16,10,15,19.5,286.0,2.35,25.0,302.0,253.66,192.51
2016,8,16,10,30,23.0,311.0,2.2,25.0,331.0,276.04,208.87
2016,8,16,10,45,26.5,320.0,2.1,25.5,343.5,301.1,226.67
2016,8,16,11,0,30.0,329.0,2.0,26.0,356.0,306.82,229.99
2016,8,16,11,15,30.5,337.0,1.9,26.0,364.5,308.53,230.77
2016,8,16,11,30,31.0,345.0,1.8,26.0,373.0,309.79,231.26
2016,8,16,11,45,40.0,370.5,1.7,26.5,407.5,331.3,246.25
2016,8,16,12,0,49.0,396.0,1.6,27.0,442.0,350.6,259.28
2016,8,16,12,15,49.0,398.5,1.55,27.0,445.0,343.91,253.96
2016,8,16,12,30,49.0,401.0,1.5,27.0,448.0,336.94,248.58
2016,8,16,12,45,44.0,404.5,1.5,27.0,447.0,327.66,241.58
2016,8,16,13,0,39.0,408.0,1.5,27.0,446.0,318.63,234.82
2016,8,16,13,15,21.5,281.0,1.55,27.0,302.5,216.31,159.83
2016,8,16,13,30,4.0,154.0,1.6,27.0,159.0,119.27,87.08
2016,8,16,13,45,2.0,131.0,1.7,27.0,133.5,101.03,73.32
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,83.11,59.59
2016,8,16,14,15,0.0,74.0,1.85,26.5,74.0,57.36,39.69
2016,8,16,14,30,0.0,40.0,1.9,26.0,40.0,30.91,18.94
2016,8,16,14,45,0.0,32.5,2.0,26.0,32.5,25.07,14.35
2016,8,16,15,0,0.0,25.0,2.1,26.0,25.0,19.25,10.42
2016,8,16,15,15,3.0,106.0,2.2,26.0,108.5,81.49,62.05
2016,8,16,15,30,6.0,187.0,2.3,26.0,192.0,137.51,107.95
2016,8,16,15,45,3.0,126.5,2.4,26.0,129.0,95.95,74.17
2016,8,16,16,0,0.0,66.0,2.5,26.0,66.0,50.77,36.96
2016,8,16,16,15,0.0,102.5,2.5,25.5,102.5,78.44,60.35
2016,8,16,16,30,0.0,139.0,2.5,25.0,139.0,103.32,81.45
2016,8,16,16,45,3.0,144.5,2.55,25.0,146.0,106.24,84.18
2016,8,16,17,0,6.0,150.0,2.6,25.0,153.0,108.69,86.56
2016,8,16,17,15,3.0,130.5,2.45,24.5,132.0,95.01,75.5
2016,8,16,17,30,0.0,111.0,2.3,24.0,111.0,81.22,64.17
2016,8,16,17,45,0.0,90.5,2.2,24.0,90.5,66.73,51.89
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,52.11,39.27
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,38.36,27.25
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,24.46,14.95
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,14.11,4.55
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.02,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,11.77,3.92
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,17.5,8.78
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,24.01,14.27
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,30.54,19.69
2016,8,17,7,45,21.0,100.5,2.95,24.5,109.5,116.71,91.06
2016,8,17,8,0,42.0,161.0,3.1,25.0,179.0,208.75,164.77
2016,8,17,8,15,47.0,185.5,3.15,25.0,208.0,236.93,186.25
2016,8,17,8,30,52.0,210.0,3.2,25.0,237.0,264.4,206.98
2016,8,17,8,45,82.0,242.0,3.25,25.5,289.5,325.8,253.95
2016,8,17,9,0,112.0,274.0,3.3,26.0,342.0,385.83,298.62
2016,8,17,9,15,107.5,297.0,3.3,26.0,367.0,398.69,306.66
2016,8,17,9,30,103.0,320.0,3.3,26.0,392.0,410.71,314.26
2016,8,17,9,45,197.5,336.0,3.3,26.5,484.5,535.85,406.78
2016,8,17,10,0,292.0,352.0,3.3,27.0,577.0,655.55,491.28
2016,8,17,10,15,249.5,379.5,3.3,27.0,578.5,627.21,468.07
2016,8,17,10,30,207.0,407.0,3.3,27.0,580.0,578.36,431.62
2016,8,17,10,45,134.5,406.5,3.3,27.5,520.5,497.56,370.85
2016,8,17,11,0,62.0,406.0,3.3,28.0,461.0,404.25,300.73
2016,8,17,11,15,51.5,401.5,3.3,28.0,448.0,382.49,284.55
2016,8,17,11,30,41.0,397.0,3.3,28.0,435.0,361.81,268.93
2016,8,17,11,45,26.5,318.0,3.3,28.0,343.0,277.95,206.93
2016,8,17,12,0,12.0,239.0,3.3,28.0,251.0,194.54,144.36
2016,8,17,12,15,6.0,183.5,3.3,28.0,189.5,146.23,107.7
2016,8,17,12,30,0.0,128.0,3.3,28.0,128.0,99.19,71.59
2016,8,17,12,45,13.0,247.5,3.3,28.5,260.0,196.55,145.65
2016,8,17,13,0,26.0,367.0,3.3,29.0,392.0,283.71,209.81
2016,8,17,13,15,88.5,419.5,3.25,29.0,502.5,338.89,249.21
2016,8,17,13,30,151.0,472.0,3.2,29.0,613.0,373.41,272.21
2016,8,17,13,45,287.0,424.0,3.2,29.0,684.5,359.42,257.37
2016,8,17,14,0,423.0,376.0,3.2,29.0,756.0,330.34,229.47
2016,8,17,14,15,435.0,358.0,3.15,28.5,738.5,287.05,195.42
2016,8,17,14,30,447.0,340.0,3.1,28.0,721.0,243.13,163.22
2016,8,17,14,45,267.0,355.5,3.1,28.0,580.5,213.12,152.07
2016,8,17,15,0,87.0,371.0,3.1,28.0,440.0,228.84,179.06
2016,8,17,15,15,81.0,348.0,3.05,28.0,409.5,217.45,170.4
2016,8,17,15,30,75.0,325.0,3.0,28.0,379.0,205.6,161.43
2016,8,17,15,45,114.0,309.0,2.95,28.0,385.5,187.63,147.55
2016,8,17,16,0,153.0,293.0,2.9,28.0,392.0,181.0,142.7
2016,8,17,16,15,86.5,246.0,2.8,27.5,301.0,163.3,129.14
2016,8,17,16,30,20.0,199.0,2.7,27.0,210.0,141.91,112.43
2016,8,17,16,45,44.5,191.5,2.65,27.0,213.0,130.55,103.54
2016,8,17,17,0,69.0,184.0,2.6,27.0,216.0,125.21,99.53
2016,8,17,17,15,65.5,159.5,2.45,26.5,186.5,109.9,87.33
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,94.25,74.62
2016,8,17,17,45,52.0,111.5,2.15,25.5,127.5,78.76,61.75
2016,8,17,18,0,42.0,88.0,2.0,25.0,98.0,63.0,48.34
2016,8,17,18,15,26.0,65.5,1.9,24.5,71.5,47.53,34.87
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,31.86,20.99
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,18.41,7.04
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,4.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,5.51,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,10.64,2.46
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,20.2,10.83
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,29.8,19.0
2016,8,18,7,15,0.0,53.5,1.75,23.0,53.5,40.97,28.42
2016,8,18,7,30,0.0,68.0,1.8,23.0,68.0,53.22,38.58
2016,8,18,7,45,0.0,86.0,1.9,23.5,86.0,69.06,51.42
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,84.69,63.84
2016,8,18,8,15,0.0,116.0,2.05,24.0,116.0,94.29,71.33
2016,8,18,8,30,0.0,128.0,2.1,24.0,128.0,103.92,78.77
2016,8,18,8,45,0.5,144.0,2.2,24.5,144.5,117.78,89.37
2016,8,18,9,0,1.0,160.0,2.3,25.0,161.0,131.52,99.74
2016,8,18,9,15,24.0,225.5,2.3,25.0,242.5,214.4,164.97
2016,8,18,9,30,47.0,291.0,2.3,25.0,324.0,322.51,247.14
2016,8,18,9,45,89.5,329.5,2.3,25.5,397.0,398.45,303.27
2016,8,18,10,0,132.0,368.0,2.3,26.0,470.0,493.89,371.64
2016,8,18,10,15,173.5,386.5,2.25,26.0,527.5,540.45,404.31
2016,8,18,10,30,215.0,405.0,2.2,26.0,585.0,583.61,434.24
2016,8,18,10,45,148.5,413.0,2.15,26.5,539.5,516.1,382.87
2016,8,18,11,0,82.0,421.0,2.1,27.0,494.0,435.23,322.54
2016,8,18,11,15,174.0,436.5,2.05,27.0,595.5,529.26,390.96
2016,8,18,11,30,266.0,452.0,2.0,27.0,697.0,609.37,446.55
2016,8,18,11,45,248.5,463.5,1.95,27.0,695.5,581.2,425.08
2016,8,18,12,0,231.0,475.0,1.9,27.0,694.0,547.19,400.37
2016,8,18,12,15,220.0,480.0,1.85,27.0,689.0,521.24,381.26
2016,8,18,12,30,209.0,485.0,1.8,27.0,684.0,495.42,362.1
2016,8,18,12,45,192.0,484.5,1.8,27.0,667.0,462.93,338.33
2016,8,18,13,0,175.0,484.0,1.8,27.0,650.0,431.99,315.57
2016,8,18,13,15,210.5,473.5,1.75,27.0,671.0,419.69,305.38
2016,8,18,13,30,246.0,463.0,1.7,27.0,692.0,394.04,284.89
2016,8,18,13,45,233.0,454.5,1.7,27.0,668.0,369.52,265.84
2016,8,18,14,0,220.0,446.0,1.7,27.0,644.0,337.09,241.32
2016,8,18,14,15,115.5,341.0,1.7,27.0,445.5,239.3,172.99
2016,8,18,14,30,11.0,236.0,1.7,27.0,247.0,174.08,128.92
2016,8,18,14,45,16.5,262.5,1.75,27.0,277.0,189.11,140.74
2016,8,18,15,0,22.0,289.0,1.8,27.0,307.0,202.87,158.76
2016,8,18,15,15,11.0,211.0,1.85,26.5,220.0,153.69,120.2
2016,8,18,15,30,0.0,133.0,1.9,26.0,133.0,100.58,77.71
2016,8,18,15,45,3.0,160.0,1.95,26.0,162.0,118.97,93.08
2016,8,18,16,0,6.0,187.0,2.0,26.0,191.0,136.23,107.45
2016,8,18,16,15,37.0,208.5,2.0,26.0,229.0,142.07,112.55
2016,8,18,16,30,68.0,230.0,2.0,26.0,267.0,152.89,121.8
2016,8,18,16,45,74.5,207.5,2.05,26.0,244.5,139.55,111.29
2016,8,18,17,0,81.0,185.0,2.1,26.0,222.0,125.83,100.39
2016,8,18,17,15,76.5,160.0,2.0,25.5,191.0,110.22,87.93
2016,8,18,17,30,72.0,135.0,1.9,25.0,160.0,94.26,74.92
2016,8,18,17,45,61.0,111.0,1.85,25.0,129.5,78.45,61.6
2016,8,18,18,0,50.0,87.0,1.8,25.0,99.0,62.36,47.78
2016,8,18,18,15,32.0,64.5,1.85,24.5,71.5,46.84,34.25
2016,8,18,18,30,14.0,42.0,1.9,24.0,44.0,31.12,20.3
2016,8,18,18,45,7.0,23.5,1.95,23.5,24.5,17.79,5.93
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,3.93,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,62.0,17.5,2.0,23.0,23.0,64.65,0.0
2016,8,19,6,30,124.0,35.0,2.2,23.0,46.0,189.3,138.97
2016,8,19,6,45,228.5,50.5,2.4,23.5,90.0,319.74,254.27
2016,8,19,7,0,333.0,66.0,2.6,24.0,134.0,438.12,351.49
2016,8,19,7,15,403.5,77.0,2.8,24.0,185.0,522.7,418.88
2016,8,19,7,30,474.0,88.0,3.0,24.0,236.0,609.69,485.26
2016,8,19,7,45,370.0,124.5,3.2,24.5,254.0,560.02,445.55
2016,8,19,8,0,266.0,161.0,3.4,25.0,272.0,478.76,380.12
2016,8,19,8,15,186.5,191.5,3.5,25.5,274.5,409.31,323.44
2016,8,19,8,30,107.0,222.0,3.6,26.0,277.0,336.15,263.32
2016,8,19,8,45,162.0,246.5,3.7,26.5,340.0,437.4,340.12
2016,8,19,9,0,217.0,271.0,3.8,27.0,403.0,513.75,395.91
2016,8,19,9,15,487.5,197.0,3.8,27.0,525.5,745.2,567.89
2016,8,19,9,30,758.0,123.0,3.8,27.0,648.0,927.71,692.14
2016,8,19,9,45,512.5,240.0,3.8,27.5,605.0,792.6,593.11
2016,8,19,10,0,267.0,357.0,3.8,28.0,562.0,636.07,475.11
2016,8,19,10,15,146.5,338.0,3.75,28.0,451.5,465.72,350.37
2016,8,19,10,30,26.0,319.0,3.7,28.0,341.0,305.22,228.67
2016,8,19,10,45,431.5,223.0,3.7,28.5,603.0,625.46,471.69
2016,8,19,11,0,837.0,127.0,3.7,29.0,865.0,851.09,628.08
2016,8,19,11,15,842.0,128.0,3.65,29.0,886.0,821.06,605.35
2016,8,19,11,30,847.0,129.0,3.6,29.0,907.0,787.86,582.25
2016,8,19,11,45,836.0,139.5,3.6,29.0,917.0,747.11,553.07
2016,8,19,12,0,825.0,150.0,3.6,29.0,927.0,704.13,521.17
2016,8,19,12,15,580.0,301.0,3.55,29.0,848.5,625.24,460.02
2016,8,19,12,30,335.0,452.0,3.5,29.0,770.0,547.09,400.52
2016,8,19,12,45,299.0,461.5,3.45,29.0,745.0,502.68,367.64
2016,8,19,13,0,263.0,471.0,3.4,29.0,720.0,461.12,336.55
2016,8,19,13,15,331.0,437.0,3.35,29.0,747.0,441.64,320.35
2016,8,19,13,30,399.0,403.0,3.3,29.0,774.0,415.98,298.26
2016,8,19,13,45,597.0,279.5,3.25,29.0,820.5,359.51,249.18
2016,8,19,14,0,795.0,156.0,3.2,29.0,867.0,298.92,193.48
2016,8,19,14,15,615.5,249.5,3.1,29.0,789.5,256.99,165.5
2016,8,19,14,30,436.0,343.0,3.0,29.0,712.0,240.41,161.28
2016,8,19,14,45,259.5,355.0,2.95,29.0,572.5,210.35,150.15
2016,8,19,15,0,83.0,367.0,2.9,29.0,433.0,226.81,176.73
2016,8,19,15,15,122.5,353.0,2.7,29.0,444.0,207.24,161.61
2016,8,19,15,30,162.0,339.0,2.5,29.0,455.0,202.49,158.22
2016,8,19,15,45,334.5,274.0,2.4,29.0,493.0,166.98,130.4
2016,8,19,16,0,507.0,209.0,2.3,29.0,531.0,131.45,102.28
2016,8,19,16,15,366.5,221.5,2.15,28.5,444.0,143.15,112.36
2016,8,19,16,30,226.0,234.0,2.0,28.0,357.0,152.78,120.75
2016,8,19,16,45,294.0,197.5,1.9,28.0,340.0,129.64,102.28
2016,8,19,17,0,362.0,161.0,1.8,28.0,323.0,110.69,87.09
2016,8,19,17,15,440.5,125.5,1.7,27.5,295.5,88.24,68.91
2016,8,19,17,30,519.0,90.0,1.6,27.0,268.0,69.08,53.15
2016,8,19,17,45,459.5,80.0,1.55,27.0,216.0,62.23,47.42
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,52.52,39.06
2016,8,19,18,15,309.0,56.5,1.55,26.5,117.5,42.4,30.18
2016,8,19,18,30,218.0,43.0,1.6,26.0,71.0,32.27,20.96
2016,8,19,18,45,109.0,21.5,1.7,26.0,35.5,16.28,3.99
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,3.93,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,7.58,0.01
2016,8,20,6,45,0.0,20.5,2.0,23.5,20.5,15.6,7.0
2016,8,20,7,0,0.0,31.0,2.1,24.0,31.0,23.64,13.82
2016,8,20,7,15,0.0,43.5,2.15,24.0,43.5,33.24,21.9
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,42.88,29.89
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,49.83,35.48
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,56.81,40.96
2016,8,20,8,15,0.0,98.0,2.5,25.0,98.0,77.4,57.48
2016,8,20,8,30,0.0,122.0,2.6,25.0,122.0,98.38,74.09
2016,8,20,8,45,4.5,157.0,2.75,25.0,160.0,134.26,102.55
2016,8,20,9,0,9.0,192.0,2.9,25.0,198.0,170.02,130.47
2016,8,20,9,15,11.5,212.0,2.9,25.0,220.0,188.93,144.81
2016,8,20,9,30,14.0,232.0,2.9,25.0,242.0,207.52,158.82
2016,8,20,9,45,13.0,233.0,2.95,25.5,242.5,204.88,155.97
2016,8,20,10,0,12.0,234.0,3.0,26.0,243.0,202.66,153.56
2016,8,20,10,15,16.5,266.0,2.95,26.0,279.0,233.11,176.57
2016,8,20,10,30,21.0,298.0,2.9,26.0,315.0,262.78,198.66
2016,8,20,10,45,26.0,326.0,2.9,26.5,348.5,306.1,230.3
2016,8,20,11,0,31.0,354.0,2.9,27.0,382.0,330.0,247.09
2016,8,20,11,15,30.0,359.5,2.85,27.0,387.0,327.51,244.74
2016,8,20,11,30,29.0,365.0,2.8,27.0,392.0,324.83,242.39
2016,8,20,11,45,23.0,333.5,2.8,27.0,355.0,287.79,214.74
2016,8,20,12,0,17.0,302.0,2.8,27.0,318.0,247.05,184.28
2016,8,20,12,15,17.0,305.0,2.7,27.0,321.5,246.77,183.97
2016,8,20,12,30,17.0,308.0,2.6,27.0,325.0,246.34,183.47
2016,8,20,12,45,18.0,315.5,2.55,27.5,333.0,249.62,185.41
2016,8,20,13,0,19.0,323.0,2.5,28.0,341.0,252.49,187.03
2016,8,20,13,15,14.5,263.5,2.45,27.5,277.0,204.76,151.73
2016,8,20,13,30,10.0,204.0,2.4,27.0,213.0,158.13,116.88
2016,8,20,13,45,5.0,164.5,2.35,27.0,169.0,126.6,92.98
2016,8,20,14,0,0.0,125.0,2.3,27.0,125.0,95.73,69.42
2016,8,20,14,15,2.5,147.0,2.15,27.0,149.5,112.06,82.07
2016,8,20,14,30,5.0,169.0,2.0,27.0,174.0,127.45,93.93
2016,8,20,14,45,2.5,144.0,1.95,27.0,146.5,108.93,79.89
2016,8,20,15,0,0.0,119.0,1.9,27.0,119.0,90.8,69.17
2016,8,20,15,15,0.0,81.0,1.75,26.5,81.0,62.55,46.3
2016,8,20,15,30,0.0,43.0,1.6,26.0,43.0,33.07,22.05
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,26.49,16.63
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,19.92,11.17
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,28.74,18.72
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,37.56,26.34
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,21.39,12.67
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
