Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.0
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,14.83,6.47
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,22.1,12.75
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,30.54,19.95
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,39.02,27.07
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,39.4,27.28
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,39.8,27.45
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,62.63,46.13
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,88.26,66.82
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,90.08,67.87
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,92.12,69.12
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,219.66,170.9
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,339.44,262.54
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,387.68,297.53
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,433.78,330.42
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,431.67,326.83
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,429.31,323.29
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,500.0,372.55
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,546.05,402.19
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,393.39,291.47
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,230.28,170.97
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,227.8,168.94
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,225.3,166.01
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,225.45,166.72
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,225.46,167.14
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,248.32,184.37
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,269.67,200.29
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,260.71,193.67
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,251.9,187.26
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,266.83,197.96
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,284.52,210.36
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,271.17,200.14
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,256.89,189.75
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,191.15,142.56
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,136.74,106.78
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,164.24,129.6
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,195.65,155.48
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,187.57,149.34
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,179.14,142.98
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,154.14,123.04
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,133.48,106.49
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,126.65,101.25
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,121.54,97.38
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,106.45,85.21
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,90.85,72.39
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,76.53,60.23
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,60.33,46.19
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,44.72,32.47
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,28.94,18.31
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,14.9,0.81
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,3.78,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,8.73,1.6
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,11.4,3.83
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,13.7,5.7
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,16.0,7.54
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,99.57,76.15
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,218.8,170.7
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,284.35,221.24
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,348.45,269.51
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,327.93,252.08
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,308.19,235.63
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,331.65,252.37
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,354.07,268.02
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,470.49,354.67
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,558.74,418.42
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,736.28,549.14
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,844.48,624.53
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,753.88,556.63
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,638.71,470.67
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,569.05,420.07
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,498.63,368.36
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,500.92,369.95
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,499.36,368.12
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,475.39,349.12
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,450.92,329.65
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,439.71,317.28
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,404.64,282.09
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,348.48,234.07
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,292.13,186.17
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,246.18,156.42
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,233.7,157.05
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,150.53,99.03
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,98.02,74.51
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,87.37,66.07
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,86.9,65.87
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,93.73,71.64
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,109.15,84.46
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,93.2,71.81
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,76.12,58.09
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,73.58,56.21
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,70.98,54.25
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,66.75,51.0
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,62.45,47.61
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,56.71,42.84
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,50.98,37.86
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,39.02,27.34
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,29.45,18.42
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,14.81,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,66.74,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,191.66,135.16
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,326.94,260.27
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,448.86,361.38
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,535.1,430.25
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,632.87,504.55
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,329.2,267.44
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,10.66,3.07
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,122.41,94.77
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,251.95,197.47
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,620.66,487.51
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,922.48,701.77
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,936.71,707.67
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,947.12,712.77
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,812.12,614.12
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,655.49,494.32
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,814.34,613.21
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,911.49,680.32
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,890.78,663.51
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,866.37,644.99
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,835.09,622.64
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,800.52,598.08
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,761.4,568.69
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,719.49,535.91
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,672.9,500.36
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,624.21,462.46
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,572.87,420.77
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,520.04,377.04
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,464.78,331.13
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,408.69,283.53
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,351.18,234.33
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,293.51,185.35
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,235.03,138.24
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,177.01,97.91
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,121.19,73.27
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,90.32,67.78
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,90.0,67.84
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,89.58,67.82
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,89.75,68.15
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,89.95,68.53
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,80.93,61.5
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,78.78,60.08
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,76.59,58.5
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,74.39,56.9
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,70.29,53.78
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,66.14,50.52
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,59.76,45.22
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,50.55,37.31
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,40.29,28.23
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,30.06,18.66
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,15.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,105.36,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,287.38,200.89
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,413.81,326.89
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,544.46,433.6
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,628.95,499.88
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,714.43,563.28
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,779.04,608.68
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,837.21,647.79
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,876.9,673.19
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,913.76,696.19
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,940.11,710.49
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,950.52,713.9
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,961.04,718.77
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,967.8,721.26
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,966.03,716.78
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,960.34,709.96
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,946.87,698.17
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,929.52,684.07
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,905.13,665.47
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,877.12,644.65
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,844.33,621.8
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,808.23,596.74
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,766.12,567.38
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,721.47,534.11
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,673.94,498.11
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,624.3,459.75
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,571.62,417.46
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,517.61,373.19
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,461.76,327.12
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,405.04,279.27
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,347.02,229.94
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,289.05,181.03
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,230.14,134.2
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,171.67,94.24
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,116.39,71.11
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,88.88,66.88
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,88.18,66.5
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,87.37,66.01
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,86.86,65.79
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,86.31,65.55
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,84.33,64.29
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,75.86,57.67
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,73.58,56.0
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,71.27,54.29
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,66.67,50.74
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,61.98,47.01
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,56.16,42.17
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,50.37,37.13
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,37.94,26.22
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,27.99,16.83
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,14.06,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,100.85,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,276.5,189.02
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,395.77,310.32
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,517.78,409.1
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,604.58,476.95
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,692.32,541.99
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,752.47,583.24
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,811.29,621.98
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,853.08,648.21
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,886.11,668.01
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,913.75,682.63
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,937.92,694.82
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,949.8,699.8
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,957.86,702.51
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,945.17,690.52
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,941.89,685.11
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,929.55,675.28
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,913.39,663.25
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,890.67,645.88
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,864.34,626.4
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,832.02,604.38
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,796.47,580.31
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,756.95,552.12
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,714.58,520.6
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,667.79,486.38
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,618.91,449.77
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,566.39,409.54
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,512.5,367.06
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,456.82,321.95
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,400.34,275.0
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,342.66,226.39
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,284.81,177.93
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,226.15,131.43
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,167.95,92.07
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,129.77,85.37
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,159.37,123.58
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,156.16,121.24
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,152.63,118.74
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,140.12,109.04
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,126.49,98.4
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,105.15,81.55
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,80.39,61.61
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,75.24,57.6
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,69.79,53.27
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,65.5,49.97
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,61.16,46.51
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,54.6,41.02
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,48.0,35.26
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,35.79,24.49
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,25.81,14.97
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,12.94,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,63.49,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,198.53,131.37
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,313.14,245.0
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,428.92,338.92
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,514.83,405.38
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,603.15,470.07
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,678.71,521.91
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,745.01,565.16
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,791.53,592.78
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,835.55,617.87
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,867.52,633.93
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,896.28,647.7
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,806.26,585.27
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,698.9,508.93
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,708.02,512.06
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,714.54,512.05
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,768.83,547.18
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,798.08,565.69
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,756.66,536.88
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,714.32,508.1
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,669.67,478.68
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,638.63,457.58
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,632.32,454.37
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,626.46,450.67
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,628.95,454.43
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,606.34,439.17
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,556.19,400.64
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,504.85,360.19
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,451.71,317.64
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,397.86,273.31
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,338.83,224.59
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,281.57,177.29
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,223.91,132.35
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,166.98,94.33
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,152.16,106.82
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,214.11,167.5
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,187.12,146.38
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,172.48,135.17
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,168.94,132.75
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,173.06,136.51
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,160.52,127.08
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,147.59,117.26
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,132.99,105.72
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,117.84,93.59
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,102.65,81.41
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,86.99,68.56
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,71.63,55.65
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,55.92,42.1
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,40.39,28.41
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,24.6,13.82
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,12.98,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,73.35,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,215.6,140.26
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,333.78,261.49
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,451.96,356.76
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,543.38,426.22
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,631.92,489.48
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,696.48,532.44
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,759.77,572.63
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,804.67,597.81
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,847.09,620.28
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,876.6,632.33
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,902.88,642.05
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,910.74,645.28
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,922.06,651.13
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,923.05,650.68
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,920.15,648.09
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,909.83,642.31
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,895.65,634.24
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,874.11,622.31
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,848.95,607.89
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,818.47,589.17
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,784.67,567.56
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,580.39,423.34
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,375.7,274.05
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,520.82,382.11
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,603.35,438.53
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,553.06,399.52
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,501.65,359.34
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,440.12,312.7
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,395.48,280.38
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,354.66,247.59
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,312.64,213.79
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,244.18,155.07
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,166.22,94.23
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,110.98,72.64
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,100.46,76.5
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,136.44,105.9
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,183.99,144.43
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,137.1,107.07
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,90.89,69.8
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,88.62,68.38
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,86.22,66.78
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,82.53,63.97
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,78.7,61.01
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,73.42,56.88
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,68.02,52.53
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,57.17,43.26
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,48.7,35.79
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,36.81,25.24
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,24.86,13.65
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,63.5,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,194.35,123.0
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,309.08,244.13
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,421.33,337.97
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,507.15,406.13
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,595.36,472.49
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,669.84,525.52
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,735.53,570.05
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,782.37,601.31
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,826.68,630.32
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,859.5,649.75
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,889.09,666.85
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,904.09,675.02
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,915.45,680.98
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,913.31,677.43
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,914.53,676.39
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,904.7,668.77
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,891.0,658.8
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,870.84,643.36
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,846.91,625.57
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,737.83,545.61
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,621.78,458.8
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,676.73,500.85
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,698.49,517.03
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,575.51,424.48
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,464.66,341.47
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,476.05,349.38
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,476.64,347.42
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,439.08,315.21
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,391.52,271.59
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,335.49,223.71
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,278.97,175.99
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,222.51,131.75
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,158.21,88.74
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,106.11,70.96
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,102.68,78.75
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,123.5,95.86
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,178.71,140.69
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,122.27,95.3
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,89.28,68.6
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,86.93,67.06
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,84.44,65.39
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,80.67,62.49
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,76.75,59.43
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,71.75,55.52
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,66.66,51.4
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,55.83,42.21
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,47.3,34.73
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,35.73,24.38
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,24.11,12.74
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,62.68,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,190.54,116.77
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,313.7,248.69
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,434.2,349.73
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,444.17,360.52
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,426.76,347.56
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,306.26,248.35
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,179.8,141.79
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,539.35,431.75
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,848.36,655.65
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,619.6,482.8
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,323.44,250.54
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,391.73,303.66
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,481.36,370.38
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,535.36,409.26
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,608.73,461.09
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,429.86,327.05
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,245.97,185.69
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,606.42,463.31
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,840.7,629.12
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,715.84,534.93
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,564.45,420.22
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,394.37,295.63
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,225.55,168.18
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,384.3,288.17
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,509.99,378.5
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,458.77,338.93
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,412.97,304.18
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,413.7,300.05
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,385.95,268.5
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,328.48,218.65
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,271.02,169.67
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,203.43,133.14
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,224.44,166.88
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,131.66,102.02
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,93.54,71.34
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,92.33,70.7
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,81.71,62.28
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,81.25,62.1
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,80.78,61.91
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,78.52,60.38
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,76.17,58.76
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,38.01,26.73
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,8.37,1.52
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,6.84,0.24
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,5.31,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,4.17,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.03,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,1.89,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.75,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,72.11,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,208.09,122.86
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,331.11,261.44
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,450.36,361.06
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,543.71,435.29
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,632.78,502.35
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,516.99,412.38
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,355.47,283.11
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,615.73,486.06
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,847.16,649.14
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,876.84,664.58
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,897.21,675.05
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,910.94,682.43
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,920.89,687.44
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,922.21,685.78
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,919.6,681.71
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,908.42,673.16
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,881.11,653.93
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,818.51,607.55
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,729.74,539.98
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,643.35,476.89
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,564.49,418.38
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,540.08,399.51
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,515.73,380.46
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,416.07,307.63
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,324.49,240.13
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,311.28,230.48
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,298.45,220.89
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,315.6,232.98
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,328.06,241.11
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,243.66,179.31
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,171.52,126.45
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,186.39,138.1
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,199.47,148.48
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,203.18,159.07
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,222.08,174.34
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,196.75,154.54
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,173.03,135.97
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,133.38,104.33
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,97.13,75.05
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,105.6,82.49
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,113.18,89.23
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,65.57,49.82
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,18.3,9.97
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,15.22,7.42
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,12.16,4.83
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,9.49,2.51
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,6.82,0.16
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.16,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.51,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.79,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
