Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,38.52,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,117.36,63.81
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,233.28,183.76
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,363.51,292.34
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,454.26,365.92
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,548.43,437.64
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,538.11,427.3
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,498.13,394.02
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,504.93,395.97
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,508.54,395.14
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,703.36,539.13
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,886.18,661.7
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,902.01,667.69
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,906.96,668.01
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,910.5,667.67
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,910.04,664.87
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,900.39,657.19
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,886.84,647.2
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,774.34,566.65
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,649.8,474.82
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,732.14,536.4
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,775.21,568.49
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,733.82,537.79
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,690.25,505.7
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,613.81,448.1
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,544.18,395.86
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,420.17,306.75
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,323.56,237.24
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,368.2,267.62
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,389.81,278.26
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,340.32,232.45
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,272.9,170.58
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,216.17,127.56
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,160.46,92.96
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,146.35,112.77
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,212.92,165.65
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,147.31,113.93
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,95.0,72.21
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,120.74,93.34
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,150.02,117.24
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,116.71,90.79
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,86.52,66.53
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,82.47,63.46
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,78.26,60.19
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,72.57,55.73
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,64.01,48.71
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,54.93,41.03
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,45.73,32.98
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,33.09,21.74
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,20.38,7.96
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,10.62,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,60.62,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,181.37,94.86
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,303.57,237.55
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,417.01,333.2
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,502.83,401.4
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,591.09,467.47
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,666.66,520.84
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,733.61,565.55
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,780.77,595.03
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,825.35,621.99
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,855.71,637.85
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,882.78,651.36
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,898.49,659.48
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,910.51,665.36
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,906.49,659.61
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,906.56,656.87
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,651.68,480.49
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,349.14,257.81
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,475.04,351.16
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,572.74,420.08
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,536.93,392.89
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,502.51,367.45
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,510.02,372.05
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,514.03,373.74
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,576.09,419.46
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,597.45,433.45
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,519.39,374.53
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,455.84,328.0
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,430.77,305.18
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,382.67,261.18
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,326.34,214.25
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,270.58,168.64
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,236.76,151.1
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,234.58,161.79
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,161.67,124.25
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,128.98,98.71
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,131.56,101.25
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,133.76,103.48
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,151.91,118.35
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,167.82,131.44
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,154.73,121.56
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,141.16,111.23
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,128.4,101.24
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,115.26,90.79
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,99.63,78.26
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,83.56,65.07
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,67.0,51.14
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,50.06,36.55
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,33.65,22.1
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,16.6,4.55
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,8.65,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,6.83,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,19.07,9.6
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,31.82,20.47
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,50.26,35.99
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,67.96,50.73
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,86.85,66.04
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,105.28,80.66
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,124.2,95.52
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,142.98,109.98
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,143.51,109.64
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,144.67,109.84
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,180.12,137.04
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,214.99,163.16
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,246.26,186.03
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,298.28,223.79
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,317.15,236.83
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,334.96,249.1
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,410.7,303.52
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,496.84,362.8
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,518.3,376.96
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,535.93,388.7
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,521.36,377.41
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,510.88,368.95
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,562.24,405.88
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,586.5,421.3
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,504.95,361.73
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,440.12,315.54
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,405.53,289.83
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,371.87,264.32
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,334.27,229.01
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,275.01,174.93
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,220.98,134.79
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,168.33,102.97
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,156.16,120.34
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,196.35,152.33
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,150.95,116.96
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,108.3,83.29
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,131.79,102.64
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,172.56,135.81
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,131.98,103.59
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,97.7,76.08
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,90.23,70.21
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,84.0,65.27
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,76.68,59.44
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,69.19,53.29
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,58.33,44.05
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,47.28,34.34
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,32.77,21.38
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,18.09,4.17
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,9.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,44.25,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,125.61,54.37
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,269.61,210.6
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,382.88,306.74
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,470.04,377.09
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,559.63,445.2
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,627.82,494.27
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,695.96,541.27
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,755.9,580.08
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,803.5,609.04
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,837.51,628.05
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,868.19,644.54
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,885.36,652.69
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,898.82,658.5
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,902.23,657.07
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,901.74,653.39
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,774.26,564.94
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,638.69,467.53
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,651.65,475.89
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,661.08,480.57
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,728.94,529.94
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,764.75,556.06
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,720.48,522.86
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,679.81,492.27
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,634.87,459.79
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,588.05,425.09
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,537.74,386.9
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,486.44,346.84
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,421.62,299.0
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,377.4,268.56
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,333.46,228.24
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,268.36,169.54
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,213.27,128.5
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,159.48,96.44
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,113.23,86.35
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,112.31,85.87
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,111.81,85.86
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,111.22,85.8
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,108.09,83.52
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,104.68,81.02
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,101.99,79.28
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,99.16,77.41
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,91.65,71.46
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,85.72,66.77
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,77.8,60.42
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,69.69,53.73
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,58.84,44.46
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,47.81,34.73
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,32.26,20.82
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,16.61,1.65
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,8.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,35.26,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,105.05,39.07
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,223.18,173.53
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,328.13,262.68
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,434.45,348.15
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,523.61,417.5
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,592.4,468.41
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,661.0,517.32
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,711.3,551.09
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,759.83,582.88
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,804.01,611.01
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,835.75,630.16
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,855.83,640.42
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,872.18,648.24
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,878.59,649.47
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,881.06,648.3
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,873.92,642.21
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,862.91,633.8
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,844.71,619.33
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,822.77,602.12
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,793.61,581.12
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,761.17,557.68
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,606.79,444.73
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,459.9,336.02
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,443.83,324.28
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,427.7,311.97
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,411.82,299.94
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,394.93,286.95
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,398.79,284.21
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,376.01,256.59
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,327.71,222.21
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,306.31,211.82
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,227.55,160.51
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,180.47,132.59
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,117.69,89.63
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,104.19,79.07
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,103.56,78.93
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,102.83,78.73
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,101.0,77.49
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,99.02,76.13
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,96.37,74.39
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,93.6,72.54
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,88.44,68.54
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,80.45,62.11
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,73.28,56.38
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,65.97,50.37
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,55.64,41.54
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,45.17,32.31
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,30.58,19.21
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,15.85,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,8.26,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,65.5,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,184.65,61.77
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,333.37,259.94
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,468.66,373.61
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,561.07,447.87
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,654.85,519.23
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,719.94,566.13
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,783.95,610.38
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,569.55,448.74
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,285.48,223.41
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,320.77,250.31
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,354.94,275.06
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,494.77,380.88
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,631.76,479.69
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,610.26,459.9
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,565.53,424.91
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,523.2,392.1
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,481.94,360.04
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,411.07,306.66
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,362.73,269.49
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,421.04,312.56
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,484.74,358.19
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,350.98,260.28
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,233.42,172.63
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,445.71,333.59
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,585.95,431.73
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,514.52,375.35
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,458.27,332.64
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,403.33,291.65
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,365.65,264.13
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,335.75,236.68
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,291.6,197.4
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,240.01,167.35
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,231.36,170.24
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,207.75,161.64
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,191.69,149.32
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,194.83,152.5
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,187.63,147.46
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,174.75,137.56
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,167.93,132.52
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,149.11,117.93
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,136.3,108.11
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,121.43,96.23
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,106.01,83.74
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,90.76,71.33
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,75.07,58.25
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,59.45,44.91
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,43.49,30.98
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,28.43,17.39
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,12.9,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,6.69,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,47.48,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,132.38,33.42
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,289.83,224.75
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,417.64,333.03
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,325.71,262.69
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,226.77,181.59
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,215.7,172.15
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,222.57,176.2
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,341.21,270.08
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,438.01,343.95
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,467.85,364.11
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,496.14,383.08
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,521.16,399.79
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,544.16,414.92
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,760.65,574.7
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,911.54,675.83
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,899.25,665.16
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,883.13,653.19
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,860.36,635.62
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,833.93,615.78
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,801.26,593.04
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,765.36,568.1
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,724.14,537.71
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,680.25,504.71
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,542.02,400.49
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,415.54,305.63
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,391.17,287.11
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,371.88,271.96
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,381.9,272.62
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,364.29,246.28
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,306.37,196.89
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,248.5,149.18
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,189.96,106.1
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,131.98,74.52
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,100.32,76.18
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,128.85,99.39
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,150.62,117.1
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,186.85,146.41
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,135.83,105.76
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,95.13,73.0
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,92.58,71.35
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,89.93,69.58
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,85.93,66.52
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,79.15,61.08
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,72.2,55.51
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,65.16,49.67
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,55.07,41.0
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,44.79,31.87
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,29.8,18.19
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,14.81,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,32.77,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,99.93,15.53
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,252.35,193.9
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,371.43,295.98
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,465.96,373.7
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,563.67,450.08
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,632.76,501.06
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,712.46,557.84
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,509.16,401.95
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,288.62,225.52
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,610.31,475.44
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,874.17,661.31
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,586.03,450.04
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,221.09,167.56
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,213.45,161.45
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,206.56,155.35
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,156.99,116.94
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,110.62,80.84
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,199.4,148.88
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,302.68,225.65
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,358.97,267.03
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,410.61,304.38
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,484.95,358.11
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,543.45,398.73
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,579.94,426.09
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,581.35,425.71
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,529.08,383.81
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,475.62,340.09
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,405.39,287.5
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,366.73,261.87
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,317.88,215.09
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,250.65,151.54
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,210.22,130.86
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,216.13,150.23
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,137.18,105.25
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,96.34,72.81
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,123.55,94.95
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,165.04,128.41
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,124.0,95.78
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,85.11,64.52
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,82.72,62.96
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,80.24,61.29
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,77.08,58.9
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,73.91,56.45
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,68.33,52.02
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,59.73,44.87
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,50.4,36.87
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,41.06,28.56
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,27.32,15.89
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,13.55,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,15.22,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,39.75,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,196.12,150.13
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,311.71,249.8
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,425.48,342.95
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,525.78,422.15
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,613.22,487.37
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,701.55,550.38
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,762.68,592.4
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,812.2,625.21
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,855.65,651.9
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,895.33,675.51
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,910.55,682.17
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,914.78,681.63
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,920.71,682.49
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,922.3,680.6
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,910.19,671.1
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,894.11,659.23
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,872.43,642.72
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,836.08,616.47
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,803.51,593.93
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,767.74,568.36
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,727.11,537.14
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,683.81,503.57
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,636.81,467.71
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,587.75,429.43
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,534.86,386.65
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,480.78,341.94
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,424.62,295.29
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,367.83,247.31
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,310.14,198.76
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,252.65,152.13
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,186.86,104.52
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,128.13,73.89
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,94.04,70.52
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,93.71,70.45
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,92.91,70.14
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,92.05,69.79
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,91.23,69.34
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,83.27,63.08
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,80.72,61.35
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,78.08,59.54
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,74.77,57.13
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,71.45,54.66
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,66.07,50.36
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,57.92,43.54
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,48.79,35.65
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,39.69,27.49
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,26.24,14.81
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,13.38,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,18.08,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,54.29,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,199.53,152.44
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,314.31,251.91
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,428.86,345.71
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,528.68,424.42
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,610.39,485.5
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,692.76,544.62
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,753.23,586.46
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,802.01,618.96
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,843.03,644.16
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,880.44,666.44
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,896.15,673.56
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,908.07,678.32
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,907.21,674.57
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,909.34,673.12
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,898.38,664.37
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,883.45,653.2
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,861.77,636.38
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,825.66,609.98
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,793.76,587.61
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,758.65,562.17
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,720.7,532.94
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,679.34,500.78
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,631.66,464.29
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,581.91,425.35
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,528.78,382.88
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,474.19,338.11
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,417.74,290.75
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,360.52,241.98
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,301.63,192.1
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,242.67,144.08
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,183.5,101.69
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,124.98,72.49
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,94.93,71.55
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,85.65,64.25
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,84.82,63.89
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,83.93,63.48
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,82.16,62.24
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,80.31,60.94
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,77.88,59.29
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,69.57,52.73
2016,9,9,16,45,664.0,84.5,3.05,28.5,363.5,65.94,50.0
2016,9,9,17,0,627.0,79.0,2.9,28.0,309.0,62.24,47.16
2016,9,9,17,15,572.0,72.0,2.7,27.5,254.0,57.16,43.05
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,52.06,38.76
2016,9,9,17,45,433.0,55.0,2.3,26.5,148.0,44.34,32.01
2016,9,9,18,0,349.0,45.0,2.1,26.0,97.0,36.62,24.99
2016,9,9,18,15,174.5,31.5,2.15,25.5,57.5,23.79,12.61
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,14.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,6.29,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,12.88,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,107.82,79.85
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,177.05,140.13
2016,9,10,7,15,131.5,80.0,0.75,23.5,110.5,233.95,187.57
2016,9,10,7,30,165.0,102.0,0.8,24.0,147.0,290.65,233.07
2016,9,10,7,45,82.5,102.0,0.9,24.5,124.5,202.22,160.83
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,84.86,63.59
