Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,15,21.0,145.0,1.1,25.0,155.5,147.73,114.87
2016,9,10,8,30,42.0,188.0,1.2,25.0,209.0,231.98,180.98
2016,9,10,8,45,190.0,209.5,1.35,25.5,316.5,420.4,327.14
2016,9,10,9,0,338.0,231.0,1.5,26.0,424.0,608.51,463.28
2016,9,10,9,15,544.5,176.5,1.65,26.0,519.0,764.99,574.22
2016,9,10,9,30,751.0,122.0,1.8,26.0,614.0,897.41,661.02
2016,9,10,9,45,569.5,214.5,2.0,26.0,602.0,803.2,596.08
2016,9,10,10,0,388.0,307.0,2.2,26.0,590.0,688.31,513.55
2016,9,10,10,15,595.0,221.0,2.3,26.0,678.5,802.15,596.4
2016,9,10,10,30,802.0,135.0,2.4,26.0,767.0,870.26,642.53
2016,9,10,10,45,811.5,135.5,2.5,26.5,796.0,847.96,625.59
2016,9,10,11,0,821.0,136.0,2.6,27.0,825.0,821.96,607.03
2016,9,10,11,15,826.5,137.5,2.7,27.0,845.0,790.14,585.73
2016,9,10,11,30,832.0,139.0,2.8,27.0,865.0,745.92,554.58
2016,9,10,11,45,849.0,130.5,2.9,27.0,880.5,708.93,527.77
2016,9,10,12,0,866.0,122.0,3.0,27.0,896.0,668.45,497.65
2016,9,10,12,15,866.5,122.5,3.05,27.0,899.5,621.5,461.65
2016,9,10,12,30,867.0,123.0,3.1,27.0,903.0,572.53,423.17
2016,9,10,12,45,867.0,122.0,3.15,27.5,898.5,520.48,380.53
2016,9,10,13,0,867.0,121.0,3.2,28.0,894.0,466.97,335.66
2016,9,10,13,15,864.0,120.0,3.25,28.0,880.5,411.07,288.6
2016,9,10,13,30,861.0,119.0,3.3,28.0,867.0,354.46,240.1
2016,9,10,13,45,573.0,258.0,3.35,28.0,750.5,300.83,203.76
2016,9,10,14,0,285.0,397.0,3.4,28.0,634.0,289.45,204.29
2016,9,10,14,15,304.0,376.5,3.4,28.0,621.0,253.01,177.31
2016,9,10,14,30,323.0,356.0,3.4,28.0,608.0,215.11,154.37
2016,9,10,14,45,431.0,298.5,3.4,28.0,617.5,167.36,130.81
2016,9,10,15,0,539.0,241.0,3.4,28.0,627.0,144.56,112.84
2016,9,10,15,15,662.5,171.5,3.35,28.0,617.0,110.91,85.84
2016,9,10,15,30,786.0,102.0,3.3,28.0,607.0,81.91,62.35
2016,9,10,15,45,762.5,100.5,3.3,28.0,558.5,81.31,62.08
2016,9,10,16,0,739.0,99.0,3.3,28.0,510.0,80.73,61.82
2016,9,10,16,15,712.0,94.5,3.15,27.5,458.5,71.99,54.9
2016,9,10,16,30,685.0,90.0,3.0,27.0,407.0,69.33,53.0
2016,9,10,16,45,639.0,86.5,2.9,27.0,352.5,66.95,51.19
2016,9,10,17,0,593.0,83.0,2.8,27.0,298.0,64.66,49.42
2016,9,10,17,15,537.5,75.0,2.7,26.5,244.0,59.01,44.81
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,53.31,39.98
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,45.27,32.91
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,34.89,23.58
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.0,22.35,11.11
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,10.23,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,7.08,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,123.09,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,271.43,209.76
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,397.39,321.21
2016,9,11,7,15,387.0,65.0,2.65,20.5,152.0,489.16,396.48
2016,9,11,7,30,467.0,77.0,2.5,21.0,203.0,591.65,475.38
2016,9,11,7,45,522.0,86.0,2.35,22.0,257.0,662.23,524.96
2016,9,11,8,0,577.0,95.0,2.2,23.0,311.0,731.49,570.68
2016,9,11,8,15,615.0,101.5,2.05,23.5,365.0,779.04,599.78
2016,9,11,8,30,653.0,108.0,1.9,24.0,419.0,823.97,625.93
2016,9,11,8,45,680.5,113.5,1.8,25.0,470.5,854.2,640.37
2016,9,11,9,0,708.0,119.0,1.7,26.0,522.0,881.05,652.21
2016,9,11,9,15,728.5,123.5,1.65,26.0,569.0,896.13,659.22
2016,9,11,9,30,749.0,128.0,1.6,26.0,616.0,900.44,659.39
2016,9,11,9,45,765.0,131.5,1.6,26.5,658.5,902.79,657.87
2016,9,11,10,0,781.0,135.0,1.6,27.0,701.0,901.07,653.93
2016,9,11,10,15,792.5,137.5,1.6,27.5,736.5,890.07,644.25
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,875.1,632.31
2016,9,11,10,45,813.5,141.0,1.6,28.5,801.0,853.01,615.98
2016,9,11,11,0,823.0,142.0,1.6,29.0,830.0,827.17,597.44
2016,9,11,11,15,828.5,143.5,1.6,29.0,850.5,794.99,575.82
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,759.51,550.76
2016,9,11,11,45,866.0,127.0,1.65,29.5,890.0,715.53,519.63
2016,9,11,12,0,898.0,109.0,1.7,30.0,909.0,676.32,490.64
2016,9,11,12,15,899.0,109.5,1.7,30.0,913.0,628.4,455.0
2016,9,11,12,30,900.0,110.0,1.7,30.0,917.0,578.32,416.83
2016,9,11,12,45,899.5,109.0,1.75,30.0,912.0,524.5,375.03
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,469.19,330.71
2016,9,11,13,15,896.5,107.5,1.8,30.0,893.5,412.2,283.66
2016,9,11,13,30,894.0,107.0,1.8,30.0,880.0,354.35,235.01
2016,9,11,13,45,890.0,105.0,1.85,30.0,858.5,294.55,185.04
2016,9,11,14,0,886.0,103.0,1.9,30.0,837.0,234.57,136.95
2016,9,11,14,15,879.0,102.0,1.9,30.0,807.5,174.81,95.3
2016,9,11,14,30,872.0,101.0,1.9,30.0,778.0,115.61,68.05
2016,9,11,14,45,853.5,103.5,1.95,30.0,739.5,92.31,69.68
2016,9,11,15,0,835.0,106.0,2.0,30.0,701.0,93.5,70.85
2016,9,11,15,15,820.5,103.0,2.0,30.0,658.0,82.64,62.21
2016,9,11,15,30,806.0,100.0,2.0,30.0,615.0,81.28,61.3
2016,9,11,15,45,788.5,96.5,2.05,30.0,567.0,79.43,59.99
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,77.47,58.6
2016,9,11,16,15,745.0,89.0,2.0,29.5,466.5,74.89,56.82
2016,9,11,16,30,719.0,85.0,1.9,29.0,414.0,72.23,54.95
2016,9,11,16,45,684.0,79.0,1.85,29.0,359.5,62.63,47.14
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,58.42,43.76
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,53.5,39.87
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,48.59,35.79
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,40.7,28.87
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,32.79,21.67
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,21.27,9.66
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,9.44,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.0,11.5,6.69,0.0
2016,9,12,6,30,122.0,17.0,0.6,20.0,23.0,155.76,0.0
2016,9,12,6,45,247.0,32.0,0.6,20.5,64.0,311.39,235.84
2016,9,12,7,0,372.0,47.0,0.6,21.0,105.0,450.4,353.17
2016,9,12,7,15,453.0,57.0,0.7,22.0,157.0,546.05,427.32
2016,9,12,7,30,534.0,67.0,0.8,23.0,209.0,642.98,497.81
2016,9,12,7,45,584.0,74.5,0.95,24.0,264.0,707.13,541.82
2016,9,12,8,0,634.0,82.0,1.1,25.0,319.0,769.96,582.96
2016,9,12,8,15,670.0,87.5,1.25,25.5,373.0,814.37,611.21
2016,9,12,8,30,706.0,93.0,1.4,26.0,427.0,856.15,637.15
2016,9,12,8,45,729.0,98.5,1.55,26.5,478.5,881.97,652.08
2016,9,12,9,0,752.0,104.0,1.7,27.0,530.0,898.36,660.84
2016,9,12,9,15,771.5,107.5,1.7,27.5,577.5,911.58,665.9
2016,9,12,9,30,791.0,111.0,1.7,28.0,625.0,920.86,668.53
2016,9,12,9,45,804.0,114.5,1.7,28.5,666.5,919.82,664.72
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,914.76,658.64
2016,9,12,10,15,827.5,120.0,1.7,29.0,743.5,901.71,649.0
2016,9,12,10,30,838.0,122.0,1.7,29.0,779.0,873.16,629.63
2016,9,12,10,45,845.5,123.5,1.75,29.5,807.5,849.88,613.18
2016,9,12,11,0,853.0,125.0,1.8,30.0,836.0,823.01,594.42
2016,9,12,11,15,858.0,126.5,1.85,30.0,856.0,790.67,573.29
2016,9,12,11,30,863.0,128.0,1.9,30.0,876.0,755.11,548.89
2016,9,12,11,45,866.0,128.0,1.95,30.5,888.0,713.88,518.56
2016,9,12,12,0,869.0,128.0,2.0,31.0,900.0,670.01,485.81
2016,9,12,12,15,869.5,128.5,2.0,31.0,903.5,622.59,450.47
2016,9,12,12,30,870.0,129.0,2.0,31.0,907.0,573.14,412.69
2016,9,12,12,45,867.0,129.5,2.05,31.0,901.0,520.2,371.47
2016,9,12,13,0,864.0,130.0,2.1,31.0,895.0,466.06,328.05
2016,9,12,13,15,860.0,129.5,2.1,31.0,881.0,409.96,281.87
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,353.26,234.4
2016,9,12,13,45,847.5,129.0,2.15,31.0,844.0,295.35,186.37
2016,9,12,14,0,839.0,129.0,2.2,31.0,821.0,237.77,140.77
2016,9,12,14,15,830.0,127.5,2.2,31.0,791.0,171.97,95.14
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,113.75,68.81
2016,9,12,14,45,806.5,125.0,2.2,31.0,723.5,93.08,70.05
2016,9,12,15,0,792.0,124.0,2.2,31.0,686.0,93.49,70.57
2016,9,12,15,15,776.0,120.5,2.2,30.5,642.5,92.32,69.95
2016,9,12,15,30,760.0,117.0,2.2,30.0,599.0,91.06,69.29
2016,9,12,15,45,734.0,115.0,2.2,30.0,550.0,83.38,63.24
2016,9,12,16,0,708.0,113.0,2.2,30.0,501.0,82.8,63.0
2016,9,12,16,15,679.0,107.5,2.1,29.5,449.0,79.9,60.97
2016,9,12,16,30,650.0,102.0,2.0,29.0,397.0,76.9,58.85
2016,9,12,16,45,604.5,96.5,1.9,29.0,342.5,73.54,56.26
2016,9,12,17,0,559.0,91.0,1.8,29.0,288.0,70.18,53.62
2016,9,12,17,15,500.5,81.5,1.65,28.5,234.5,63.65,48.31
2016,9,12,17,30,442.0,72.0,1.5,28.0,181.0,54.32,40.43
2016,9,12,17,45,350.5,59.0,1.35,27.5,131.0,44.47,31.87
2016,9,12,18,0,259.0,46.0,1.2,27.0,81.0,34.63,22.98
2016,9,12,18,15,147.0,27.5,1.2,26.5,45.5,20.77,8.45
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,7.08,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,37.0,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,74.0,16.0,0.8,22.0,20.0,112.26,0.0
2016,9,13,6,45,195.5,33.0,0.9,22.5,59.5,268.98,201.92
2016,9,13,7,0,317.0,50.0,1.0,23.0,99.0,401.41,315.98
2016,9,13,7,15,399.5,61.5,1.2,23.5,150.0,494.79,390.83
2016,9,13,7,30,482.0,73.0,1.4,24.0,201.0,600.2,470.67
2016,9,13,7,45,241.0,58.5,1.6,25.0,122.5,337.06,270.67
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,33.63,21.83
2016,9,13,8,15,163.0,113.0,1.75,26.0,190.0,306.67,245.03
2016,9,13,8,30,326.0,182.0,1.7,26.0,336.0,552.1,429.02
2016,9,13,8,45,282.0,214.0,1.7,26.5,358.0,540.56,414.68
2016,9,13,9,0,238.0,246.0,1.7,27.0,380.0,502.6,383.86
2016,9,13,9,15,323.5,250.5,1.6,27.5,450.5,604.71,455.68
2016,9,13,9,30,409.0,255.0,1.5,28.0,521.0,702.59,520.36
2016,9,13,9,45,445.5,259.0,1.45,28.5,566.0,727.58,533.88
2016,9,13,10,0,482.0,263.0,1.4,29.0,611.0,748.9,545.37
2016,9,13,10,15,392.5,312.5,1.3,29.0,605.5,677.14,492.97
2016,9,13,10,30,303.0,362.0,1.2,29.0,600.0,627.13,455.46
2016,9,13,10,45,193.0,379.0,1.15,29.5,532.5,513.05,373.83
2016,9,13,11,0,83.0,396.0,1.1,30.0,465.0,408.23,297.53
2016,9,13,11,15,89.0,400.5,1.1,30.0,476.5,406.31,296.48
2016,9,13,11,30,95.0,405.0,1.1,30.0,488.0,403.61,294.19
2016,9,13,11,45,199.0,416.0,1.1,30.5,592.0,481.14,348.43
2016,9,13,12,0,303.0,427.0,1.1,31.0,696.0,542.16,388.64
2016,9,13,12,15,368.5,401.0,1.15,31.0,729.0,533.48,381.74
2016,9,13,12,30,434.0,375.0,1.2,31.0,762.0,519.36,370.77
2016,9,13,12,45,345.0,406.0,1.25,31.0,712.5,462.16,329.6
2016,9,13,13,0,256.0,437.0,1.3,31.0,663.0,412.69,294.34
2016,9,13,13,15,221.0,434.5,1.4,31.0,627.5,377.11,268.65
2016,9,13,13,30,186.0,432.0,1.5,31.0,592.0,341.12,242.79
2016,9,13,13,45,231.0,412.5,1.6,31.0,606.5,319.59,224.9
2016,9,13,14,0,276.0,393.0,1.7,31.0,621.0,281.85,195.27
2016,9,13,14,15,197.0,382.0,1.75,31.0,542.0,251.58,177.65
2016,9,13,14,30,118.0,371.0,1.8,31.0,463.0,220.1,160.34
2016,9,13,14,45,251.5,333.0,1.9,31.0,515.0,189.72,146.42
2016,9,13,15,0,385.0,295.0,2.0,31.0,567.0,177.65,137.4
2016,9,13,15,15,523.0,227.0,2.05,30.5,571.0,139.83,108.03
2016,9,13,15,30,661.0,159.0,2.1,30.0,575.0,106.72,81.95
2016,9,13,15,45,478.5,192.5,2.2,30.0,481.0,123.73,96.07
2016,9,13,16,0,296.0,226.0,2.3,30.0,387.0,144.53,113.24
2016,9,13,16,15,148.0,121.0,2.25,29.5,201.5,82.46,63.05
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,12.19,4.65
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,10.27,3.07
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,8.36,1.46
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,6.83,0.17
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.3,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,3.78,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.27,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.13,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,14.16,0.0
2016,9,14,6,45,148.0,34.0,1.2,23.5,56.5,230.12,171.12
2016,9,14,7,0,296.0,50.0,1.4,24.0,95.0,382.52,301.68
2016,9,14,7,15,376.5,62.5,1.45,24.5,145.0,474.9,375.59
2016,9,14,7,30,457.0,75.0,1.5,25.0,195.0,578.03,453.39
2016,9,14,7,45,514.0,83.0,1.55,25.5,248.5,648.79,503.62
2016,9,14,8,0,571.0,91.0,1.6,26.0,302.0,718.22,550.65
2016,9,14,8,15,609.5,97.5,1.7,26.5,355.0,765.78,581.12
2016,9,14,8,30,648.0,104.0,1.8,27.0,408.0,810.78,609.16
2016,9,14,8,45,674.0,110.0,1.95,27.5,458.5,839.81,626.33
2016,9,14,9,0,700.0,116.0,2.1,28.0,509.0,865.49,641.23
2016,9,14,9,15,720.5,120.0,2.2,28.0,555.5,879.71,649.31
2016,9,14,9,30,741.0,124.0,2.3,28.0,602.0,883.67,650.8
2016,9,14,9,45,484.5,231.0,2.45,28.5,552.0,734.76,545.84
2016,9,14,10,0,228.0,338.0,2.6,29.0,502.0,547.26,408.14
2016,9,14,10,15,509.5,237.5,2.65,29.0,628.0,727.53,540.78
2016,9,14,10,30,791.0,137.0,2.7,29.0,754.0,854.63,627.75
2016,9,14,10,45,401.5,189.0,2.8,29.5,502.5,542.49,406.64
2016,9,14,11,0,12.0,241.0,2.9,30.0,251.0,201.17,148.55
2016,9,14,11,15,102.0,337.0,2.95,30.0,425.0,373.82,278.65
2016,9,14,11,30,192.0,433.0,3.0,30.0,599.0,508.25,374.71
2016,9,14,11,45,100.5,320.5,3.1,30.5,408.0,335.93,248.67
2016,9,14,12,0,9.0,208.0,3.2,31.0,217.0,166.95,122.19
2016,9,14,12,15,235.5,287.0,3.25,31.0,497.0,368.55,273.27
2016,9,14,12,30,462.0,366.0,3.3,31.0,777.0,526.51,383.4
2016,9,14,12,45,419.0,380.5,3.35,31.0,751.5,477.22,345.33
2016,9,14,13,0,376.0,395.0,3.4,31.0,726.0,435.23,313.22
2016,9,14,13,15,369.0,392.5,3.4,31.0,713.0,397.75,283.7
2016,9,14,13,30,362.0,390.0,3.4,31.0,700.0,360.85,254.4
2016,9,14,13,45,591.5,260.0,3.4,31.0,750.5,298.41,198.18
2016,9,14,14,0,821.0,130.0,3.4,31.0,801.0,222.7,130.69
2016,9,14,14,15,812.5,128.5,3.4,31.0,771.5,164.63,91.55
2016,9,14,14,30,804.0,127.0,3.4,31.0,742.0,107.53,67.8
2016,9,14,14,45,484.0,230.5,3.45,31.0,595.5,136.24,104.78
2016,9,14,15,0,164.0,334.0,3.5,31.0,449.0,200.29,155.84
2016,9,14,15,15,117.5,304.5,3.45,30.5,384.5,185.55,144.74
2016,9,14,15,30,71.0,275.0,3.4,30.0,320.0,178.33,139.71
2016,9,14,15,45,38.0,222.0,3.35,30.0,246.0,149.16,116.7
2016,9,14,16,0,5.0,169.0,3.3,30.0,172.0,122.7,95.66
2016,9,14,16,15,200.0,163.0,3.15,29.5,252.5,108.4,84.5
2016,9,14,16,30,395.0,157.0,3.0,29.0,333.0,105.91,82.95
2016,9,14,16,45,499.5,116.0,2.9,29.0,308.0,83.27,64.41
2016,9,14,17,0,604.0,75.0,2.8,29.0,283.0,59.35,44.56
2016,9,14,17,15,546.5,67.5,2.45,28.5,229.0,53.82,40.04
2016,9,14,17,30,489.0,60.0,2.1,28.0,175.0,48.26,35.3
2016,9,14,17,45,405.0,48.5,1.8,27.5,126.5,39.29,27.43
2016,9,14,18,0,321.0,37.0,1.5,27.0,78.0,30.23,19.17
2016,9,14,18,15,160.5,18.5,1.45,26.5,39.0,14.91,2.59
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,31.43,0.0
2016,9,15,6,45,93.0,34.5,1.25,22.5,47.0,162.76,119.68
2016,9,15,7,0,158.0,59.0,1.5,23.0,83.0,255.01,202.39
2016,9,15,7,15,221.0,81.5,1.4,23.5,130.5,341.06,273.43
2016,9,15,7,30,284.0,104.0,1.3,24.0,178.0,428.23,341.75
2016,9,15,7,45,337.0,120.5,1.2,25.0,229.0,497.18,392.09
2016,9,15,8,0,390.0,137.0,1.1,26.0,280.0,589.41,455.69
2016,9,15,8,15,429.5,150.5,1.1,26.5,331.5,642.71,490.58
2016,9,15,8,30,469.0,164.0,1.1,27.0,383.0,694.31,523.39
2016,9,15,8,45,503.5,172.5,1.1,27.5,433.0,732.85,546.47
2016,9,15,9,0,538.0,181.0,1.1,28.0,483.0,768.77,567.38
2016,9,15,9,15,561.5,189.0,1.2,28.5,528.5,790.32,579.53
2016,9,15,9,30,585.0,197.0,1.3,29.0,574.0,808.63,589.61
2016,9,15,9,45,340.5,265.5,1.45,29.5,488.0,610.95,450.46
2016,9,15,10,0,96.0,334.0,1.6,30.0,402.0,399.24,295.71
2016,9,15,10,15,131.0,357.0,1.7,30.0,455.5,464.26,343.34
2016,9,15,10,30,166.0,380.0,1.8,30.0,509.0,504.72,371.61
2016,9,15,10,45,173.5,389.0,1.95,30.5,528.0,504.89,370.55
2016,9,15,11,0,181.0,398.0,2.1,31.0,547.0,503.63,368.72
2016,9,15,11,15,428.0,316.5,2.15,31.0,681.5,631.13,460.95
2016,9,15,11,30,675.0,235.0,2.2,31.0,816.0,716.38,520.28
2016,9,15,11,45,676.5,238.5,2.3,31.0,827.0,679.92,493.55
2016,9,15,12,0,678.0,242.0,2.4,31.0,838.0,641.07,465.46
2016,9,15,12,15,472.5,339.5,2.45,31.0,755.5,549.3,398.4
2016,9,15,12,30,267.0,437.0,2.5,31.0,673.0,470.88,341.23
2016,9,15,12,45,277.0,431.5,2.55,31.5,675.5,444.24,320.6
2016,9,15,13,0,287.0,426.0,2.6,32.0,678.0,416.42,298.44
2016,9,15,13,15,477.5,331.5,2.6,32.0,742.0,392.81,275.88
2016,9,15,13,30,668.0,237.0,2.6,32.0,806.0,349.74,235.82
2016,9,15,13,45,657.0,236.0,2.6,32.0,783.5,297.1,193.35
2016,9,15,14,0,646.0,235.0,2.6,32.0,761.0,245.71,153.99
2016,9,15,14,15,635.0,231.0,2.6,32.0,731.5,194.05,119.91
2016,9,15,14,30,624.0,227.0,2.6,32.0,702.0,144.12,98.9
2016,9,15,14,45,635.5,207.5,2.65,32.0,671.0,126.81,96.73
2016,9,15,15,0,647.0,188.0,2.7,32.0,640.0,118.91,90.69
2016,9,15,15,15,628.0,182.0,2.7,31.5,597.5,117.76,90.2
2016,9,15,15,30,609.0,176.0,2.7,31.0,555.0,116.52,89.66
2016,9,15,15,45,590.0,166.5,2.75,31.0,509.0,112.91,87.03
2016,9,15,16,0,571.0,157.0,2.8,31.0,463.0,107.26,82.75
2016,9,15,16,15,538.5,148.0,2.65,30.5,412.5,102.26,79.13
2016,9,15,16,30,506.0,139.0,2.5,30.0,362.0,97.07,75.32
2016,9,15,16,45,475.0,124.5,2.45,30.0,311.5,88.27,68.3
2016,9,15,17,0,444.0,110.0,2.4,30.0,261.0,79.12,60.87
2016,9,15,17,15,385.5,96.0,2.1,29.0,209.5,69.63,53.2
2016,9,15,17,30,327.0,82.0,1.8,28.0,158.0,59.93,45.08
2016,9,15,17,45,256.5,63.0,1.55,27.5,112.0,46.5,33.41
2016,9,15,18,0,186.0,44.0,1.3,27.0,66.0,32.8,21.13
2016,9,15,18,15,93.0,22.0,1.25,26.5,33.0,16.66,1.81
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,71.54,0.0
2016,9,16,6,45,191.0,31.0,0.95,23.5,55.5,262.36,192.27
2016,9,16,7,0,310.0,48.0,1.1,24.0,94.0,391.74,306.99
2016,9,16,7,15,392.0,59.5,0.9,24.5,144.0,490.03,383.75
2016,9,16,7,30,474.0,71.0,0.7,25.0,194.0,588.25,454.55
2016,9,16,7,45,529.5,79.5,0.5,26.0,247.5,657.9,498.79
2016,9,16,8,0,585.0,88.0,0.3,27.0,301.0,726.3,538.63
2016,9,16,8,15,623.0,94.0,0.4,27.5,354.5,772.54,567.16
2016,9,16,8,30,661.0,100.0,0.5,28.0,408.0,816.2,593.54
2016,9,16,8,45,687.5,105.5,0.6,28.5,458.5,844.88,609.84
2016,9,16,9,0,714.0,111.0,0.7,29.0,509.0,870.19,624.04
2016,9,16,9,15,734.0,115.0,0.7,29.0,556.0,883.65,630.21
2016,9,16,9,30,754.0,119.0,0.7,29.0,603.0,887.39,630.55
2016,9,16,9,45,769.5,122.5,0.7,29.5,644.5,888.73,628.46
2016,9,16,10,0,785.0,126.0,0.7,30.0,686.0,886.04,624.07
2016,9,16,10,15,796.0,128.5,0.7,30.0,721.0,874.14,615.44
2016,9,16,10,30,807.0,131.0,0.7,30.0,756.0,858.32,604.66
2016,9,16,10,45,528.0,266.0,0.7,30.5,681.0,720.34,510.98
2016,9,16,11,0,249.0,401.0,0.7,31.0,606.0,575.19,409.18
2016,9,16,11,15,540.5,269.5,0.7,31.0,728.5,675.22,481.38
2016,9,16,11,30,832.0,138.0,0.7,31.0,851.0,739.61,524.97
2016,9,16,11,45,847.0,131.0,0.75,31.5,865.5,693.26,491.95
2016,9,16,12,0,862.0,124.0,0.8,32.0,880.0,652.09,462.49
2016,9,16,12,15,593.0,272.0,0.85,32.0,793.0,567.13,401.53
2016,9,16,12,30,324.0,420.0,0.9,32.0,706.0,487.84,345.49
2016,9,16,12,45,592.0,272.0,1.0,32.5,790.5,481.01,338.48
2016,9,16,13,0,860.0,124.0,1.1,33.0,875.0,449.18,309.47
2016,9,16,13,15,857.0,123.5,1.15,33.0,861.0,393.65,264.54
2016,9,16,13,30,854.0,123.0,1.2,33.0,847.0,337.4,218.37
2016,9,16,13,45,848.5,121.5,1.25,33.0,825.0,279.48,171.34
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,221.6,127.01
2016,9,16,14,15,835.0,118.0,1.4,33.0,773.0,163.42,89.89
2016,9,16,14,30,827.0,116.0,1.5,33.0,743.0,96.27,62.14
2016,9,16,14,45,810.0,116.5,1.6,33.0,705.0,88.87,66.13
2016,9,16,15,0,793.0,117.0,1.7,33.0,667.0,89.9,67.14
2016,9,16,15,15,777.0,114.0,1.75,32.5,623.5,88.84,66.62
2016,9,16,15,30,761.0,111.0,1.8,32.0,580.0,87.72,66.06
2016,9,16,15,45,740.5,106.5,1.85,32.0,532.5,85.41,64.41
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,76.55,57.43
2016,9,16,16,15,691.0,97.0,1.85,31.5,433.0,73.67,55.42
2016,9,16,16,30,662.0,92.0,1.8,31.0,381.0,70.71,53.31
2016,9,16,16,45,622.5,85.0,1.75,31.0,327.5,66.1,49.67
2016,9,16,17,0,583.0,78.0,1.7,31.0,274.0,61.38,45.87
2016,9,16,17,15,523.0,70.0,1.55,30.0,220.5,55.57,41.22
2016,9,16,17,30,463.0,62.0,1.4,29.0,167.0,49.75,36.33
2016,9,16,17,45,373.5,49.5,1.25,28.5,118.5,40.03,27.83
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,30.22,18.8
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,14.15,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.5,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,97.0,14.0,1.4,23.0,17.0,92.47,0.0
2016,9,17,6,45,221.0,29.0,1.7,23.5,56.0,284.5,207.64
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,420.52,330.7
2016,9,17,7,15,427.5,54.5,1.85,24.5,145.5,516.61,407.66
2016,9,17,7,30,510.0,65.0,1.7,25.0,196.0,614.26,480.48
2016,9,17,7,45,561.0,73.0,1.55,26.0,249.5,679.0,523.88
2016,9,17,8,0,612.0,81.0,1.4,27.0,303.0,742.5,563.45
2016,9,17,8,15,649.0,87.0,1.15,27.5,356.5,787.75,588.1
2016,9,17,8,30,686.0,93.0,0.9,28.0,410.0,830.42,609.24
2016,9,17,8,45,708.5,99.0,0.65,29.0,460.0,855.78,616.39
2016,9,17,9,0,731.0,105.0,0.4,30.0,510.0,877.74,620.62
2016,9,17,9,15,486.0,197.0,0.45,30.0,477.0,723.46,519.75
2016,9,17,9,30,241.0,289.0,0.5,30.0,444.0,531.34,387.14
2016,9,17,9,45,228.0,312.5,0.55,30.5,466.5,532.2,387.51
2016,9,17,10,0,215.0,336.0,0.6,31.0,489.0,531.65,385.06
2016,9,17,10,15,226.0,346.0,0.7,31.0,514.0,537.58,389.08
2016,9,17,10,30,237.0,356.0,0.8,31.0,539.0,541.91,391.92
2016,9,17,10,45,307.5,348.5,0.9,31.5,595.0,594.48,427.48
2016,9,17,11,0,378.0,341.0,1.0,32.0,651.0,623.17,446.27
2016,9,17,11,15,355.0,370.5,1.05,32.0,667.0,607.04,433.77
2016,9,17,11,30,332.0,400.0,1.1,32.0,683.0,589.49,420.75
2016,9,17,11,45,176.5,359.5,1.15,32.5,510.5,417.38,300.92
2016,9,17,12,0,21.0,319.0,1.2,33.0,338.0,260.11,187.96
2016,9,17,12,15,428.5,230.5,1.2,33.0,607.0,439.01,318.05
2016,9,17,12,30,836.0,142.0,1.2,33.0,876.0,553.84,392.62
2016,9,17,12,45,834.5,141.5,1.3,33.0,870.5,500.6,351.05
2016,9,17,13,0,833.0,141.0,1.4,33.0,865.0,446.13,308.38
2016,9,17,13,15,829.5,140.0,1.45,33.0,850.5,389.62,262.79
2016,9,17,13,30,826.0,139.0,1.5,33.0,836.0,332.58,216.02
2016,9,17,13,45,820.5,137.0,1.55,33.0,814.0,274.17,168.67
2016,9,17,14,0,815.0,135.0,1.6,33.0,792.0,215.96,124.25
2016,9,17,14,15,806.0,133.0,1.6,33.0,762.0,157.83,87.43
2016,9,17,14,30,797.0,131.0,1.6,33.0,732.0,100.77,75.38
2016,9,17,14,45,771.5,134.5,1.65,33.0,692.5,98.58,73.9
2016,9,17,15,0,746.0,138.0,1.7,33.0,653.0,93.52,70.04
2016,9,17,15,15,728.5,134.0,1.7,33.0,609.5,92.38,69.33
2016,9,17,15,30,711.0,130.0,1.7,33.0,566.0,91.18,68.57
2016,9,17,15,45,687.0,125.5,1.75,33.0,518.0,89.43,67.39
2016,9,17,16,0,663.0,121.0,1.8,33.0,470.0,87.62,66.17
2016,9,17,16,15,631.0,114.5,1.75,32.5,418.5,84.23,63.81
2016,9,17,16,30,599.0,108.0,1.7,32.0,367.0,80.74,61.32
2016,9,17,16,45,556.5,99.5,1.65,31.5,314.0,75.53,57.36
2016,9,17,17,0,514.0,91.0,1.6,31.0,261.0,70.18,53.19
2016,9,17,17,15,452.0,80.5,1.45,30.5,208.5,60.16,44.94
2016,9,17,17,30,390.0,70.0,1.3,30.0,156.0,52.41,38.36
2016,9,17,17,45,300.5,54.5,1.2,29.5,109.5,40.92,28.37
2016,9,17,18,0,211.0,39.0,1.1,29.0,63.0,29.36,17.84
2016,9,17,18,15,105.5,19.5,1.15,28.5,31.5,14.78,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,48.02,0.0
2016,9,18,6,45,152.5,31.0,1.8,24.5,51.0,230.08,164.8
2016,9,18,7,0,259.0,50.0,2.0,25.0,88.0,349.55,275.15
2016,9,18,7,15,341.5,64.0,2.0,25.0,137.0,444.2,353.06
2016,9,18,7,30,424.0,78.0,2.0,25.0,186.0,542.05,429.15
2016,9,18,7,45,483.0,87.5,2.0,25.5,239.0,612.39,480.25
2016,9,18,8,0,542.0,97.0,2.0,26.0,292.0,693.35,536.47
2016,9,18,8,15,581.5,104.0,2.0,26.5,345.0,742.04,567.55
2016,9,18,8,30,621.0,111.0,2.0,27.0,398.0,788.07,595.95
2016,9,18,8,45,650.0,117.0,2.0,27.5,448.0,819.56,613.73
2016,9,18,9,0,679.0,123.0,2.0,28.0,498.0,847.69,629.05
2016,9,18,9,15,700.5,127.5,1.9,28.5,544.5,863.08,634.83
2016,9,18,9,30,722.0,132.0,1.8,29.0,591.0,874.7,638.21
2016,9,18,9,45,736.5,136.5,1.75,29.5,632.0,875.76,635.33
2016,9,18,10,0,751.0,141.0,1.7,30.0,673.0,866.33,625.95
2016,9,18,10,15,762.5,143.5,1.6,30.0,707.5,855.23,616.52
2016,9,18,10,30,774.0,146.0,1.5,30.0,742.0,840.25,604.77
2016,9,18,10,45,782.0,148.5,1.4,30.5,769.5,818.47,587.64
2016,9,18,11,0,790.0,151.0,1.3,31.0,797.0,793.07,568.4
2016,9,18,11,15,796.0,152.5,1.15,31.0,816.5,761.71,544.88
2016,9,18,11,30,802.0,154.0,1.0,31.0,836.0,727.12,519.04
2016,9,18,11,45,834.0,136.0,0.85,31.5,854.5,683.34,486.52
2016,9,18,12,0,866.0,118.0,0.7,32.0,873.0,644.53,456.48
2016,9,18,12,15,867.0,118.5,0.6,32.0,876.0,597.5,421.32
2016,9,18,12,30,868.0,119.0,0.5,32.0,879.0,548.4,383.93
2016,9,18,12,45,691.5,230.0,0.4,32.0,833.0,494.07,342.58
2016,9,18,13,0,515.0,341.0,0.3,32.0,787.0,448.03,308.39
2016,9,18,13,15,548.5,320.0,0.35,32.0,788.0,404.86,275.16
2016,9,18,13,30,582.0,299.0,0.4,32.0,789.0,358.17,238.28
2016,9,18,13,45,717.5,205.0,0.45,32.0,792.5,284.71,178.37
2016,9,18,14,0,853.0,111.0,0.5,32.0,796.0,212.06,119.36
2016,9,18,14,15,726.5,175.5,0.55,32.0,743.0,164.22,95.36
2016,9,18,14,30,600.0,240.0,0.6,32.0,690.0,145.27,110.45
2016,9,18,14,45,645.0,206.0,0.7,32.0,667.5,127.46,96.83
2016,9,18,15,0,690.0,172.0,0.8,32.0,645.0,111.72,84.68
2016,9,18,15,15,589.0,191.0,0.85,32.0,576.5,123.28,94.17
2016,9,18,15,30,488.0,210.0,0.9,32.0,508.0,132.84,102.04
2016,9,18,15,45,552.5,171.0,0.95,32.0,481.5,114.09,87.38
2016,9,18,16,0,617.0,132.0,1.0,32.0,455.0,94.02,71.55
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,80.94,61.34
2016,9,18,16,30,672.0,86.0,1.0,31.0,373.0,66.96,50.2
2016,9,18,16,45,631.0,80.0,1.0,31.0,319.5,62.85,46.99
2016,9,18,17,0,590.0,74.0,1.0,31.0,266.0,58.69,43.63
2016,9,18,17,15,527.0,66.0,0.95,30.5,212.5,52.73,38.74
2016,9,18,17,30,464.0,58.0,0.9,30.0,159.0,46.76,33.62
2016,9,18,17,45,366.5,46.0,0.85,29.5,111.0,37.3,25.33
2016,9,18,18,0,269.0,34.0,0.8,29.0,63.0,27.8,16.4
2016,9,18,18,15,134.5,17.0,0.85,28.5,31.5,13.0,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,64.0,13.0,1.9,24.0,15.0,63.84,0.0
2016,9,19,6,45,203.0,28.0,2.2,24.5,53.5,267.51,190.32
2016,9,19,7,0,342.0,43.0,2.5,25.0,92.0,415.73,326.12
2016,9,19,7,15,430.0,53.0,2.55,25.5,143.0,515.85,407.43
2016,9,19,7,30,518.0,63.0,2.6,26.0,194.0,617.68,485.21
2016,9,19,7,45,579.5,69.0,2.65,27.0,249.0,689.53,535.9
2016,9,19,8,0,641.0,75.0,2.7,28.0,304.0,760.33,583.12
2016,9,19,8,15,678.0,80.0,2.6,28.5,358.5,804.14,609.71
2016,9,19,8,30,715.0,85.0,2.5,29.0,413.0,839.45,629.58
2016,9,19,8,45,741.5,89.0,2.45,29.5,464.5,866.64,643.79
2016,9,19,9,0,768.0,93.0,2.4,30.0,516.0,890.23,655.39
2016,9,19,9,15,787.0,96.0,2.25,30.5,563.0,901.5,657.91
2016,9,19,9,30,806.0,99.0,2.1,31.0,610.0,908.84,657.96
2016,9,19,9,45,820.0,101.5,2.0,31.5,651.5,906.81,652.57
2016,9,19,10,0,834.0,104.0,1.9,32.0,693.0,889.48,637.65
2016,9,19,10,15,844.5,106.0,1.85,32.0,728.0,876.16,627.47
2016,9,19,10,30,855.0,108.0,1.8,32.0,763.0,858.98,614.96
2016,9,19,10,45,863.0,109.0,1.8,32.5,791.0,834.88,597.45
2016,9,19,11,0,871.0,110.0,1.8,33.0,819.0,807.15,577.79
2016,9,19,11,15,876.0,111.0,1.9,33.0,838.5,773.59,556.4
2016,9,19,11,30,881.0,112.0,2.0,33.0,858.0,736.81,531.27
2016,9,19,11,45,885.5,111.0,2.1,33.5,870.0,694.94,500.71
2016,9,19,12,0,890.0,110.0,2.2,34.0,882.0,650.31,467.51
2016,9,19,12,15,890.5,110.0,2.25,34.0,885.0,601.59,431.24
2016,9,19,12,30,891.0,110.0,2.3,34.0,888.0,550.82,392.39
2016,9,19,12,45,890.0,109.5,2.4,34.5,882.0,497.17,349.64
2016,9,19,13,0,889.0,109.0,2.5,35.0,876.0,442.09,304.63
2016,9,19,13,15,885.5,108.5,2.55,35.0,861.5,384.95,257.6
2016,9,19,13,30,882.0,108.0,2.6,35.0,847.0,327.1,209.45
2016,9,19,13,45,876.0,107.0,2.7,35.0,824.0,267.91,161.2
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,208.77,116.47
2016,9,19,14,15,862.0,104.5,2.85,34.5,770.5,149.43,80.64
2016,9,19,14,30,854.0,103.0,2.9,34.0,740.0,92.07,68.34
2016,9,19,14,45,842.0,101.0,2.95,34.0,702.0,90.94,67.64
2016,9,19,15,0,830.0,99.0,3.0,34.0,664.0,89.69,66.82
2016,9,19,15,15,814.0,96.5,3.0,33.5,620.5,79.17,58.69
2016,9,19,15,30,798.0,94.0,3.0,33.0,577.0,77.89,57.97
2016,9,19,15,45,776.5,90.5,3.0,33.0,528.0,75.75,56.43
2016,9,19,16,0,755.0,87.0,3.0,33.0,479.0,73.53,54.83
2016,9,19,16,15,725.5,83.0,2.85,32.5,426.5,70.72,52.85
2016,9,19,16,30,696.0,79.0,2.7,32.0,374.0,62.69,46.54
2016,9,19,16,45,654.5,73.5,2.55,32.0,319.5,58.7,43.39
2016,9,19,17,0,613.0,68.0,2.4,32.0,265.0,54.67,40.13
2016,9,19,17,15,550.0,61.0,2.2,31.0,211.0,49.26,35.76
2016,9,19,17,30,487.0,54.0,2.0,30.0,157.0,43.88,31.19
2016,9,19,17,45,385.0,43.0,1.8,29.5,109.0,35.05,23.4
2016,9,19,18,0,283.0,32.0,1.6,29.0,61.0,26.25,14.92
2016,9,19,18,15,141.5,16.0,1.6,28.5,30.5,13.03,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,73.02,0.0
2016,9,20,6,45,215.0,27.5,1.85,23.5,53.0,275.71,193.99
2016,9,20,7,0,354.0,43.0,2.1,24.0,92.0,425.86,333.87
2016,9,20,7,15,441.0,53.0,2.0,24.5,143.5,525.3,414.11
2016,9,20,7,30,528.0,63.0,1.9,25.0,195.0,626.25,490.03
2016,9,20,7,45,587.5,69.0,1.85,26.0,250.5,696.23,538.19
2016,9,20,8,0,647.0,75.0,1.8,27.0,306.0,765.02,582.59
2016,9,20,8,15,684.0,80.5,1.7,27.5,360.0,809.44,608.71
2016,9,20,8,30,721.0,86.0,1.6,28.0,414.0,845.09,627.96
