Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,809.86,601.16
2016,9,30,11,15,932.5,98.5,1.25,22.0,841.0,772.84,574.96
2016,9,30,11,30,937.0,99.0,1.2,22.0,860.0,732.55,544.82
2016,9,30,11,45,941.0,98.0,1.15,22.5,871.0,687.51,509.86
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,639.63,472.23
2016,9,30,12,15,945.0,97.0,1.1,23.0,883.0,587.77,432.12
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,533.81,389.18
2016,9,30,12,45,943.5,97.0,1.15,23.5,876.5,477.34,342.54
2016,9,30,13,0,942.0,97.0,1.2,24.0,869.0,419.38,293.43
2016,9,30,13,15,938.0,96.0,1.2,24.0,853.0,358.73,241.76
2016,9,30,13,30,934.0,95.0,1.2,24.0,837.0,297.4,189.55
2016,9,30,13,45,928.0,94.0,1.3,24.0,812.5,235.28,139.12
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,173.21,95.35
2016,9,30,14,15,913.5,91.5,1.45,24.0,755.5,110.97,66.74
2016,9,30,14,30,905.0,90.0,1.5,24.0,723.0,86.64,66.97
2016,9,30,14,45,893.5,87.5,1.55,24.0,683.5,84.81,65.65
2016,9,30,15,0,882.0,85.0,1.6,24.0,644.0,82.86,64.2
2016,9,30,15,15,866.0,82.5,1.6,24.0,598.5,80.65,62.55
2016,9,30,15,30,850.0,80.0,1.6,24.0,553.0,78.31,60.78
2016,9,30,15,45,828.5,77.0,1.6,24.0,502.5,68.25,52.52
2016,9,30,16,0,807.0,74.0,1.6,24.0,452.0,65.91,50.74
2016,9,30,16,15,775.5,70.0,1.5,23.5,397.5,62.6,48.21
2016,9,30,16,30,744.0,66.0,1.4,23.0,343.0,59.25,45.6
2016,9,30,16,45,698.0,60.5,1.3,23.0,287.0,54.49,41.59
2016,9,30,17,0,652.0,55.0,1.2,23.0,231.0,49.7,37.45
2016,9,30,17,15,577.5,48.0,1.1,22.0,176.5,39.99,29.02
2016,9,30,17,30,503.0,41.0,1.0,21.0,122.0,34.18,23.69
2016,9,30,17,45,372.0,29.5,0.95,20.5,76.0,24.48,14.4
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.89,0.0
2016,9,30,18,15,120.5,9.0,0.9,19.5,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.0,14.0,10.66,0.0
2016,10,1,7,0,0.0,28.0,0.4,16.0,28.0,21.4,11.84
2016,10,1,7,15,0.0,46.5,0.4,16.5,46.5,39.48,27.56
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,56.45,42.16
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,74.53,57.37
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,92.03,71.74
2016,10,1,8,15,0.0,100.0,0.5,18.5,100.0,82.29,63.33
2016,10,1,8,30,0.0,95.0,0.5,19.0,95.0,75.36,57.3
2016,10,1,8,45,0.0,104.5,0.5,19.5,104.5,82.92,63.19
2016,10,1,9,0,0.0,114.0,0.5,20.0,114.0,90.5,68.98
2016,10,1,9,15,61.5,195.0,0.65,20.5,232.0,240.03,189.55
2016,10,1,9,30,123.0,276.0,0.8,21.0,350.0,400.99,310.99
2016,10,1,9,45,66.5,245.0,0.95,22.0,285.5,285.54,220.67
2016,10,1,10,0,10.0,214.0,1.1,23.0,221.0,183.63,140.29
2016,10,1,10,15,9.0,213.0,1.1,23.0,220.0,179.83,137.35
2016,10,1,10,30,8.0,212.0,1.1,23.0,219.0,176.42,134.41
2016,10,1,10,45,29.5,277.5,1.1,23.5,301.5,261.45,199.3
2016,10,1,11,0,51.0,343.0,1.1,24.0,384.0,330.92,250.15
2016,10,1,11,15,73.5,367.5,1.05,24.0,427.0,360.3,271.09
2016,10,1,11,30,96.0,392.0,1.0,24.0,470.0,386.27,289.36
2016,10,1,11,45,164.0,400.5,1.0,24.5,535.5,431.77,321.43
2016,10,1,12,0,232.0,409.0,1.0,25.0,601.0,459.94,339.92
2016,10,1,12,15,161.5,405.5,0.95,25.0,539.5,398.42,294.36
2016,10,1,12,30,91.0,402.0,0.9,25.0,478.0,343.39,254.25
2016,10,1,12,45,55.5,350.0,0.9,25.5,396.5,280.82,208.35
2016,10,1,13,0,20.0,298.0,0.9,26.0,315.0,228.45,169.89
2016,10,1,13,15,56.5,339.0,0.9,26.0,384.5,255.84,189.32
2016,10,1,13,30,93.0,380.0,0.9,26.0,454.0,278.96,204.58
2016,10,1,13,45,210.5,360.0,0.95,26.0,520.5,266.74,190.51
2016,10,1,14,0,328.0,340.0,1.0,26.0,587.0,237.69,165.75
2016,10,1,14,15,363.0,314.5,1.1,26.0,576.5,196.58,141.95
2016,10,1,14,30,398.0,289.0,1.2,26.0,566.0,175.55,138.22
2016,10,1,14,45,286.5,291.0,1.3,26.0,484.5,174.44,137.77
2016,10,1,15,0,175.0,293.0,1.4,26.0,403.0,181.36,143.74
2016,10,1,15,15,87.5,226.0,1.45,25.5,281.5,152.71,121.23
2016,10,1,15,30,0.0,159.0,1.5,25.0,160.0,116.41,92.1
2016,10,1,15,45,124.5,175.5,1.55,25.0,234.0,119.21,94.82
2016,10,1,16,0,249.0,192.0,1.6,25.0,308.0,125.87,100.69
2016,10,1,16,15,237.0,170.5,1.55,24.5,269.5,113.74,91.08
2016,10,1,16,30,225.0,149.0,1.5,24.0,231.0,101.11,80.91
2016,10,1,16,45,209.5,125.5,1.45,23.5,192.0,86.76,69.04
2016,10,1,17,0,194.0,102.0,1.4,23.0,153.0,71.86,56.41
2016,10,1,17,15,164.0,79.5,1.25,22.0,115.5,56.91,43.5
2016,10,1,17,30,134.0,57.0,1.1,21.0,78.0,41.53,29.87
2016,10,1,17,45,67.0,37.0,1.0,20.5,47.5,27.31,16.43
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,12.74,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.5,20.5,0.6,15.5,34.5,168.72,52.52
2016,10,2,7,0,247.0,41.0,0.6,16.0,69.0,324.02,255.19
2016,10,2,7,15,337.5,56.5,0.55,16.5,118.0,424.48,340.72
2016,10,2,7,30,428.0,72.0,0.5,17.0,167.0,528.63,421.74
2016,10,2,7,45,488.5,83.0,0.5,17.5,220.5,605.74,478.28
2016,10,2,8,0,549.0,94.0,0.5,18.0,274.0,679.3,529.14
2016,10,2,8,15,592.0,102.5,0.6,19.0,328.0,731.43,563.0
2016,10,2,8,30,635.0,111.0,0.7,20.0,382.0,780.67,593.82
2016,10,2,8,45,664.5,118.0,0.8,21.0,433.0,812.08,611.75
2016,10,2,9,0,694.0,125.0,0.9,22.0,484.0,839.89,627.12
2016,10,2,9,15,717.5,130.0,1.0,22.5,531.0,855.92,635.75
2016,10,2,9,30,741.0,135.0,1.1,23.0,578.0,867.95,641.92
2016,10,2,9,45,755.5,140.0,1.2,23.5,619.5,867.64,640.1
2016,10,2,10,0,770.0,145.0,1.3,24.0,661.0,863.3,635.89
2016,10,2,10,15,783.0,148.0,1.35,24.5,695.5,851.43,626.25
2016,10,2,10,30,796.0,151.0,1.4,25.0,730.0,829.91,610.49
2016,10,2,10,45,803.5,154.0,1.45,25.5,757.0,806.3,593.39
2016,10,2,11,0,811.0,157.0,1.5,26.0,784.0,779.04,572.85
2016,10,2,11,15,817.0,158.0,1.55,26.0,802.5,745.39,548.87
2016,10,2,11,30,823.0,159.0,1.6,26.0,821.0,708.51,522.19
2016,10,2,11,45,876.0,130.5,1.65,26.5,843.5,667.51,491.81
2016,10,2,12,0,929.0,102.0,1.7,27.0,866.0,628.2,461.24
2016,10,2,12,15,929.0,102.0,1.7,27.0,867.5,576.96,421.32
2016,10,2,12,30,929.0,102.0,1.7,27.0,869.0,523.67,378.73
2016,10,2,12,45,926.5,102.5,1.75,27.0,861.0,467.87,333.14
2016,10,2,13,0,924.0,103.0,1.8,27.0,853.0,410.71,285.17
2016,10,2,13,15,920.0,102.0,1.8,27.0,837.0,350.98,234.32
2016,10,2,13,30,916.0,101.0,1.8,27.0,821.0,290.62,183.2
2016,10,2,13,45,908.5,100.5,1.85,27.5,796.5,229.55,134.04
2016,10,2,14,0,901.0,100.0,1.9,28.0,772.0,168.7,92.45
2016,10,2,14,15,892.0,98.5,1.9,28.0,739.5,107.66,66.95
2016,10,2,14,30,883.0,97.0,1.9,28.0,707.0,90.05,68.72
2016,10,2,14,45,862.5,98.0,1.95,28.0,666.0,90.11,68.96
2016,10,2,15,0,842.0,99.0,2.0,28.0,625.0,81.9,62.4
2016,10,2,15,15,824.0,96.0,2.0,27.5,579.5,80.18,61.3
2016,10,2,15,30,806.0,93.0,2.0,27.0,534.0,78.4,60.15
2016,10,2,15,45,781.0,89.0,2.0,27.0,483.5,75.7,58.12
2016,10,2,16,0,756.0,85.0,2.0,27.0,433.0,72.94,56.02
2016,10,2,16,15,721.5,80.5,1.85,26.5,379.0,64.27,49.03
2016,10,2,16,30,687.0,76.0,1.7,26.0,325.0,61.07,46.58
2016,10,2,16,45,635.5,69.5,1.55,25.5,269.5,56.16,42.57
2016,10,2,17,0,584.0,63.0,1.4,25.0,214.0,51.25,38.41
2016,10,2,17,15,503.5,53.5,1.3,24.0,161.0,43.72,31.87
2016,10,2,17,30,423.0,44.0,1.2,23.0,108.0,36.2,25.05
2016,10,2,17,45,288.0,30.0,1.1,22.5,65.0,24.66,13.84
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,12.59,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,129.0,19.5,0.5,17.5,34.0,170.13,37.55
2016,10,3,7,0,258.0,39.0,0.5,18.0,68.0,329.93,256.71
2016,10,3,7,15,352.5,53.0,0.6,18.5,116.5,431.7,343.57
2016,10,3,7,30,447.0,67.0,0.7,19.0,165.0,542.21,430.17
2016,10,3,7,45,510.0,76.0,0.8,19.5,218.5,617.06,485.96
2016,10,3,8,0,573.0,85.0,0.9,20.0,272.0,690.32,537.95
2016,10,3,8,15,615.5,92.0,1.15,21.0,325.5,739.82,571.71
2016,10,3,8,30,658.0,99.0,1.4,22.0,379.0,786.55,602.53
2016,10,3,8,45,695.0,102.0,1.65,23.0,430.5,819.91,623.3
2016,10,3,9,0,732.0,105.0,1.9,24.0,482.0,849.7,641.27
2016,10,3,9,15,754.0,109.0,1.95,24.5,529.0,862.85,647.1
2016,10,3,9,30,776.0,113.0,2.0,25.0,576.0,866.58,646.82
2016,10,3,9,45,790.5,117.0,2.05,25.5,616.5,865.44,643.54
2016,10,3,10,0,805.0,121.0,2.1,26.0,657.0,860.21,637.75
2016,10,3,10,15,817.0,123.5,2.15,26.0,691.5,847.14,628.18
2016,10,3,10,30,829.0,126.0,2.2,26.0,726.0,830.05,616.13
2016,10,3,10,45,840.0,126.0,2.3,26.5,753.5,805.7,598.5
2016,10,3,11,0,851.0,126.0,2.4,27.0,781.0,777.55,577.91
2016,10,3,11,15,856.0,127.0,2.45,27.0,799.5,742.33,552.1
2016,10,3,11,30,861.0,128.0,2.5,27.0,818.0,697.48,519.29
2016,10,3,11,45,859.5,131.0,2.55,27.5,827.5,654.74,486.01
2016,10,3,12,0,858.0,134.0,2.6,28.0,837.0,613.95,453.23
2016,10,3,12,15,858.5,134.5,2.65,28.0,838.5,564.65,414.55
2016,10,3,12,30,859.0,135.0,2.7,28.0,840.0,513.36,373.27
2016,10,3,12,45,859.5,133.0,2.75,28.5,833.0,458.45,327.43
2016,10,3,13,0,860.0,131.0,2.8,29.0,826.0,402.15,279.52
2016,10,3,13,15,855.5,130.0,2.8,29.0,810.0,343.9,230.08
2016,10,3,13,30,851.0,129.0,2.8,29.0,794.0,285.24,180.72
2016,10,3,13,45,845.5,126.5,2.85,29.0,770.0,225.28,133.07
2016,10,3,14,0,840.0,124.0,2.9,29.0,746.0,165.57,92.7
2016,10,3,14,15,829.5,122.0,2.9,29.0,714.5,106.4,68.48
2016,10,3,14,30,819.0,120.0,2.9,29.0,683.0,92.76,70.72
2016,10,3,14,45,803.5,118.0,2.95,29.0,643.5,92.19,70.44
2016,10,3,15,0,788.0,116.0,3.0,29.0,604.0,91.64,70.17
2016,10,3,15,15,768.5,112.0,2.95,28.5,559.5,89.64,68.88
2016,10,3,15,30,749.0,108.0,2.9,28.0,515.0,80.76,61.9
2016,10,3,15,45,722.0,103.5,2.9,28.0,465.0,78.27,60.05
2016,10,3,16,0,695.0,99.0,2.9,28.0,415.0,75.73,58.15
2016,10,3,16,15,658.0,93.0,2.65,27.5,362.5,71.92,55.28
2016,10,3,16,30,621.0,87.0,2.4,27.0,310.0,68.05,52.29
2016,10,3,16,45,567.5,79.0,2.2,26.5,256.0,62.43,47.71
2016,10,3,17,0,514.0,71.0,2.0,26.0,202.0,56.76,42.91
2016,10,3,17,15,432.5,59.5,1.8,25.0,150.5,48.0,35.32
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,39.17,27.34
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,23.98,12.83
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,11.8,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,122.67,12.25
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,263.45,204.36
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.5,365.49,294.67
2016,10,4,7,30,364.0,74.0,3.0,22.0,154.0,471.85,381.98
2016,10,4,7,45,444.0,82.0,3.15,22.5,207.0,555.32,447.32
2016,10,4,8,0,524.0,90.0,3.3,23.0,260.0,648.6,517.02
2016,10,4,8,15,262.0,101.5,3.45,23.5,186.5,380.53,308.33
2016,10,4,8,30,0.0,113.0,3.6,24.0,113.0,93.06,70.4
2016,10,4,8,45,0.0,134.0,3.8,24.5,134.5,111.27,84.95
2016,10,4,9,0,0.0,155.0,4.0,25.0,156.0,129.19,98.79
2016,10,4,9,15,0.0,122.5,4.05,25.0,123.0,97.31,73.01
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,69.32,50.4
2016,10,4,9,45,6.5,156.5,4.15,25.5,161.0,131.22,99.62
2016,10,4,10,0,13.0,223.0,4.2,26.0,232.0,194.49,148.73
2016,10,4,10,15,89.5,286.5,4.15,26.0,351.0,332.61,256.38
2016,10,4,10,30,166.0,350.0,4.1,26.0,470.0,465.58,355.94
2016,10,4,10,45,173.0,358.0,4.1,26.5,487.0,464.14,352.92
2016,10,4,11,0,180.0,366.0,4.1,27.0,504.0,461.41,349.45
2016,10,4,11,15,272.5,363.5,4.05,27.0,578.0,520.47,392.95
2016,10,4,11,30,365.0,361.0,4.0,27.0,652.0,557.33,419.1
2016,10,4,11,45,340.0,373.5,4.0,27.5,647.5,524.39,392.52
2016,10,4,12,0,315.0,386.0,4.0,28.0,643.0,492.03,366.65
2016,10,4,12,15,211.5,394.5,3.95,28.0,567.5,414.01,308.25
2016,10,4,12,30,108.0,403.0,3.9,28.0,492.0,350.38,260.87
2016,10,4,12,45,213.0,391.0,3.85,28.0,563.5,370.12,273.42
2016,10,4,13,0,318.0,379.0,3.8,28.0,635.0,374.14,272.29
2016,10,4,13,15,308.5,373.0,3.7,28.0,617.5,337.86,243.14
2016,10,4,13,30,299.0,367.0,3.6,28.0,600.0,302.69,215.3
2016,10,4,13,45,315.5,342.5,3.5,28.5,581.5,263.2,183.95
2016,10,4,14,0,332.0,318.0,3.4,29.0,563.0,222.74,154.78
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,140.59,99.08
2016,10,4,14,30,803.0,113.0,3.2,29.0,661.0,88.14,66.95
2016,10,4,14,45,785.0,112.0,3.1,29.0,622.0,88.01,67.05
2016,10,4,15,0,767.0,111.0,3.0,29.0,583.0,87.94,67.17
2016,10,4,15,15,747.0,107.5,2.9,29.0,539.0,86.19,65.93
2016,10,4,15,30,727.0,104.0,2.8,29.0,495.0,77.84,59.25
2016,10,4,15,45,700.0,99.5,2.75,29.0,446.5,75.29,57.35
2016,10,4,16,0,673.0,95.0,2.7,29.0,398.0,72.69,55.4
2016,10,4,16,15,635.0,89.0,2.4,28.5,346.5,68.81,52.45
2016,10,4,16,30,597.0,83.0,2.1,28.0,295.0,64.88,49.4
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.5,59.55,44.97
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,54.21,40.37
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,45.81,33.12
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,34.98,23.53
2016,10,4,17,45,188.0,29.5,1.2,25.5,53.0,22.38,11.0
2016,10,4,18,0,61.0,13.0,1.1,25.0,15.0,10.23,0.0
2016,10,4,18,15,30.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,154.03,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,301.36,232.1
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,406.11,324.35
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,520.51,416.25
2016,10,5,7,45,499.0,73.0,2.7,23.5,210.5,600.84,478.21
2016,10,5,8,0,570.0,81.0,2.9,24.0,264.0,679.74,536.25
2016,10,5,8,15,613.5,87.5,2.9,24.5,316.5,729.12,569.59
2016,10,5,8,30,657.0,94.0,2.9,25.0,369.0,775.8,599.87
2016,10,5,8,45,695.0,96.5,2.9,26.0,420.5,809.09,618.63
2016,10,5,9,0,733.0,99.0,2.9,27.0,472.0,838.88,634.53
2016,10,5,9,15,542.5,171.0,2.85,27.0,462.0,722.82,550.87
2016,10,5,9,30,352.0,243.0,2.8,27.0,452.0,592.61,452.53
2016,10,5,9,45,296.5,274.5,2.75,27.5,458.5,562.89,427.75
2016,10,5,10,0,241.0,306.0,2.7,28.0,465.0,512.73,388.22
2016,10,5,10,15,538.0,210.0,2.65,28.5,589.0,690.54,518.79
2016,10,5,10,30,835.0,114.0,2.6,29.0,713.0,817.25,604.74
2016,10,5,10,45,843.5,115.0,2.55,29.5,739.5,791.89,584.2
2016,10,5,11,0,852.0,116.0,2.5,30.0,766.0,755.18,557.21
2016,10,5,11,15,857.0,117.0,2.45,30.0,784.5,721.16,531.75
2016,10,5,11,30,862.0,118.0,2.4,30.0,803.0,684.05,503.69
2016,10,5,11,45,872.5,114.0,2.4,30.5,814.5,643.23,471.87
2016,10,5,12,0,883.0,110.0,2.4,31.0,826.0,599.33,437.16
2016,10,5,12,15,883.5,110.0,2.4,31.0,827.0,550.43,398.81
2016,10,5,12,30,884.0,110.0,2.4,31.0,828.0,499.55,357.9
2016,10,5,12,45,882.5,109.0,2.4,31.5,820.5,445.36,312.77
2016,10,5,13,0,881.0,108.0,2.4,32.0,813.0,389.88,265.76
2016,10,5,13,15,876.5,107.0,2.4,32.0,797.0,332.46,217.4
2016,10,5,13,30,872.0,106.0,2.4,32.0,781.0,274.54,169.21
2016,10,5,13,45,866.0,104.5,2.45,32.0,757.0,215.78,123.5
2016,10,5,14,0,860.0,103.0,2.5,32.0,733.0,157.15,85.7
2016,10,5,14,15,850.5,101.0,2.55,32.0,701.0,98.44,74.2
2016,10,5,14,30,841.0,99.0,2.6,32.0,669.0,90.03,67.66
2016,10,5,14,45,828.5,96.0,2.65,32.0,630.5,79.23,59.1
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,77.6,57.95
2016,10,5,15,15,798.0,90.5,2.7,31.5,547.5,76.11,57.03
2016,10,5,15,30,780.0,88.0,2.7,31.0,503.0,74.57,56.09
2016,10,5,15,45,755.5,84.0,2.75,31.0,454.0,71.81,54.01
2016,10,5,16,0,731.0,80.0,2.8,31.0,405.0,68.97,51.87
2016,10,5,16,15,695.0,75.0,2.6,30.5,352.5,60.17,44.83
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,56.5,41.99
2016,10,5,16,45,607.0,63.5,2.2,29.5,247.0,51.5,37.92
2016,10,5,17,0,555.0,57.0,2.0,29.0,194.0,46.49,33.69
2016,10,5,17,15,469.0,48.0,1.85,28.0,143.0,39.24,27.42
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,32.04,20.91
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,20.88,9.23
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.5,18.5,1.7,22.5,30.5,154.5,0.0
2016,10,6,7,0,233.0,37.0,1.9,23.0,61.0,304.8,232.45
2016,10,6,7,15,336.5,49.5,2.05,23.5,108.5,410.3,325.39
2016,10,6,7,30,440.0,62.0,2.2,24.0,156.0,527.17,418.53
2016,10,6,7,45,531.5,65.5,2.4,24.5,211.5,620.35,489.54
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,712.01,556.08
2016,10,6,8,15,664.5,74.5,2.6,25.5,320.0,758.09,586.31
2016,10,6,8,30,706.0,80.0,2.6,26.0,373.0,801.57,613.74
2016,10,6,8,45,742.5,81.5,2.65,26.5,425.0,826.97,628.17
2016,10,6,9,0,779.0,83.0,2.7,27.0,477.0,854.58,643.97
2016,10,6,9,15,799.0,86.0,2.7,27.5,523.0,864.79,647.41
2016,10,6,9,30,819.0,89.0,2.7,28.0,569.0,871.02,648.38
2016,10,6,9,45,503.5,199.5,2.7,28.5,501.5,687.21,517.11
2016,10,6,10,0,188.0,310.0,2.7,29.0,434.0,470.35,354.24
2016,10,6,10,15,194.0,323.0,2.7,29.0,456.5,475.1,357.76
2016,10,6,10,30,200.0,336.0,2.7,29.0,479.0,478.42,359.18
2016,10,6,10,45,315.5,318.5,2.7,29.5,554.0,552.22,412.33
2016,10,6,11,0,431.0,301.0,2.7,30.0,629.0,614.2,455.04
2016,10,6,11,15,415.0,322.0,2.75,30.0,644.0,592.83,437.96
2016,10,6,11,30,399.0,343.0,2.8,30.0,659.0,561.9,414.74
2016,10,6,11,45,305.0,372.5,2.85,30.5,615.5,499.56,367.66
2016,10,6,12,0,211.0,402.0,2.9,31.0,572.0,437.88,321.43
2016,10,6,12,15,268.0,391.0,2.9,31.0,607.5,441.46,322.98
2016,10,6,12,30,325.0,380.0,2.9,31.0,643.0,433.86,315.41
2016,10,6,12,45,368.0,360.0,2.95,31.5,655.5,408.49,293.81
2016,10,6,13,0,411.0,340.0,3.0,32.0,668.0,378.78,268.22
2016,10,6,13,15,655.5,216.0,2.95,32.0,726.0,331.95,223.83
2016,10,6,13,30,900.0,92.0,2.9,32.0,784.0,268.73,163.97
2016,10,6,13,45,581.0,218.0,2.9,32.0,659.5,225.19,142.32
2016,10,6,14,0,262.0,344.0,2.9,32.0,535.0,226.18,158.27
2016,10,6,14,15,565.5,215.0,2.9,32.0,603.0,136.23,104.33
2016,10,6,14,30,869.0,86.0,2.9,32.0,671.0,83.23,62.18
2016,10,6,14,45,843.0,89.5,2.9,32.0,630.0,84.56,63.45
2016,10,6,15,0,817.0,93.0,2.9,32.0,589.0,77.7,58.06
2016,10,6,15,15,798.5,90.0,2.9,31.5,544.0,75.85,56.85
2016,10,6,15,30,780.0,87.0,2.9,31.0,499.0,73.94,55.6
2016,10,6,15,45,749.5,84.5,2.9,31.0,449.0,72.1,54.28
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,70.28,52.97
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,61.37,45.84
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,57.76,43.05
2016,10,6,16,45,579.0,66.5,2.2,29.5,240.0,53.43,39.54
2016,10,6,17,0,514.0,61.0,2.0,29.0,186.0,49.21,35.96
2016,10,6,17,15,425.0,51.0,1.85,28.0,136.0,41.34,29.15
2016,10,6,17,30,336.0,41.0,1.7,27.0,86.0,33.51,22.03
2016,10,6,17,45,191.0,25.5,1.55,26.5,48.5,19.47,7.5
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,7.87,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,167.46,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,336.76,252.39
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,445.38,346.67
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,556.9,433.42
2016,10,7,7,45,355.0,87.5,1.1,24.5,174.5,478.67,377.68
2016,10,7,8,0,227.0,120.0,1.3,25.0,192.0,379.47,301.11
2016,10,7,8,15,474.0,96.5,1.55,25.0,281.5,595.41,466.94
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,799.04,609.99
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,826.96,626.21
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,851.24,641.34
2016,10,7,9,15,393.0,74.5,2.5,26.5,272.0,477.28,372.65
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,55.35,38.61
2016,10,7,9,45,13.0,162.0,2.95,27.5,171.0,141.89,107.42
2016,10,7,10,0,26.0,252.0,3.2,28.0,270.0,232.58,177.01
2016,10,7,10,15,28.0,264.0,3.4,28.0,284.0,258.28,196.0
2016,10,7,10,30,30.0,276.0,3.6,28.0,298.0,265.68,201.23
2016,10,7,10,45,452.5,187.0,3.8,28.5,528.5,549.49,419.95
2016,10,7,11,0,875.0,98.0,4.0,29.0,759.0,749.73,564.47
2016,10,7,11,15,495.5,242.0,4.2,29.0,618.5,579.79,435.81
2016,10,7,11,30,116.0,386.0,4.4,29.0,478.0,391.97,293.32
2016,10,7,11,45,95.5,382.5,4.6,29.0,459.0,364.12,272.7
2016,10,7,12,0,75.0,379.0,4.8,29.0,440.0,338.34,253.18
2016,10,7,12,15,450.0,258.0,4.95,29.0,620.5,438.93,327.47
2016,10,7,12,30,825.0,137.0,5.1,29.0,801.0,487.74,357.5
2016,10,7,12,45,816.0,140.5,5.25,29.0,792.0,435.01,312.86
2016,10,7,13,0,807.0,144.0,5.4,29.0,783.0,381.76,267.24
2016,10,7,13,15,802.5,142.5,5.45,28.5,767.0,326.1,219.7
2016,10,7,13,30,798.0,141.0,5.5,28.0,751.0,270.16,172.59
2016,10,7,13,45,787.0,141.0,5.55,28.0,726.5,214.14,128.56
2016,10,7,14,0,776.0,141.0,5.6,28.0,702.0,159.04,93.26
2016,10,7,14,15,448.0,228.0,5.55,27.5,549.0,137.42,107.69
2016,10,7,14,30,120.0,315.0,5.5,27.0,396.0,190.35,151.2
2016,10,7,14,45,217.5,287.0,5.5,27.0,422.0,179.9,143.0
2016,10,7,15,0,315.0,259.0,5.5,27.0,448.0,161.07,128.02
2016,10,7,15,15,490.0,192.0,5.4,26.5,460.5,124.72,98.7
2016,10,7,15,30,665.0,125.0,5.3,26.0,473.0,90.4,70.62
2016,10,7,15,45,633.0,119.5,5.25,25.5,424.5,87.64,68.71
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,84.86,66.74
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.5,80.07,63.02
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,75.19,59.13
2016,10,7,16,45,467.5,86.5,4.9,23.5,224.0,64.32,49.95
2016,10,7,17,0,417.0,75.0,4.8,23.0,173.0,56.08,42.8
2016,10,7,17,15,331.0,60.5,4.6,22.5,125.5,45.34,33.24
2016,10,7,17,30,245.0,46.0,4.4,22.0,78.0,34.53,23.3
2016,10,7,17,45,139.0,27.0,4.2,21.5,43.5,20.37,7.32
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,6.29,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.5,16.5,3.5,14.0,30.0,165.77,0.0
2016,10,8,7,0,275.0,33.0,3.6,14.0,60.0,334.18,262.0
2016,10,8,7,15,376.0,45.5,3.65,14.5,108.5,442.47,364.11
2016,10,8,7,30,477.0,58.0,3.7,15.0,157.0,553.8,457.44
2016,10,8,7,45,542.0,66.0,3.75,15.5,210.0,627.88,516.87
2016,10,8,8,0,607.0,74.0,3.8,16.0,263.0,700.69,572.15
2016,10,8,8,15,649.5,80.0,3.7,16.5,316.0,748.05,605.15
2016,10,8,8,30,692.0,86.0,3.6,17.0,369.0,792.71,634.79
2016,10,8,8,45,723.0,90.0,3.55,18.0,420.0,820.85,650.4
2016,10,8,9,0,754.0,94.0,3.5,19.0,471.0,840.04,659.22
2016,10,8,9,15,551.0,166.5,3.4,19.5,456.5,720.53,568.54
2016,10,8,9,30,348.0,239.0,3.3,20.0,442.0,581.47,458.57
2016,10,8,9,45,352.5,256.5,3.25,21.0,474.0,590.13,462.16
2016,10,8,10,0,357.0,274.0,3.2,22.0,506.0,596.39,463.14
2016,10,8,10,15,605.5,191.5,3.15,22.5,610.0,731.08,562.97
2016,10,8,10,30,854.0,109.0,3.1,23.0,714.0,819.09,623.56
2016,10,8,10,45,864.5,109.0,3.1,23.5,741.0,785.53,597.34
2016,10,8,11,0,875.0,109.0,3.1,24.0,768.0,757.25,575.61
2016,10,8,11,15,880.5,110.0,3.0,24.5,786.5,722.77,547.49
2016,10,8,11,30,886.0,111.0,2.9,25.0,805.0,685.09,516.81
2016,10,8,11,45,889.5,111.5,2.85,25.5,815.0,642.71,482.53
2016,10,8,12,0,893.0,112.0,2.8,26.0,825.0,597.64,445.63
2016,10,8,12,15,893.5,112.0,2.8,26.0,826.5,548.14,405.66
2016,10,8,12,30,894.0,112.0,2.8,26.0,828.0,496.65,363.04
2016,10,8,12,45,894.5,110.0,2.8,26.5,820.5,441.93,316.2
2016,10,8,13,0,895.0,108.0,2.8,27.0,813.0,385.74,267.3
2016,10,8,13,15,890.5,107.0,2.8,27.0,797.0,327.56,217.15
2016,10,8,13,30,886.0,106.0,2.8,27.0,781.0,268.86,167.49
2016,10,8,13,45,881.5,103.5,2.85,27.5,757.0,208.93,120.39
2016,10,8,14,0,877.0,101.0,2.9,28.0,733.0,149.0,82.63
2016,10,8,14,15,867.5,99.5,2.9,27.5,700.5,91.01,69.65
2016,10,8,14,30,858.0,98.0,2.9,27.0,668.0,89.98,69.15
2016,10,8,14,45,839.5,97.5,2.9,27.0,628.0,80.72,61.68
2016,10,8,15,0,821.0,97.0,2.9,27.0,588.0,80.57,61.74
2016,10,8,15,15,802.0,94.0,2.9,27.0,543.0,78.77,60.43
2016,10,8,15,30,783.0,91.0,2.9,27.0,498.0,76.92,59.09
2016,10,8,15,45,763.0,85.0,2.9,27.0,449.0,72.85,55.88
2016,10,8,16,0,743.0,79.0,2.9,27.0,400.0,68.6,52.52
2016,10,8,16,15,706.0,74.0,2.7,26.5,347.0,64.68,49.48
2016,10,8,16,30,669.0,69.0,2.5,26.0,294.0,56.04,42.36
2016,10,8,16,45,619.0,61.5,2.3,25.5,240.5,50.28,37.55
2016,10,8,17,0,569.0,54.0,2.1,25.0,187.0,44.44,32.5
2016,10,8,17,15,479.0,45.0,1.95,24.0,135.5,37.07,25.97
2016,10,8,17,30,389.0,36.0,1.8,23.0,84.0,29.76,19.14
2016,10,8,17,45,194.5,18.0,1.65,22.0,42.0,14.59,2.63
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.5,13.5,2.0,12.5,33.5,220.07,0.0
2016,10,9,7,0,411.0,27.0,2.2,13.0,67.0,431.52,332.72
2016,10,9,7,15,514.5,35.5,2.25,13.5,119.0,541.31,438.7
2016,10,9,7,30,618.0,44.0,2.3,14.0,171.0,652.74,529.93
2016,10,9,7,45,677.0,50.0,2.4,15.0,227.5,720.91,582.22
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,787.34,629.83
2016,10,9,8,15,774.5,60.0,2.6,17.0,339.5,829.66,657.38
2016,10,9,8,30,813.0,64.0,2.7,18.0,395.0,868.87,681.54
2016,10,9,8,45,838.5,67.5,2.85,19.0,447.5,891.76,693.77
2016,10,9,9,0,864.0,71.0,3.0,20.0,500.0,900.4,695.86
2016,10,9,9,15,709.5,123.5,2.9,20.5,498.5,825.86,639.38
2016,10,9,9,30,555.0,176.0,2.8,21.0,497.0,718.92,559.45
2016,10,9,9,45,556.0,191.0,2.75,21.5,532.0,719.38,557.06
2016,10,9,10,0,557.0,206.0,2.7,22.0,567.0,716.65,551.7
2016,10,9,10,15,752.0,144.5,2.7,22.5,658.5,803.92,613.2
2016,10,9,10,30,947.0,83.0,2.7,23.0,750.0,855.26,645.6
2016,10,9,10,45,954.0,84.0,2.7,23.5,777.0,826.63,623.31
2016,10,9,11,0,961.0,85.0,2.7,24.0,804.0,794.22,599.24
2016,10,9,11,15,965.0,86.0,2.7,24.0,823.0,756.03,570.88
2016,10,9,11,30,969.0,87.0,2.7,24.0,842.0,714.5,538.98
2016,10,9,11,45,968.5,89.0,2.75,24.5,851.5,667.97,501.99
2016,10,9,12,0,968.0,91.0,2.8,25.0,861.0,618.79,462.24
2016,10,9,12,15,968.5,91.0,2.85,25.0,862.0,566.07,419.71
2016,10,9,12,30,969.0,91.0,2.9,25.0,863.0,511.17,374.2
2016,10,9,12,45,966.5,91.0,2.95,25.0,854.5,453.14,325.0
2016,10,9,13,0,964.0,91.0,3.0,25.0,846.0,393.72,273.53
2016,10,9,13,15,960.0,90.0,3.05,25.0,829.5,332.05,219.85
2016,10,9,13,30,956.0,89.0,3.1,25.0,813.0,269.71,166.67
2016,10,9,13,45,948.5,88.5,3.15,25.0,787.0,206.72,117.34
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,143.95,78.55
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,85.37,65.75
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,84.12,64.91
2016,10,9,14,45,908.5,84.0,3.2,25.0,654.0,82.93,64.07
2016,10,9,15,0,894.0,83.0,3.2,25.0,613.0,81.65,63.18
2016,10,9,15,15,876.5,80.5,3.05,24.5,566.5,79.24,61.48
2016,10,9,15,30,859.0,78.0,2.9,24.0,520.0,69.6,53.67
2016,10,9,15,45,832.0,75.5,2.75,23.5,468.0,67.46,52.16
2016,10,9,16,0,805.0,73.0,2.6,23.0,416.0,65.32,50.63
2016,10,9,16,15,768.5,68.5,2.3,22.0,361.0,61.52,47.72
2016,10,9,16,30,732.0,64.0,2.0,21.0,306.0,57.68,44.71
2016,10,9,16,45,673.5,58.5,1.75,20.5,249.5,52.76,40.53
2016,10,9,17,0,615.0,53.0,1.5,20.0,193.0,44.15,32.95
2016,10,9,17,15,521.0,44.0,1.5,19.5,139.5,36.62,26.09
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,29.18,18.92
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,14.27,1.2
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,155.07,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,390.19,296.29
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,501.44,401.11
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,616.27,492.1
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.5,690.02,546.0
2016,10,10,8,0,691.0,65.0,0.8,16.0,278.0,762.6,595.43
2016,10,10,8,15,733.0,70.5,0.75,17.0,333.5,802.57,618.44
2016,10,10,8,30,775.0,76.0,0.7,18.0,389.0,846.79,643.2
2016,10,10,8,45,805.0,79.5,0.65,19.0,442.5,873.82,655.25
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,896.92,664.45
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.5,906.56,669.03
2016,10,10,9,30,876.0,89.0,0.8,21.0,593.0,911.98,671.12
2016,10,10,9,45,891.5,91.5,0.9,22.0,635.5,898.07,659.57
2016,10,10,10,0,907.0,94.0,1.0,23.0,678.0,890.26,652.33
2016,10,10,10,15,917.5,95.5,1.0,23.5,713.0,872.95,638.62
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,851.61,622.61
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,823.84,602.61
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,792.28,580.32
2016,10,10,11,15,949.0,100.0,1.0,25.0,822.0,754.95,553.33
2016,10,10,11,30,954.0,101.0,1.0,25.0,841.0,714.25,523.52
2016,10,10,11,45,958.5,100.5,1.05,25.5,851.5,668.75,489.25
2016,10,10,12,0,963.0,100.0,1.1,26.0,862.0,620.34,451.95
2016,10,10,12,15,963.0,100.0,1.1,26.0,862.5,567.35,410.74
2016,10,10,12,30,963.0,100.0,1.1,26.0,863.0,512.26,366.64
2016,10,10,12,45,961.0,99.5,1.15,26.5,855.0,454.14,318.55
