Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,0,959.0,99.0,1.2,27.0,847.0,394.63,268.22
2016,10,10,13,15,954.5,98.0,1.2,27.0,829.5,332.94,216.14
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,270.65,164.55
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.5,207.38,116.53
2016,10,10,14,0,937.0,94.0,1.4,27.0,761.0,144.26,78.9
2016,10,10,14,15,927.5,92.5,1.4,27.0,727.0,88.76,67.88
2016,10,10,14,30,918.0,91.0,1.4,27.0,693.0,87.55,67.13
2016,10,10,14,45,905.0,88.5,1.45,27.0,652.5,85.55,65.65
2016,10,10,15,0,892.0,86.0,1.5,27.0,612.0,83.42,64.07
2016,10,10,15,15,873.5,83.5,1.55,26.5,564.5,73.46,56.13
2016,10,10,15,30,855.0,81.0,1.6,26.0,517.0,71.61,54.9
2016,10,10,15,45,830.0,77.0,1.7,26.0,465.0,68.51,52.5
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,65.34,50.01
2016,10,10,16,15,768.0,68.5,1.6,25.0,357.5,61.53,47.13
2016,10,10,16,30,731.0,64.0,1.4,24.0,302.0,57.69,44.15
2016,10,10,16,45,674.5,57.5,1.25,23.5,246.0,51.97,39.33
2016,10,10,17,0,618.0,51.0,1.1,23.0,190.0,42.65,31.21
2016,10,10,17,15,523.0,42.0,1.1,22.0,136.5,35.06,24.43
2016,10,10,17,30,428.0,33.0,1.1,21.0,83.0,27.56,17.27
2016,10,10,17,45,214.0,16.5,1.15,20.5,41.5,13.46,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,145.57,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,370.52,277.29
2016,10,11,7,15,431.5,40.5,1.0,15.5,109.0,482.54,384.92
2016,10,11,7,30,540.0,51.0,1.1,16.0,159.0,597.86,477.56
2016,10,11,7,45,604.5,58.0,1.25,17.0,214.0,669.8,532.24
2016,10,11,8,0,669.0,65.0,1.4,18.0,269.0,740.57,582.92
2016,10,11,8,15,710.5,70.0,1.4,19.0,323.5,779.08,606.57
2016,10,11,8,30,752.0,75.0,1.4,20.0,378.0,822.02,632.23
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.5,848.96,646.46
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,872.08,657.88
2016,10,11,9,15,832.5,85.0,1.55,22.5,528.5,881.86,661.51
2016,10,11,9,30,853.0,88.0,1.6,23.0,576.0,887.53,662.61
2016,10,11,9,45,869.5,90.0,1.7,24.0,617.5,874.39,650.69
2016,10,11,10,0,886.0,92.0,1.8,25.0,659.0,867.35,643.19
2016,10,11,10,15,896.5,93.5,1.8,25.5,693.5,850.59,629.54
2016,10,11,10,30,907.0,95.0,1.8,26.0,728.0,829.89,613.57
2016,10,11,10,45,915.5,96.0,1.8,26.5,754.5,803.22,593.82
2016,10,11,11,0,924.0,97.0,1.8,27.0,781.0,772.8,571.59
2016,10,11,11,15,928.5,97.5,1.85,27.0,799.5,735.51,544.4
2016,10,11,11,30,933.0,98.0,1.9,27.0,818.0,695.0,514.37
2016,10,11,11,45,938.0,97.0,2.0,27.5,828.0,650.42,480.03
2016,10,11,12,0,943.0,96.0,2.1,28.0,838.0,602.96,442.67
2016,10,11,12,15,943.0,96.0,2.1,28.0,839.0,551.13,401.46
2016,10,11,12,30,943.0,96.0,2.1,28.0,840.0,497.24,357.49
2016,10,11,12,45,941.5,95.0,2.15,28.5,831.5,440.2,309.41
2016,10,11,13,0,940.0,94.0,2.2,29.0,823.0,381.77,259.3
2016,10,11,13,15,935.5,93.5,2.25,29.0,806.0,321.72,208.18
2016,10,11,13,30,931.0,93.0,2.3,29.0,789.0,261.06,157.75
2016,10,11,13,45,925.0,91.0,2.35,29.5,764.0,198.87,110.38
2016,10,11,14,0,919.0,89.0,2.4,30.0,739.0,136.8,73.9
2016,10,11,14,15,909.5,87.5,2.4,30.0,706.0,85.29,64.33
2016,10,11,14,30,900.0,86.0,2.4,30.0,673.0,84.04,63.51
2016,10,11,14,45,880.5,86.5,2.4,30.0,631.5,83.66,63.35
2016,10,11,15,0,861.0,87.0,2.4,30.0,590.0,83.23,63.18
2016,10,11,15,15,842.0,84.0,2.35,29.5,544.0,73.11,55.17
2016,10,11,15,30,823.0,81.0,2.3,29.0,498.0,70.95,53.7
2016,10,11,15,45,797.0,77.5,2.3,29.0,447.0,68.25,51.64
2016,10,11,16,0,771.0,74.0,2.3,29.0,396.0,65.5,49.52
2016,10,11,16,15,733.0,69.0,2.0,28.0,342.0,61.38,46.42
2016,10,11,16,30,695.0,64.0,1.7,27.0,288.0,57.22,43.18
2016,10,11,16,45,637.5,57.5,1.45,26.5,233.0,47.59,35.08
2016,10,11,17,0,580.0,51.0,1.2,26.0,178.0,42.32,30.49
2016,10,11,17,15,483.0,42.0,1.2,25.0,127.0,34.81,23.82
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,27.41,16.73
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,13.45,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.5,16.0,1.8,18.5,27.0,117.92,0.0
2016,10,12,7,0,255.0,32.0,2.0,19.0,54.0,312.48,230.31
2016,10,12,7,15,365.5,44.0,2.2,19.5,102.0,427.38,341.53
2016,10,12,7,30,476.0,56.0,2.4,20.0,150.0,545.33,438.1
2016,10,12,7,45,553.0,62.5,2.6,21.0,204.5,627.59,501.81
2016,10,12,8,0,630.0,69.0,2.8,22.0,259.0,708.57,561.08
2016,10,12,8,15,673.0,74.5,2.9,22.5,312.5,755.13,593.19
2016,10,12,8,30,716.0,80.0,3.0,23.0,366.0,798.98,622.25
2016,10,12,8,45,753.0,82.0,3.2,24.0,418.0,824.2,636.62
2016,10,12,9,0,790.0,84.0,3.4,25.0,470.0,851.96,652.51
2016,10,12,9,15,810.5,87.0,3.45,25.5,516.5,861.85,656.19
2016,10,12,9,30,831.0,90.0,3.5,26.0,563.0,867.69,657.26
2016,10,12,9,45,848.0,91.5,3.55,26.5,604.0,864.5,652.29
2016,10,12,10,0,865.0,93.0,3.6,27.0,645.0,847.85,638.32
2016,10,12,10,15,875.5,95.0,3.6,27.5,678.5,832.07,625.01
2016,10,12,10,30,886.0,97.0,3.6,28.0,712.0,812.39,609.23
2016,10,12,10,45,893.5,98.5,3.6,28.5,738.0,786.05,589.07
2016,10,12,11,0,901.0,100.0,3.6,29.0,764.0,756.08,566.13
2016,10,12,11,15,905.5,101.0,3.55,29.5,782.0,720.04,537.34
2016,10,12,11,30,910.0,102.0,3.5,30.0,800.0,680.84,505.96
2016,10,12,11,45,912.0,102.5,3.5,30.5,809.5,636.7,470.74
2016,10,12,12,0,914.0,103.0,3.5,31.0,819.0,589.95,432.93
2016,10,12,12,15,914.0,103.0,3.45,31.0,819.5,539.41,392.21
2016,10,12,12,30,914.0,103.0,3.4,31.0,820.0,486.88,348.92
2016,10,12,12,45,912.0,102.5,3.4,31.0,812.0,431.47,302.45
2016,10,12,13,0,910.0,102.0,3.4,31.0,804.0,374.75,254.06
2016,10,12,13,15,905.5,101.0,3.3,31.0,787.0,315.95,203.87
2016,10,12,13,30,901.0,100.0,3.2,31.0,770.0,256.63,154.68
2016,10,12,13,45,894.0,98.5,3.15,31.5,745.0,196.33,109.25
2016,10,12,14,0,887.0,97.0,3.1,32.0,720.0,136.28,74.84
2016,10,12,14,15,876.5,95.5,3.05,32.0,687.0,89.04,66.85
2016,10,12,14,30,866.0,94.0,3.0,32.0,654.0,87.87,66.1
2016,10,12,14,45,851.0,92.0,2.95,32.0,614.5,77.81,58.1
2016,10,12,15,0,836.0,90.0,2.9,32.0,575.0,76.61,57.3
2016,10,12,15,15,816.5,87.0,2.8,31.5,529.5,74.6,55.95
2016,10,12,15,30,797.0,84.0,2.7,31.0,484.0,72.54,54.57
2016,10,12,15,45,769.0,80.5,2.6,31.0,433.5,69.91,52.59
2016,10,12,16,0,741.0,77.0,2.5,31.0,383.0,67.26,50.56
2016,10,12,16,15,701.5,72.0,2.15,30.0,330.0,58.43,43.55
2016,10,12,16,30,662.0,67.0,1.8,29.0,277.0,54.63,40.63
2016,10,12,16,45,600.5,60.5,1.5,28.5,223.0,49.45,36.33
2016,10,12,17,0,539.0,54.0,1.2,28.0,169.0,44.33,31.87
2016,10,12,17,15,439.5,43.5,1.15,27.0,119.5,35.77,24.34
2016,10,12,17,30,340.0,33.0,1.1,26.0,70.0,27.26,16.26
2016,10,12,17,45,170.0,16.5,1.1,25.5,35.0,13.44,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,9.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,19.68,8.93
2016,10,13,7,15,4.0,46.0,1.95,19.5,47.0,48.02,33.86
2016,10,13,7,30,8.0,68.0,2.0,20.0,70.0,73.18,55.5
2016,10,13,7,45,20.0,90.0,2.05,20.5,96.0,117.86,93.2
2016,10,13,8,0,32.0,112.0,2.1,21.0,122.0,149.94,119.85
2016,10,13,8,15,38.5,134.0,2.0,21.5,148.0,176.26,140.91
2016,10,13,8,30,45.0,156.0,1.9,22.0,174.0,201.88,160.85
2016,10,13,8,45,80.5,184.0,1.85,22.5,221.5,261.1,207.86
2016,10,13,9,0,116.0,212.0,1.8,23.0,269.0,338.84,267.38
2016,10,13,9,15,155.0,234.0,1.55,23.5,317.0,390.03,304.74
2016,10,13,9,30,194.0,256.0,1.3,24.0,365.0,438.85,339.04
2016,10,13,9,45,210.0,274.5,1.1,24.5,401.0,460.99,352.38
2016,10,13,10,0,226.0,293.0,0.9,25.0,437.0,481.05,363.9
2016,10,13,10,15,340.5,280.0,0.8,25.5,509.5,565.36,422.75
2016,10,13,10,30,455.0,267.0,0.7,26.0,582.0,640.56,471.99
2016,10,13,10,45,481.5,267.5,0.65,26.5,611.5,636.95,466.11
2016,10,13,11,0,508.0,268.0,0.6,27.0,641.0,629.51,458.41
2016,10,13,11,15,675.5,195.5,0.75,27.5,704.0,655.79,477.52
2016,10,13,11,30,843.0,123.0,0.9,28.0,767.0,658.91,479.56
2016,10,13,11,45,842.0,125.5,1.1,28.5,775.5,615.99,448.1
2016,10,13,12,0,841.0,128.0,1.3,29.0,784.0,570.76,414.14
2016,10,13,12,15,740.0,177.5,1.5,29.0,755.0,511.29,369.7
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,456.4,328.07
2016,10,13,12,45,616.5,242.5,1.9,29.5,720.0,414.06,293.59
2016,10,13,13,0,594.0,258.0,2.1,30.0,714.0,371.95,258.83
2016,10,13,13,15,614.0,242.5,2.15,30.0,705.0,323.63,218.63
2016,10,13,13,30,634.0,227.0,2.2,30.0,696.0,272.13,176.66
2016,10,13,13,45,577.5,236.0,2.3,30.0,652.0,222.54,142.29
2016,10,13,14,0,521.0,245.0,2.4,30.0,608.0,179.1,118.94
2016,10,13,14,15,667.0,174.5,2.4,29.5,617.0,113.55,87.37
2016,10,13,14,30,813.0,104.0,2.4,29.0,626.0,83.92,63.69
2016,10,13,14,45,768.5,113.0,2.4,29.0,582.0,89.46,68.42
2016,10,13,15,0,724.0,122.0,2.4,29.0,538.0,88.0,67.41
2016,10,13,15,15,700.5,117.5,2.35,28.5,494.0,85.84,65.97
2016,10,13,15,30,677.0,113.0,2.3,28.0,450.0,83.65,64.51
2016,10,13,15,45,478.0,137.5,2.25,28.0,363.0,95.38,74.49
2016,10,13,16,0,279.0,162.0,2.2,28.0,276.0,109.66,86.57
2016,10,13,16,15,403.0,124.0,2.0,27.5,263.5,87.21,68.2
2016,10,13,16,30,527.0,86.0,1.8,27.0,251.0,67.06,51.49
2016,10,13,16,45,460.5,76.5,1.65,26.5,200.0,60.31,45.84
2016,10,13,17,0,394.0,67.0,1.5,26.0,149.0,50.38,37.25
2016,10,13,17,15,297.0,52.0,1.45,25.5,103.5,39.13,27.28
2016,10,13,17,30,200.0,37.0,1.4,25.0,58.0,27.86,16.59
2016,10,13,17,45,100.0,18.5,1.35,24.5,29.0,14.02,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,5.9,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,11.41,2.64
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,22.91,13.08
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,35.28,23.67
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,50.12,36.17
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,64.51,48.09
2016,10,14,8,15,0.0,71.0,1.6,22.5,71.0,55.04,40.11
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,49.06,35.01
2016,10,14,8,45,0.0,41.0,1.8,23.5,41.0,31.34,20.26
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,13.73,5.66
2016,10,14,9,15,111.0,135.0,1.9,24.5,197.0,237.06,188.37
2016,10,14,9,30,222.0,252.0,1.9,25.0,376.0,458.59,356.0
2016,10,14,9,45,228.5,269.0,1.95,25.5,405.0,470.43,361.58
2016,10,14,10,0,235.0,286.0,2.0,26.0,434.0,480.62,367.18
2016,10,14,10,15,169.0,305.0,2.0,26.0,414.5,431.96,328.84
2016,10,14,10,30,103.0,324.0,2.0,26.0,395.0,369.41,280.63
2016,10,14,10,45,188.0,334.5,2.0,26.5,470.0,447.5,338.43
2016,10,14,11,0,273.0,345.0,2.0,27.0,545.0,515.62,386.41
2016,10,14,11,15,296.0,349.0,1.95,27.0,570.0,513.36,383.28
2016,10,14,11,30,319.0,353.0,1.9,27.0,595.0,508.04,378.19
2016,10,14,11,45,589.0,234.0,1.9,27.5,688.5,556.5,412.47
2016,10,14,12,0,859.0,115.0,1.9,28.0,782.0,564.29,414.87
2016,10,14,12,15,859.5,115.0,1.9,28.0,782.5,516.49,376.23
2016,10,14,12,30,860.0,115.0,1.9,28.0,783.0,466.79,335.41
2016,10,14,12,45,860.0,113.5,1.9,28.5,776.0,414.14,290.7
2016,10,14,13,0,860.0,112.0,1.9,29.0,769.0,360.12,244.2
2016,10,14,13,15,855.5,111.0,1.9,29.0,752.5,304.1,196.7
2016,10,14,13,30,851.0,110.0,1.9,29.0,736.0,247.62,150.26
2016,10,14,13,45,844.5,108.0,1.9,29.0,712.0,190.01,107.7
2016,10,14,14,0,838.0,106.0,1.9,29.0,688.0,124.42,69.76
2016,10,14,14,15,827.5,104.5,1.9,29.0,656.0,84.02,63.61
2016,10,14,14,30,817.0,103.0,1.9,29.0,624.0,83.5,63.37
2016,10,14,14,45,802.0,100.0,1.9,29.0,585.5,81.88,62.21
2016,10,14,15,0,787.0,97.0,1.9,29.0,547.0,80.23,61.03
2016,10,14,15,15,766.5,93.5,1.9,29.0,502.5,78.07,59.43
2016,10,14,15,30,746.0,90.0,1.9,29.0,458.0,75.85,57.8
2016,10,14,15,45,715.5,86.5,1.95,29.0,409.0,67.78,51.28
2016,10,14,16,0,685.0,83.0,2.0,29.0,360.0,65.45,49.52
2016,10,14,16,15,643.0,77.0,1.85,28.5,308.5,61.17,46.17
2016,10,14,16,30,601.0,71.0,1.7,28.0,257.0,56.86,42.7
2016,10,14,16,45,537.0,63.5,1.55,27.5,205.0,51.14,37.89
2016,10,14,17,0,473.0,56.0,1.4,27.0,153.0,45.44,32.9
2016,10,14,17,15,369.5,44.5,1.3,26.0,106.0,36.26,24.75
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,27.09,15.72
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,12.98,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,91.29,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,255.84,178.33
2016,10,15,7,15,306.0,43.5,3.25,20.5,91.0,369.97,296.13
2016,10,15,7,30,418.0,57.0,3.4,21.0,136.0,490.73,396.6
2016,10,15,7,45,493.0,65.0,3.6,21.5,187.5,572.09,462.0
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,652.14,523.23
2016,10,15,8,15,614.5,79.0,3.95,22.5,291.0,701.9,559.09
2016,10,15,8,30,661.0,85.0,4.1,23.0,343.0,749.02,591.74
2016,10,15,8,45,436.0,145.5,4.35,24.0,325.5,600.62,477.06
2016,10,15,9,0,211.0,206.0,4.6,25.0,308.0,417.27,330.63
2016,10,15,9,15,167.5,229.5,4.6,25.5,315.5,395.41,311.17
2016,10,15,9,30,124.0,253.0,4.6,26.0,323.0,373.08,291.02
2016,10,15,9,45,197.5,268.0,4.65,27.0,388.0,442.09,343.02
2016,10,15,10,0,271.0,283.0,4.7,28.0,453.0,525.75,403.66
2016,10,15,10,15,553.0,196.0,4.65,28.0,566.5,670.12,513.04
2016,10,15,10,30,835.0,109.0,4.6,28.0,680.0,784.54,595.32
2016,10,15,10,45,529.0,230.0,4.6,28.5,596.5,634.83,480.96
2016,10,15,11,0,223.0,351.0,4.6,29.0,513.0,471.33,355.4
2016,10,15,11,15,543.5,232.0,4.6,29.0,640.0,588.92,445.01
2016,10,15,11,30,864.0,113.0,4.6,29.0,767.0,652.72,491.43
2016,10,15,11,45,873.0,110.0,4.6,29.5,777.5,611.51,457.22
2016,10,15,12,0,882.0,107.0,4.6,30.0,788.0,567.35,420.61
2016,10,15,12,15,561.0,242.5,4.55,30.0,676.0,467.71,344.47
2016,10,15,12,30,240.0,378.0,4.5,30.0,564.0,383.81,282.54
2016,10,15,12,45,562.5,240.5,4.5,30.5,669.0,387.74,277.75
2016,10,15,13,0,885.0,103.0,4.5,31.0,774.0,359.06,243.23
2016,10,15,13,15,880.5,102.0,4.5,31.0,757.5,301.84,194.13
2016,10,15,13,30,876.0,101.0,4.5,31.0,741.0,244.12,146.43
2016,10,15,13,45,870.5,98.5,4.5,31.5,716.5,185.07,102.68
2016,10,15,14,0,865.0,96.0,4.5,32.0,692.0,126.14,70.79
2016,10,15,14,15,854.5,94.5,4.45,32.0,659.5,87.85,66.02
2016,10,15,14,30,844.0,93.0,4.4,32.0,627.0,86.67,65.23
2016,10,15,14,45,824.5,92.0,4.4,32.0,587.5,77.32,57.8
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,76.71,57.47
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.0,74.72,56.14
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,72.7,54.78
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,70.1,52.81
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,62.33,46.53
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,58.25,43.36
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,54.16,40.07
2016,10,15,16,45,552.5,60.0,3.1,29.5,203.0,48.68,35.47
2016,10,15,17,0,488.0,53.0,2.8,29.0,151.0,43.25,30.72
2016,10,15,17,15,381.0,42.0,2.55,28.0,104.0,34.34,22.86
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,25.49,13.98
2016,10,15,17,45,137.0,15.5,2.05,26.0,28.5,12.2,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.0,15.5,3.9,21.5,22.0,80.84,0.0
2016,10,16,7,0,168.0,31.0,4.0,22.0,44.0,234.34,157.6
2016,10,16,7,15,283.5,45.5,4.2,22.5,89.0,353.91,281.7
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,473.48,381.59
2016,10,16,7,45,484.0,67.5,4.65,23.5,187.0,565.33,455.7
2016,10,16,8,0,569.0,75.0,4.9,24.0,240.0,653.78,523.95
2016,10,16,8,15,617.0,81.5,5.0,24.5,292.5,705.51,561.45
2016,10,16,8,30,665.0,88.0,5.1,25.0,345.0,754.5,595.58
2016,10,16,8,45,710.0,89.0,5.25,25.5,397.0,790.56,619.52
2016,10,16,9,0,755.0,90.0,5.4,26.0,449.0,817.69,636.58
2016,10,16,9,15,778.0,93.5,5.35,26.5,495.0,830.37,642.1
2016,10,16,9,30,801.0,97.0,5.3,27.0,541.0,838.99,644.79
2016,10,16,9,45,826.5,95.5,5.3,27.5,583.0,839.82,642.35
2016,10,16,10,0,852.0,94.0,5.3,28.0,625.0,836.26,637.03
2016,10,16,10,15,863.5,96.0,5.2,28.5,658.5,812.24,617.02
2016,10,16,10,30,875.0,98.0,5.1,29.0,692.0,793.46,601.07
2016,10,16,10,45,887.5,97.0,5.1,29.5,719.0,768.55,581.5
2016,10,16,11,0,900.0,96.0,5.1,30.0,746.0,739.87,558.54
2016,10,16,11,15,904.5,96.5,5.05,30.5,764.0,703.49,528.88
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,663.99,496.63
2016,10,16,11,45,916.0,95.5,5.0,31.5,792.0,621.22,461.7
2016,10,16,12,0,923.0,94.0,5.0,32.0,802.0,575.5,423.88
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.5,524.84,382.3
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,472.18,338.15
2016,10,16,12,45,921.5,93.0,4.85,32.5,794.5,416.45,290.11
2016,10,16,13,0,920.0,92.0,4.8,33.0,786.0,359.37,240.48
2016,10,16,13,15,915.5,91.5,4.7,33.0,769.5,300.77,190.43
2016,10,16,13,30,911.0,91.0,4.6,33.0,753.0,241.6,141.89
2016,10,16,13,45,903.5,90.0,4.6,33.0,727.5,181.39,98.27
2016,10,16,14,0,896.0,89.0,4.6,33.0,702.0,121.45,67.22
2016,10,16,14,15,885.5,87.5,4.55,32.5,669.5,84.57,63.26
2016,10,16,14,30,875.0,86.0,4.5,32.0,637.0,83.27,62.5
2016,10,16,14,45,862.0,83.5,4.45,32.0,597.5,81.19,60.97
2016,10,16,15,0,849.0,81.0,4.4,32.0,558.0,78.99,59.35
2016,10,16,15,15,829.0,78.0,4.25,31.5,512.5,68.89,51.37
2016,10,16,15,30,809.0,75.0,4.1,31.0,467.0,66.59,49.76
2016,10,16,15,45,780.5,72.0,4.0,31.0,417.0,64.08,47.84
2016,10,16,16,0,752.0,69.0,3.9,31.0,367.0,61.55,45.9
2016,10,16,16,15,711.0,64.5,3.5,30.5,314.0,57.69,42.89
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,53.82,39.78
2016,10,16,16,45,606.0,53.5,2.75,29.5,207.5,44.33,31.81
2016,10,16,17,0,542.0,47.0,2.4,29.0,154.0,39.0,27.13
2016,10,16,17,15,433.0,37.5,2.2,28.0,105.5,31.03,20.07
2016,10,16,17,30,324.0,28.0,2.0,27.0,57.0,23.19,11.85
2016,10,16,17,45,162.0,14.0,1.85,26.0,28.5,11.02,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,76.5,15.0,3.6,21.5,21.0,74.14,0.0
2016,10,17,7,0,153.0,30.0,3.8,22.0,42.0,218.07,141.57
2016,10,17,7,15,267.5,45.5,4.05,22.5,86.5,339.93,270.04
2016,10,17,7,30,382.0,61.0,4.3,23.0,131.0,459.38,370.2
2016,10,17,7,45,470.5,68.5,4.6,23.5,183.5,552.8,445.85
2016,10,17,8,0,559.0,76.0,4.9,24.0,236.0,644.21,516.73
2016,10,17,8,15,607.5,82.5,5.0,24.5,288.5,696.26,554.63
2016,10,17,8,30,656.0,89.0,5.1,25.0,341.0,745.55,589.12
2016,10,17,8,45,705.0,89.0,5.2,26.0,393.0,783.85,613.34
2016,10,17,9,0,754.0,89.0,5.3,27.0,445.0,813.26,630.52
2016,10,17,9,15,777.0,92.5,5.3,27.5,491.0,825.86,636.21
2016,10,17,9,30,800.0,96.0,5.3,28.0,537.0,834.4,639.12
2016,10,17,9,45,825.5,94.5,5.35,28.5,579.0,835.17,636.91
2016,10,17,10,0,851.0,93.0,5.4,29.0,621.0,831.54,631.81
2016,10,17,10,15,862.5,95.0,5.35,29.0,654.0,807.63,613.43
2016,10,17,10,30,874.0,97.0,5.3,29.0,687.0,788.87,598.95
2016,10,17,10,45,885.5,96.5,5.3,29.5,714.0,763.74,579.15
2016,10,17,11,0,897.0,96.0,5.3,30.0,741.0,734.88,555.83
2016,10,17,11,15,902.0,96.5,5.25,30.5,759.0,698.94,526.37
2016,10,17,11,30,907.0,97.0,5.2,31.0,777.0,659.85,494.3
2016,10,17,11,45,910.0,97.5,5.2,31.5,786.0,616.6,458.86
2016,10,17,12,0,913.0,98.0,5.2,32.0,795.0,570.68,420.75
2016,10,17,12,15,913.0,98.0,5.15,32.0,795.5,520.43,379.37
2016,10,17,12,30,913.0,98.0,5.1,32.0,796.0,468.22,335.45
2016,10,17,12,45,911.5,97.5,5.05,32.0,788.0,413.34,288.56
2016,10,17,13,0,910.0,97.0,5.0,32.0,780.0,357.11,239.94
2016,10,17,13,15,905.5,96.0,4.95,32.0,763.0,298.67,189.9
2016,10,17,13,30,901.0,95.0,4.9,32.0,746.0,239.7,141.5
2016,10,17,13,45,894.0,93.5,4.85,32.5,721.0,179.8,98.02
2016,10,17,14,0,887.0,92.0,4.8,33.0,696.0,120.15,67.55
2016,10,17,14,15,876.5,90.5,4.7,33.0,663.5,86.1,64.39
2016,10,17,14,30,866.0,89.0,4.6,33.0,631.0,84.83,63.52
2016,10,17,14,45,849.0,87.5,4.55,33.0,591.0,75.13,55.82
2016,10,17,15,0,832.0,86.0,4.5,33.0,551.0,74.11,55.15
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.5,71.97,53.69
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,69.8,52.2
2016,10,17,15,45,762.0,76.5,4.2,32.0,410.0,67.05,50.11
2016,10,17,16,0,733.0,73.0,4.1,32.0,360.0,64.29,47.98
2016,10,17,16,15,691.0,68.0,3.7,31.0,307.5,55.57,41.04
2016,10,17,16,30,649.0,63.0,3.3,30.0,255.0,51.68,37.98
2016,10,17,16,45,583.5,56.0,2.95,29.5,202.0,46.02,33.22
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,40.41,28.28
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,31.74,20.59
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,23.15,11.36
2016,10,17,17,45,148.5,14.0,2.05,26.0,26.5,11.02,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,6.69,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,12.96,2.58
2016,10,18,7,15,0.0,37.0,3.95,23.0,37.0,32.8,20.64
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,52.48,37.4
2016,10,18,7,45,4.0,79.0,4.5,23.5,80.0,76.98,58.03
2016,10,18,8,0,8.0,101.0,4.8,24.0,103.0,100.46,77.5
2016,10,18,8,15,14.5,121.0,4.8,24.5,126.0,123.08,95.97
2016,10,18,8,30,21.0,141.0,4.8,25.0,149.0,145.43,113.84
2016,10,18,8,45,49.0,170.5,4.85,26.0,192.5,216.31,170.47
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,269.05,211.3
2016,10,18,9,15,186.5,217.0,4.85,27.5,316.0,396.57,311.25
2016,10,18,9,30,296.0,234.0,4.8,28.0,396.0,520.51,404.31
2016,10,18,9,45,423.0,216.0,4.8,28.5,466.5,615.23,473.74
2016,10,18,10,0,550.0,198.0,4.8,29.0,537.0,685.58,523.92
2016,10,18,10,15,527.5,219.0,4.7,29.0,558.5,666.85,507.31
2016,10,18,10,30,505.0,240.0,4.6,29.0,580.0,645.93,489.7
2016,10,18,10,45,517.5,242.5,4.55,29.5,602.0,632.26,477.36
2016,10,18,11,0,530.0,245.0,4.5,30.0,624.0,615.63,462.85
2016,10,18,11,15,449.0,288.0,4.4,30.5,614.5,568.36,424.85
2016,10,18,11,30,368.0,331.0,4.3,31.0,605.0,515.47,383.39
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,560.23,414.83
2016,10,18,12,0,902.0,100.0,4.2,32.0,785.0,563.76,413.62
2016,10,18,12,15,742.0,180.5,4.1,32.0,744.0,502.54,364.9
2016,10,18,12,30,582.0,261.0,4.0,32.0,703.0,445.08,320.23
2016,10,18,12,45,592.0,253.5,3.95,32.0,699.0,401.83,284.47
2016,10,18,13,0,602.0,246.0,3.9,32.0,695.0,356.9,246.8
2016,10,18,13,15,638.0,224.0,3.8,32.0,690.5,308.11,205.31
2016,10,18,13,30,674.0,202.0,3.7,32.0,686.0,254.02,160.86
2016,10,18,13,45,525.0,245.5,3.6,32.0,614.5,212.6,137.26
2016,10,18,14,0,376.0,289.0,3.5,32.0,543.0,192.92,134.98
2016,10,18,14,15,220.0,281.5,3.4,32.0,428.5,177.61,137.74
2016,10,18,14,30,64.0,274.0,3.3,32.0,314.0,177.45,137.92
2016,10,18,14,45,63.5,256.0,3.25,32.0,294.0,167.37,130.22
2016,10,18,15,0,63.0,238.0,3.2,32.0,274.0,156.99,122.29
2016,10,18,15,15,179.0,216.5,3.0,31.5,304.5,142.21,110.98
2016,10,18,15,30,295.0,195.0,2.8,31.0,335.0,128.39,100.34
2016,10,18,15,45,285.0,174.5,2.65,31.0,298.0,116.88,91.26
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,104.91,81.71
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,91.56,71.17
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,77.72,59.96
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,64.14,48.55
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,50.18,36.55
2016,10,18,17,15,141.5,49.0,1.2,27.5,70.5,36.05,24.13
2016,10,18,17,30,91.0,29.0,1.2,27.0,36.0,21.68,9.75
2016,10,18,17,45,45.5,14.5,1.2,26.5,18.0,11.41,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.0,13.5,2.05,22.5,19.0,71.39,0.0
2016,10,19,7,0,150.0,27.0,2.2,23.0,38.0,206.27,120.94
2016,10,19,7,15,266.5,41.5,2.4,23.0,81.0,331.53,260.6
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,450.8,360.38
2016,10,19,7,45,469.5,63.5,2.85,23.5,175.5,543.49,434.47
2016,10,19,8,0,556.0,71.0,3.1,24.0,227.0,632.12,502.09
2016,10,19,8,15,371.5,113.0,3.3,24.5,226.5,509.73,407.87
2016,10,19,8,30,187.0,155.0,3.5,25.0,226.0,350.12,280.05
2016,10,19,8,45,256.5,169.5,3.7,25.5,281.0,441.93,351.4
2016,10,19,9,0,326.0,184.0,3.9,26.0,336.0,511.89,403.67
2016,10,19,9,15,324.5,205.5,3.95,26.5,369.5,524.68,410.34
2016,10,19,9,30,323.0,227.0,4.0,27.0,403.0,535.17,415.5
2016,10,19,9,45,259.5,256.0,4.05,27.5,404.0,498.95,384.77
2016,10,19,10,0,196.0,285.0,4.1,28.0,405.0,444.31,341.05
2016,10,19,10,15,138.0,296.0,4.1,28.0,382.5,395.82,302.71
2016,10,19,10,30,80.0,307.0,4.1,28.0,360.0,334.12,254.52
2016,10,19,10,45,232.5,307.0,4.1,28.5,470.5,451.48,343.79
2016,10,19,11,0,385.0,307.0,4.1,29.0,581.0,554.79,418.65
2016,10,19,11,15,374.0,318.5,4.1,29.0,590.0,533.03,400.71
2016,10,19,11,30,363.0,330.0,4.1,29.0,599.0,510.32,382.55
2016,10,19,11,45,429.0,308.0,4.1,29.5,629.5,510.65,380.71
2016,10,19,12,0,495.0,286.0,4.1,30.0,660.0,496.93,367.84
2016,10,19,12,15,330.0,330.5,4.05,30.0,580.0,413.14,304.84
2016,10,19,12,30,165.0,375.0,4.0,30.0,500.0,346.98,256.05
2016,10,19,12,45,328.0,328.0,4.0,30.0,572.5,355.45,258.06
2016,10,19,13,0,491.0,281.0,4.0,30.0,645.0,344.38,242.68
2016,10,19,13,15,446.5,292.0,3.95,30.0,617.5,301.72,209.0
2016,10,19,13,30,402.0,303.0,3.9,30.0,590.0,267.93,183.72
2016,10,19,13,45,452.0,272.0,3.9,30.0,584.5,217.36,145.08
2016,10,19,14,0,502.0,241.0,3.9,30.0,579.0,166.33,113.86
2016,10,19,14,15,471.0,240.5,3.85,29.5,545.0,147.06,114.8
2016,10,19,14,30,440.0,240.0,3.8,29.0,511.0,147.74,115.85
2016,10,19,14,45,460.5,216.5,3.75,29.0,484.0,136.98,107.4
2016,10,19,15,0,481.0,193.0,3.7,29.0,457.0,125.66,98.46
2016,10,19,15,15,470.5,177.5,3.55,29.0,418.0,117.76,92.27
2016,10,19,15,30,460.0,162.0,3.4,29.0,379.0,109.5,85.77
2016,10,19,15,45,444.0,145.5,3.25,29.0,336.5,100.17,78.31
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,90.44,70.45
2016,10,19,16,15,400.0,113.0,2.8,28.5,249.0,80.45,62.39
2016,10,19,16,30,372.0,97.0,2.5,28.0,204.0,70.11,53.85
2016,10,19,16,45,326.0,80.5,2.2,27.5,160.0,58.89,44.34
2016,10,19,17,0,280.0,64.0,1.9,27.0,116.0,47.36,34.31
2016,10,19,17,15,198.5,46.5,1.8,26.5,77.0,34.64,22.99
2016,10,19,17,30,117.0,29.0,1.7,26.0,38.0,21.7,9.11
2016,10,19,17,45,58.5,14.5,1.6,25.5,19.0,11.41,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.0,13.5,3.8,21.0,15.5,34.05,0.0
2016,10,20,7,0,58.0,27.0,4.2,21.0,31.0,98.24,51.68
2016,10,20,7,15,150.5,48.0,4.5,21.0,71.5,226.62,179.29
2016,10,20,7,30,243.0,69.0,4.8,21.0,112.0,331.14,270.35
2016,10,20,7,45,269.5,83.5,5.1,21.5,146.0,367.61,302.56
2016,10,20,8,0,296.0,98.0,5.4,22.0,180.0,404.98,333.63
2016,10,20,8,15,291.5,121.0,5.7,22.0,215.5,426.25,350.18
2016,10,20,8,30,287.0,144.0,6.0,22.0,251.0,445.02,364.06
2016,10,20,8,45,225.0,172.5,6.3,22.5,264.0,417.01,338.35
2016,10,20,9,0,163.0,201.0,6.6,23.0,277.0,366.78,295.4
2016,10,20,9,15,163.0,225.0,6.7,23.0,307.5,384.93,308.53
2016,10,20,9,30,163.0,249.0,6.8,23.0,338.0,401.46,320.18
2016,10,20,9,45,83.0,213.0,6.9,23.5,258.5,265.03,209.81
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,145.53,111.69
2016,10,20,10,15,21.5,227.5,7.0,24.0,242.0,203.31,157.9
2016,10,20,10,30,40.0,278.0,7.0,24.0,305.0,275.17,214.23
2016,10,20,10,45,102.0,311.0,7.0,24.5,382.5,344.7,268.49
2016,10,20,11,0,164.0,344.0,7.0,25.0,460.0,420.41,325.98
2016,10,20,11,15,174.0,353.0,6.95,25.0,478.5,419.59,324.36
2016,10,20,11,30,184.0,362.0,6.9,25.0,497.0,416.97,321.41
