Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,45,849.5,104.5,1.95,27.5,655.5,718.09,536.89
2016,10,30,11,0,861.0,105.0,1.9,28.0,681.0,690.2,513.97
2016,10,30,11,15,867.0,106.0,1.9,28.0,698.0,655.69,487.42
2016,10,30,11,30,873.0,107.0,1.9,28.0,715.0,614.37,455.62
2016,10,30,11,45,887.0,102.0,1.9,28.5,726.0,573.97,422.8
2016,10,30,12,0,901.0,97.0,1.9,29.0,737.0,530.24,386.67
2016,10,30,12,15,901.0,97.0,1.95,29.0,737.5,481.22,346.66
2016,10,30,12,30,901.0,97.0,2.0,29.0,738.0,430.3,304.05
2016,10,30,12,45,902.0,95.0,2.1,29.5,730.0,376.5,257.81
2016,10,30,13,0,903.0,93.0,2.2,30.0,722.0,321.2,210.0
2016,10,30,13,15,898.5,92.0,2.25,30.0,705.5,264.11,162.18
2016,10,30,13,30,894.0,91.0,2.3,30.0,689.0,206.51,117.29
2016,10,30,13,45,888.5,89.0,2.35,30.0,664.5,147.88,79.9
2016,10,30,14,0,883.0,87.0,2.4,30.0,640.0,89.35,67.88
2016,10,30,14,15,872.5,85.0,2.45,30.0,608.0,82.41,62.42
2016,10,30,14,30,862.0,83.0,2.5,30.0,576.0,80.66,61.14
2016,10,30,14,45,848.0,80.0,2.55,30.0,537.5,70.58,53.01
2016,10,30,15,0,834.0,77.0,2.6,30.0,499.0,68.41,51.37
2016,10,30,15,15,812.5,74.0,2.6,29.5,454.5,66.02,49.66
2016,10,30,15,30,791.0,71.0,2.6,29.0,410.0,63.59,47.89
2016,10,30,15,45,761.0,67.0,2.6,29.0,361.0,60.23,45.22
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,56.84,42.47
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,52.4,38.94
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,47.98,35.26
2016,10,30,16,45,560.0,45.5,1.6,26.0,158.5,37.97,26.65
2016,10,30,17,0,484.0,38.0,1.3,25.0,108.0,31.73,20.99
2016,10,30,17,15,341.0,26.5,1.25,24.0,65.5,21.96,11.4
2016,10,30,17,30,198.0,15.0,1.2,23.0,23.0,11.8,0.0
2016,10,30,17,45,99.0,7.5,1.2,22.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,15.0,23.0,170.17,0.0
2016,10,31,7,15,344.5,27.0,1.35,16.0,66.0,371.81,276.48
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,510.96,406.21
2016,10,31,7,45,574.5,46.0,1.9,18.0,161.0,593.71,475.02
2016,10,31,8,0,658.0,53.0,2.2,19.0,213.0,668.62,533.72
2016,10,31,8,15,705.5,58.0,2.25,19.5,265.5,716.93,569.21
2016,10,31,8,30,753.0,63.0,2.3,20.0,318.0,762.12,600.55
2016,10,31,8,45,786.5,66.0,2.4,21.0,367.5,789.22,616.79
2016,10,31,9,0,820.0,69.0,2.5,22.0,417.0,812.56,629.83
2016,10,31,9,15,840.5,71.5,2.6,22.5,462.0,820.23,632.75
2016,10,31,9,30,861.0,74.0,2.7,23.0,507.0,815.23,626.91
2016,10,31,9,45,875.5,76.0,2.8,23.5,545.5,809.7,620.9
2016,10,31,10,0,890.0,78.0,2.9,24.0,584.0,800.25,612.27
2016,10,31,10,15,899.5,80.0,2.9,24.5,616.0,782.95,597.77
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,761.85,580.86
2016,10,31,10,45,914.5,83.0,2.95,25.5,672.0,733.12,558.34
2016,10,31,11,0,920.0,84.0,3.0,26.0,696.0,700.98,532.2
2016,10,31,11,15,923.5,85.0,3.05,26.5,712.5,664.26,502.38
2016,10,31,11,30,927.0,86.0,3.1,27.0,729.0,624.5,469.83
2016,10,31,11,45,925.0,87.5,3.15,27.5,736.0,579.34,432.69
2016,10,31,12,0,923.0,89.0,3.2,28.0,743.0,531.93,393.05
2016,10,31,12,15,922.0,89.0,3.2,28.0,741.5,481.66,350.99
2016,10,31,12,30,921.0,89.0,3.2,28.0,740.0,429.55,306.43
2016,10,31,12,45,916.0,89.0,3.25,28.0,730.5,374.5,258.87
2016,10,31,13,0,911.0,89.0,3.3,28.0,721.0,318.47,210.2
2016,10,31,13,15,905.0,88.5,3.3,28.0,703.0,261.14,161.48
2016,10,31,13,30,899.0,88.0,3.3,28.0,685.0,203.44,116.09
2016,10,31,13,45,888.5,87.0,3.35,28.5,659.0,144.86,78.66
2016,10,31,14,0,878.0,86.0,3.4,29.0,633.0,86.92,66.26
2016,10,31,14,15,865.5,84.0,3.4,29.0,600.0,81.58,62.06
2016,10,31,14,30,853.0,82.0,3.4,29.0,567.0,79.77,60.71
2016,10,31,14,45,834.0,80.5,3.4,29.0,527.0,70.63,53.31
2016,10,31,15,0,815.0,79.0,3.4,29.0,487.0,69.42,52.46
2016,10,31,15,15,791.0,76.0,3.3,28.5,442.5,67.05,50.75
2016,10,31,15,30,767.0,73.0,3.2,28.0,398.0,64.65,49.01
2016,10,31,15,45,731.0,69.5,3.15,28.0,349.0,61.66,46.64
2016,10,31,16,0,695.0,66.0,3.1,28.0,300.0,58.69,44.23
2016,10,31,16,15,644.5,60.5,2.7,27.0,249.5,49.8,36.9
2016,10,31,16,30,594.0,55.0,2.3,26.0,199.0,45.38,33.2
2016,10,31,16,45,510.5,47.0,1.9,25.5,149.5,38.77,27.36
2016,10,31,17,0,427.0,39.0,1.5,25.0,100.0,32.24,21.36
2016,10,31,17,15,285.5,27.0,1.45,24.0,60.0,22.2,11.31
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,11.8,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.5,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,81.0,15.0,2.3,20.0,18.0,76.37,0.0
2016,11,1,7,15,215.5,30.0,2.6,20.5,56.0,267.46,194.46
2016,11,1,7,30,350.0,45.0,2.9,21.0,94.0,397.56,317.27
2016,11,1,7,45,440.5,53.5,3.2,21.5,142.0,487.87,393.24
2016,11,1,8,0,531.0,62.0,3.5,22.0,190.0,577.24,464.76
2016,11,1,8,15,584.5,68.5,3.65,22.5,239.5,630.84,505.67
2016,11,1,8,30,638.0,75.0,3.8,23.0,289.0,681.97,542.95
2016,11,1,8,45,681.5,77.5,4.0,24.0,337.5,716.31,565.56
2016,11,1,9,0,725.0,80.0,4.2,25.0,386.0,742.51,581.53
2016,11,1,9,15,386.0,143.0,4.2,25.5,307.5,513.47,406.18
2016,11,1,9,30,47.0,206.0,4.2,26.0,229.0,235.39,183.11
2016,11,1,9,45,131.5,231.5,4.25,26.5,304.5,341.8,267.18
2016,11,1,10,0,216.0,257.0,4.3,27.0,380.0,424.95,330.28
2016,11,1,10,15,528.0,175.5,4.3,27.0,497.0,600.15,464.93
2016,11,1,10,30,840.0,94.0,4.3,27.0,614.0,728.41,559.61
2016,11,1,10,45,848.5,95.0,4.3,27.5,638.5,696.85,532.99
2016,11,1,11,0,857.0,96.0,4.3,28.0,663.0,668.73,509.29
2016,11,1,11,15,862.5,97.0,4.3,28.5,679.5,635.41,481.48
2016,11,1,11,30,868.0,98.0,4.3,29.0,696.0,599.05,451.03
2016,11,1,11,45,484.5,217.5,4.3,29.5,552.0,451.82,338.56
2016,11,1,12,0,101.0,337.0,4.3,30.0,408.0,311.23,232.43
2016,11,1,12,15,127.5,340.5,4.3,30.0,430.5,316.93,236.02
2016,11,1,12,30,154.0,344.0,4.3,30.0,453.0,314.32,232.64
2016,11,1,12,45,236.5,329.0,4.3,30.0,493.5,314.45,229.52
2016,11,1,13,0,319.0,314.0,4.3,30.0,534.0,303.78,217.07
2016,11,1,13,15,595.5,201.5,4.3,30.0,599.5,262.81,173.76
2016,11,1,13,30,872.0,89.0,4.3,30.0,665.0,198.3,112.61
2016,11,1,13,45,477.0,185.5,4.3,30.0,499.0,155.74,100.55
2016,11,1,14,0,82.0,282.0,4.3,30.0,333.0,182.09,143.01
2016,11,1,14,15,74.0,264.0,4.25,30.0,308.5,171.74,134.93
2016,11,1,14,30,66.0,246.0,4.2,30.0,284.0,161.5,126.98
2016,11,1,14,45,125.0,233.5,4.2,30.0,298.5,149.89,117.9
2016,11,1,15,0,184.0,221.0,4.2,30.0,313.0,144.05,113.48
2016,11,1,15,15,102.0,189.0,4.1,29.5,239.0,128.75,101.5
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,112.1,88.26
2016,11,1,15,45,345.5,112.0,3.95,29.0,228.0,78.43,60.46
2016,11,1,16,0,671.0,67.0,3.9,29.0,291.0,54.63,40.62
2016,11,1,16,15,620.0,61.0,3.45,28.5,241.0,49.89,36.73
2016,11,1,16,30,569.0,55.0,3.0,28.0,191.0,45.15,32.69
2016,11,1,16,45,480.0,47.5,2.65,27.5,142.5,38.95,27.23
2016,11,1,17,0,391.0,40.0,2.3,27.0,94.0,32.89,21.63
2016,11,1,17,15,250.0,27.0,2.2,26.5,56.0,22.12,10.75
2016,11,1,17,30,109.0,14.0,2.1,26.0,18.0,11.02,0.0
2016,11,1,17,45,54.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,24.53,0.0
2016,11,2,7,15,120.5,33.0,2.7,21.0,49.0,176.86,124.6
2016,11,2,7,30,223.0,53.0,2.9,21.0,84.0,303.28,242.04
2016,11,2,7,45,317.0,65.5,3.15,21.5,130.0,394.59,320.13
2016,11,2,8,0,411.0,78.0,3.4,22.0,176.0,487.75,395.93
2016,11,2,8,15,205.5,44.0,3.55,22.5,93.0,254.52,209.41
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,7.6,0.66
2016,11,2,8,45,22.5,89.0,3.85,23.5,98.5,98.94,76.87
2016,11,2,9,0,45.0,168.0,4.0,24.0,187.0,205.33,162.71
2016,11,2,9,15,23.0,162.5,4.05,24.5,172.5,157.99,123.25
2016,11,2,9,30,1.0,157.0,4.1,25.0,158.0,130.87,100.26
2016,11,2,9,45,115.0,205.5,4.15,26.0,270.0,299.78,235.41
2016,11,2,10,0,229.0,254.0,4.2,27.0,382.0,431.53,335.65
2016,11,2,10,15,148.0,264.0,4.15,27.0,349.0,366.98,283.62
2016,11,2,10,30,67.0,274.0,4.1,27.0,316.0,291.57,223.9
2016,11,2,10,45,143.0,293.0,4.05,27.5,386.5,367.59,281.85
2016,11,2,11,0,219.0,312.0,4.0,28.0,457.0,422.01,321.67
2016,11,2,11,15,227.5,319.5,3.9,28.0,473.0,417.29,316.78
2016,11,2,11,30,236.0,327.0,3.8,28.0,489.0,410.88,310.72
2016,11,2,11,45,250.5,329.5,3.75,28.5,503.0,401.9,302.08
2016,11,2,12,0,265.0,332.0,3.7,29.0,517.0,396.16,295.55
2016,11,2,12,15,224.5,336.5,3.6,29.0,493.5,355.32,263.91
2016,11,2,12,30,184.0,341.0,3.5,29.0,470.0,323.15,239.06
2016,11,2,12,45,125.0,326.0,3.4,29.0,413.0,276.06,203.98
2016,11,2,13,0,66.0,311.0,3.3,29.0,356.0,238.23,176.64
2016,11,2,13,15,428.5,216.0,3.15,28.5,498.0,235.03,160.01
2016,11,2,13,30,791.0,121.0,3.0,28.0,640.0,200.4,118.36
2016,11,2,13,45,395.5,111.5,2.95,28.0,371.0,101.28,61.66
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,78.15,59.37
2016,11,2,14,15,118.0,177.0,2.8,28.0,243.5,120.41,94.26
2016,11,2,14,30,236.0,252.0,2.7,28.0,385.0,162.15,128.42
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.5,123.67,97.25
2016,11,2,15,0,635.0,128.0,2.6,28.0,442.0,92.93,72.2
2016,11,2,15,15,605.0,122.5,2.45,27.5,399.0,90.08,70.21
2016,11,2,15,30,575.0,117.0,2.3,27.0,356.0,87.23,68.17
2016,11,2,15,45,519.5,112.5,2.2,27.0,308.5,81.55,63.59
2016,11,2,16,0,464.0,108.0,2.1,27.0,261.0,78.17,60.87
2016,11,2,16,15,404.0,97.0,1.9,26.5,214.0,70.51,54.52
2016,11,2,16,30,344.0,86.0,1.7,26.0,167.0,62.77,47.91
2016,11,2,16,45,252.0,71.0,1.55,25.5,122.0,51.88,38.37
2016,11,2,17,0,160.0,56.0,1.4,25.0,77.0,40.64,28.23
2016,11,2,17,15,80.0,33.5,1.5,24.5,44.0,24.67,12.37
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.29,0.0
2016,11,3,7,15,4.5,27.0,1.2,21.0,27.5,30.14,15.83
2016,11,3,7,30,9.0,46.0,1.4,21.0,47.0,53.69,38.21
2016,11,3,7,45,25.5,67.5,1.6,21.5,73.0,100.21,77.7
2016,11,3,8,0,42.0,89.0,1.8,22.0,99.0,135.74,107.77
2016,11,3,8,15,53.5,110.0,1.85,22.0,126.0,165.15,132.29
2016,11,3,8,30,65.0,131.0,1.9,22.0,153.0,193.77,155.59
2016,11,3,8,45,32.5,130.5,1.95,22.5,141.5,156.06,123.46
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,109.4,84.07
2016,11,3,9,15,13.0,159.5,2.0,23.0,166.0,146.76,114.45
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,183.13,143.38
2016,11,3,9,45,42.0,214.5,2.0,23.0,237.0,233.69,183.01
2016,11,3,10,0,58.0,240.0,2.0,23.0,272.0,266.26,207.97
2016,11,3,10,15,86.5,262.5,1.9,23.0,314.0,303.13,236.13
2016,11,3,10,30,115.0,285.0,1.8,23.0,356.0,337.2,261.57
2016,11,3,10,45,70.5,270.0,1.75,23.5,314.0,282.18,217.61
2016,11,3,11,0,26.0,255.0,1.7,24.0,272.0,221.17,169.41
2016,11,3,11,15,31.5,269.0,1.6,24.0,290.5,242.28,185.46
2016,11,3,11,30,37.0,283.0,1.5,24.0,309.0,251.37,191.92
2016,11,3,11,45,21.0,239.0,1.45,24.5,254.0,196.29,149.08
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,152.43,114.97
2016,11,3,12,15,2.5,166.5,1.3,25.0,168.5,128.75,96.6
2016,11,3,12,30,0.0,138.0,1.2,25.0,138.0,105.82,78.71
2016,11,3,12,45,37.0,225.5,1.2,25.0,251.0,179.94,135.47
2016,11,3,13,0,74.0,313.0,1.2,25.0,364.0,241.32,180.49
2016,11,3,13,15,37.0,171.5,1.25,25.0,197.0,133.8,99.02
2016,11,3,13,30,0.0,30.0,1.3,25.0,30.0,23.01,12.95
2016,11,3,13,45,0.0,47.0,1.4,25.0,47.0,36.09,23.59
2016,11,3,14,0,0.0,64.0,1.5,25.0,64.0,49.19,35.95
2016,11,3,14,15,0.0,37.5,1.55,25.0,37.5,28.73,18.75
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.51
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,10.3,3.16
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,12.21,4.81
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,17.16,9.12
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,22.13,13.47
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,19.43,11.19
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,16.74,8.89
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,13.68,6.25
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,10.63,3.58
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,7.58,0.87
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.54,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.64,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.79,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,11.8,2.53
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,20.6,11.23
2016,11,4,7,45,0.0,42.5,3.4,18.0,42.5,33.17,22.12
2016,11,4,8,0,0.0,58.0,3.5,18.0,58.0,47.05,34.06
2016,11,4,8,15,0.0,74.0,3.55,18.0,74.0,61.06,45.99
2016,11,4,8,30,0.0,90.0,3.6,18.0,90.0,74.77,57.49
2016,11,4,8,45,0.0,74.5,3.7,18.5,74.5,57.67,42.95
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,45.2,32.33
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,93.7,72.66
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,145.82,115.22
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,172.91,136.83
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,199.06,157.39
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.0,168.29,131.98
2016,11,4,10,30,2.0,174.0,3.7,20.0,175.0,140.18,108.83
2016,11,4,10,45,2.0,175.5,3.65,20.5,176.5,140.3,108.55
2016,11,4,11,0,2.0,177.0,3.6,21.0,178.0,140.53,108.35
2016,11,4,11,15,1.0,98.0,3.55,21.0,98.5,76.26,56.57
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,14.57,6.3
2016,11,4,11,45,4.0,116.0,3.5,21.5,119.0,91.68,68.89
2016,11,4,12,0,8.0,213.0,3.5,22.0,219.0,167.6,129.01
2016,11,4,12,15,4.0,177.0,3.45,22.0,180.0,137.29,104.88
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,108.05,81.69
2016,11,4,12,45,0.0,150.5,3.35,22.0,151.0,114.74,87.09
2016,11,4,13,0,0.0,160.0,3.3,22.0,161.0,121.16,92.25
2016,11,4,13,15,17.0,212.5,3.25,22.0,224.0,160.48,122.84
2016,11,4,13,30,34.0,265.0,3.2,22.0,287.0,186.82,142.9
2016,11,4,13,45,17.0,140.0,3.2,22.0,151.0,103.34,77.64
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,11.48,4.18
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,51.87,38.8
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,90.4,71.61
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,89.05,70.61
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,87.61,69.59
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,100.36,80.8
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,113.44,92.34
2016,11,4,15,45,41.0,146.0,2.85,21.0,161.5,100.73,81.68
2016,11,4,16,0,33.0,126.0,2.8,21.0,137.0,87.76,70.68
2016,11,4,16,15,23.5,105.0,2.6,20.5,112.0,73.96,58.89
2016,11,4,16,30,14.0,84.0,2.4,20.0,87.0,60.73,47.34
2016,11,4,16,45,7.0,62.0,2.25,20.0,63.5,45.33,33.59
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,29.77,19.56
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,17.04,6.27
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,3.78,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,6.82,0.0
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,11.0,3.6
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,15.2,7.26
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,19.79,11.22
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,24.4,15.14
2016,11,5,8,45,0.0,38.0,3.4,17.5,38.0,29.01,18.98
2016,11,5,9,0,0.0,44.0,3.4,18.0,44.0,33.64,22.77
2016,11,5,9,15,37.5,128.5,3.3,18.5,146.5,147.86,118.79
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,267.43,215.26
2016,11,5,9,45,80.0,229.0,3.15,19.5,270.5,280.46,224.19
2016,11,5,10,0,85.0,245.0,3.1,20.0,292.0,292.8,232.76
2016,11,5,10,15,44.5,214.5,3.0,20.0,239.5,223.32,176.34
2016,11,5,10,30,4.0,184.0,2.9,20.0,187.0,150.26,116.81
2016,11,5,10,45,21.0,226.5,2.85,20.5,240.5,196.67,153.76
2016,11,5,11,0,38.0,269.0,2.8,21.0,294.0,252.45,197.01
2016,11,5,11,15,43.0,280.5,2.75,21.0,309.5,259.26,201.78
2016,11,5,11,30,48.0,292.0,2.7,21.0,325.0,265.05,205.85
2016,11,5,11,45,52.0,299.0,2.65,21.5,334.5,265.6,205.42
2016,11,5,12,0,56.0,306.0,2.6,22.0,344.0,265.3,204.31
2016,11,5,12,15,56.5,306.5,2.55,22.0,345.0,257.8,198.05
2016,11,5,12,30,57.0,307.0,2.5,22.0,346.0,250.06,191.61
2016,11,5,12,45,29.5,238.5,2.5,22.0,258.5,186.38,142.54
2016,11,5,13,0,2.0,170.0,2.5,22.0,171.0,128.85,98.14
2016,11,5,13,15,1.0,150.5,2.5,22.0,151.0,113.94,86.47
2016,11,5,13,30,0.0,131.0,2.5,22.0,131.0,99.35,74.96
2016,11,5,13,45,0.0,128.5,2.55,22.0,128.5,97.18,73.34
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,94.99,75.12
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,126.36,101.59
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,146.96,118.98
2016,11,5,14,45,27.0,201.0,2.65,22.0,215.5,142.09,115.17
2016,11,5,15,0,21.0,182.0,2.7,22.0,193.0,129.41,104.85
2016,11,5,15,15,134.0,174.5,2.7,21.5,230.0,117.74,95.51
2016,11,5,15,30,247.0,167.0,2.7,21.0,267.0,111.93,91.03
2016,11,5,15,45,216.0,152.0,2.7,21.0,231.5,102.68,83.35
2016,11,5,16,0,185.0,137.0,2.7,21.0,196.0,94.26,76.27
2016,11,5,16,15,159.0,115.5,2.55,20.5,160.0,80.33,64.38
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,66.1,51.96
2016,11,5,16,45,151.5,72.5,2.3,20.0,98.0,51.86,39.16
2016,11,5,17,0,170.0,51.0,2.2,20.0,72.0,37.32,25.86
2016,11,5,17,15,92.5,29.5,2.15,19.5,40.0,21.92,9.1
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,6.29,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,11,6,7,15,133.5,27.0,2.05,15.0,43.5,186.65,116.32
2016,11,6,7,30,267.0,44.0,2.2,15.0,77.0,324.14,262.11
2016,11,6,7,45,350.5,56.5,2.4,15.5,122.0,406.41,334.87
2016,11,6,8,0,434.0,69.0,2.6,16.0,167.0,490.29,404.6
2016,11,6,8,15,491.0,78.0,2.7,16.5,214.5,553.55,454.85
2016,11,6,8,30,548.0,87.0,2.8,17.0,262.0,610.21,497.86
2016,11,6,8,45,286.5,120.5,2.9,17.5,213.0,394.68,325.21
2016,11,6,9,0,25.0,154.0,3.0,18.0,164.0,156.7,125.45
2016,11,6,9,15,27.5,171.5,3.05,18.5,184.0,188.16,150.92
2016,11,6,9,30,30.0,189.0,3.1,19.0,204.0,203.37,162.43
2016,11,6,9,45,143.0,215.5,3.2,19.5,293.0,332.65,267.43
2016,11,6,10,0,256.0,242.0,3.3,20.0,382.0,454.88,362.31
2016,11,6,10,15,257.0,257.5,3.35,20.0,405.0,456.71,361.85
2016,11,6,10,30,258.0,273.0,3.4,20.0,428.0,456.81,360.61
2016,11,6,10,45,142.0,262.0,3.5,20.5,348.0,336.72,265.23
2016,11,6,11,0,26.0,251.0,3.6,21.0,268.0,217.83,169.77
2016,11,6,11,15,28.0,260.0,3.55,21.0,279.0,223.12,173.87
2016,11,6,11,30,30.0,269.0,3.5,21.0,290.0,235.69,183.39
2016,11,6,11,45,30.0,272.0,3.5,21.5,293.0,232.48,180.21
2016,11,6,12,0,30.0,275.0,3.5,22.0,296.0,229.13,176.98
2016,11,6,12,15,25.0,264.5,3.4,22.0,282.0,211.43,162.95
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,198.55,152.78
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,132.51,100.89
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,67.08,48.89
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,51.95,36.81
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,36.86,24.62
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,63.14,46.14
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,88.0,69.58
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,84.32,66.58
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,80.6,63.57
2016,11,6,14,45,23.5,152.0,2.9,21.0,163.5,107.78,86.84
2016,11,6,15,0,47.0,198.0,2.9,21.0,221.0,133.22,108.59
2016,11,6,15,15,23.5,102.0,2.9,20.5,113.5,75.57,59.86
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,7,15,154.5,20.0,1.7,16.5,39.0,186.21,108.29
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,351.75,280.93
2016,11,7,7,45,400.5,50.0,2.15,17.5,123.5,442.15,359.4
2016,11,7,8,0,492.0,60.0,2.4,18.0,169.0,532.24,433.16
2016,11,7,8,15,549.0,67.0,2.45,18.5,217.0,588.49,477.01
2016,11,7,8,30,606.0,74.0,2.5,19.0,265.0,642.36,516.96
2016,11,7,8,45,345.0,121.5,2.6,19.5,234.0,465.6,378.02
2016,11,7,9,0,84.0,169.0,2.7,20.0,203.0,241.18,194.25
2016,11,7,9,15,87.0,188.5,2.7,20.0,227.5,258.07,207.75
2016,11,7,9,30,90.0,208.0,2.7,20.0,252.0,274.18,219.76
2016,11,7,9,45,45.0,128.5,2.75,20.5,150.5,147.49,116.65
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,37.56,25.37
2016,11,7,10,15,0.0,52.0,2.8,21.0,52.0,39.89,27.27
2016,11,7,10,30,0.0,55.0,2.8,21.0,55.0,42.23,29.13
2016,11,7,10,45,0.0,52.5,2.85,21.5,52.5,40.32,27.44
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,38.4,25.78
2016,11,7,11,15,1.0,110.0,2.85,22.0,111.0,85.68,64.05
2016,11,7,11,30,2.0,170.0,2.8,22.0,172.0,133.26,101.99
2016,11,7,11,45,1.0,102.0,2.8,22.5,103.0,79.24,58.54
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,26.11,15.59
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,96.34,72.13
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,163.54,125.14
2016,11,7,12,45,8.0,209.0,2.7,23.0,215.0,159.69,121.96
2016,11,7,13,0,8.0,206.0,2.7,23.0,212.0,155.83,118.94
2016,11,7,13,15,4.0,138.5,2.65,23.0,141.5,105.87,79.6
2016,11,7,13,30,0.0,71.0,2.6,23.0,71.0,54.63,38.77
2016,11,7,13,45,0.0,104.5,2.55,23.0,104.5,80.03,59.37
2016,11,7,14,0,0.0,138.0,2.5,23.0,138.0,103.15,81.7
2016,11,7,14,15,0.0,115.0,2.4,23.0,115.0,87.09,68.35
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,70.64,54.63
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,42.16,30.55
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,6.2
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,39.04,28.15
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,63.92,49.75
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,55.79,42.84
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,47.52,35.75
2016,11,7,16,15,225.5,64.0,1.6,21.5,113.5,46.51,34.93
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,52.91,40.37
2016,11,7,16,45,363.5,54.0,1.25,21.0,120.0,41.05,29.69
2016,11,7,17,0,276.0,42.0,1.1,21.0,75.0,31.85,21.04
2016,11,7,17,15,138.0,21.0,1.1,20.5,37.5,16.0,3.99
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,6.83,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,13.69,5.48
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,22.11,12.87
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,30.56,20.23
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,39.42,27.86
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,48.35,35.45
2016,11,8,8,45,0.0,71.0,3.65,17.5,71.0,54.75,40.72
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,61.19,45.92
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,72.49,55.22
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,83.68,64.34
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,76.63,58.33
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,70.16,52.83
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,73.35,55.34
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,76.52,57.83
2016,11,8,10,45,0.0,121.0,3.9,18.5,121.0,94.16,72.06
2016,11,8,11,0,0.0,143.0,4.0,19.0,143.0,111.63,86.0
2016,11,8,11,15,0.0,137.5,4.1,19.0,137.5,106.85,82.0
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,102.22,78.18
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.0,146.0,113.54
2016,11,8,12,0,14.0,236.0,4.4,19.0,246.0,187.86,146.88
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.0,167.26,130.29
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,147.71,114.67
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,159.94,124.4
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,170.95,133.06
2016,11,8,13,15,26.5,246.0,4.5,19.0,263.5,184.35,143.21
2016,11,8,13,30,40.0,266.0,4.5,19.0,292.0,187.43,145.2
2016,11,8,13,45,37.0,253.5,4.5,19.0,276.5,172.62,134.1
2016,11,8,14,0,34.0,241.0,4.5,19.0,261.0,159.28,130.54
2016,11,8,14,15,18.0,204.0,4.45,19.0,214.5,145.42,119.1
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,121.36,98.95
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,84.47,67.61
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,43.68,32.5
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,35.19,25.2
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,26.72,17.86
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,22.87,14.52
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,19.04,11.16
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,15.59,8.14
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,12.15,5.06
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,8.72,1.95
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.3,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.65,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,3.79,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.21
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,8.36,1.52
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,2.82
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,22.52,13.57
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,35.2,24.29
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,48.72,35.54
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,62.29,46.72
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,68.91,52.11
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,75.71,57.66
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,53.45,38.98
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,31.46,20.6
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,53.87,39.16
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,76.4,57.69
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,70.58,52.74
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,64.76,47.84
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,69.81,51.98
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,74.81,56.08
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,82.68,62.42
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,90.38,68.59
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,82.47,62.21
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,74.65,55.89
2016,11,9,13,45,0.0,78.0,4.0,19.0,78.0,60.03,43.99
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,45.31,33.59
2016,11,9,14,15,0.0,54.0,4.0,19.0,54.0,41.43,30.31
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,37.55,27.03
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,39.46,28.77
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,41.36,30.51
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,37.11,26.95
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,32.86,23.36
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,28.24,19.34
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,23.63,15.29
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,19.03,11.24
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,14.44,7.13
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,10.24,3.31
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
