Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,188.26,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,433.35,315.19
2016,11,20,7,45,573.0,31.5,1.35,4.0,111.0,533.44,438.45
2016,11,20,8,0,678.0,39.0,1.5,5.0,160.0,630.26,521.9
2016,11,20,8,15,735.5,43.5,1.6,5.5,212.0,683.63,566.78
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,734.13,606.6
2016,11,20,8,45,826.5,52.0,1.8,7.0,313.5,753.25,619.49
2016,11,20,9,0,860.0,56.0,1.9,8.0,363.0,776.67,634.71
2016,11,20,9,15,884.0,58.5,2.1,9.0,408.5,786.78,640.14
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,793.05,642.48
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,788.86,637.3
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,780.65,629.12
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,764.14,614.22
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,743.69,596.22
2016,11,20,10,45,971.0,69.5,2.7,13.5,625.5,716.34,572.0
2016,11,20,11,0,978.0,71.0,2.7,14.0,651.0,685.35,544.78
2016,11,20,11,15,982.5,71.5,2.7,14.0,668.0,648.33,513.61
2016,11,20,11,30,987.0,72.0,2.7,14.0,685.0,608.12,479.3
2016,11,20,11,45,990.0,71.5,2.7,14.5,694.0,563.15,439.69
2016,11,20,12,0,993.0,71.0,2.7,15.0,703.0,515.46,397.05
2016,11,20,12,15,992.5,71.0,2.7,15.0,703.0,464.26,351.38
2016,11,20,12,30,992.0,71.0,2.7,15.0,703.0,411.01,302.97
2016,11,20,12,45,988.5,71.0,2.75,15.5,694.5,355.03,251.29
2016,11,20,13,0,985.0,71.0,2.8,16.0,686.0,297.77,198.81
2016,11,20,13,15,979.5,70.5,2.8,16.0,669.0,238.7,147.31
2016,11,20,13,30,974.0,70.0,2.8,16.0,652.0,179.07,100.87
2016,11,20,13,45,965.0,69.5,2.85,16.5,627.0,118.86,66.07
2016,11,20,14,0,956.0,69.0,2.9,17.0,602.0,73.72,58.57
2016,11,20,14,15,944.0,67.5,2.9,17.0,569.5,72.01,57.24
2016,11,20,14,30,932.0,66.0,2.9,17.0,537.0,70.21,55.81
2016,11,20,14,45,913.5,64.5,2.9,17.0,498.0,68.18,54.18
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,66.06,52.48
2016,11,20,15,15,871.0,60.5,2.75,16.5,414.0,63.04,50.08
2016,11,20,15,30,847.0,58.0,2.6,16.0,369.0,59.91,47.54
2016,11,20,15,45,811.0,54.5,2.5,16.0,320.0,51.34,40.05
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,47.9,37.01
2016,11,20,16,15,719.0,46.5,2.15,14.5,220.0,43.45,33.18
2016,11,20,16,30,663.0,42.0,1.9,13.0,169.0,39.07,29.22
2016,11,20,16,45,565.5,34.5,1.65,12.0,120.5,31.9,22.47
2016,11,20,17,0,468.0,27.0,1.4,11.0,72.0,24.86,14.97
2016,11,20,17,15,234.0,13.5,1.45,10.5,36.0,12.08,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,152.29,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,369.81,261.69
2016,11,21,7,45,482.0,34.0,2.9,7.0,101.0,472.37,390.97
2016,11,21,8,0,590.0,43.0,3.2,8.0,147.0,562.08,470.94
2016,11,21,8,15,652.0,48.5,3.1,8.5,196.5,620.6,520.49
2016,11,21,8,30,714.0,54.0,3.0,9.0,246.0,676.14,564.42
2016,11,21,8,45,753.0,57.5,2.9,10.0,294.0,707.42,586.04
2016,11,21,9,0,792.0,61.0,2.8,11.0,342.0,735.1,603.59
2016,11,21,9,15,817.5,64.0,3.25,12.0,385.5,747.58,611.74
2016,11,21,9,30,843.0,67.0,3.7,13.0,429.0,756.16,616.51
2016,11,21,9,45,860.5,69.5,4.15,14.5,467.5,746.62,606.18
2016,11,21,10,0,878.0,72.0,4.6,16.0,506.0,740.87,599.42
2016,11,21,10,15,890.0,73.5,4.7,16.5,538.0,726.09,586.39
2016,11,21,10,30,902.0,75.0,4.8,17.0,570.0,707.56,569.78
2016,11,21,10,45,909.0,76.5,4.9,18.0,594.5,682.0,545.91
2016,11,21,11,0,916.0,78.0,5.0,19.0,619.0,653.02,519.22
2016,11,21,11,15,921.0,79.0,5.0,19.5,635.5,619.01,489.01
2016,11,21,11,30,926.0,80.0,5.0,20.0,652.0,581.91,455.95
2016,11,21,11,45,930.5,79.0,5.0,20.5,661.0,539.76,418.41
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,494.93,378.02
2016,11,21,12,15,934.0,78.0,5.0,21.0,669.5,446.24,334.51
2016,11,21,12,30,933.0,78.0,5.0,21.0,669.0,395.67,288.62
2016,11,21,12,45,928.5,78.0,5.0,21.5,660.5,342.41,239.65
2016,11,21,13,0,924.0,78.0,5.0,22.0,652.0,288.06,190.27
2016,11,21,13,15,917.5,77.0,5.0,22.0,635.0,231.75,141.84
2016,11,21,13,30,911.0,76.0,5.0,22.0,618.0,175.08,98.35
2016,11,21,13,45,900.0,75.5,5.0,22.0,593.5,118.32,66.16
2016,11,21,14,0,889.0,75.0,5.0,22.0,569.0,76.03,59.4
2016,11,21,14,15,875.5,73.5,4.95,22.0,537.5,74.4,58.15
2016,11,21,14,30,862.0,72.0,4.9,22.0,506.0,72.69,56.83
2016,11,21,14,45,837.0,71.5,4.85,22.0,467.0,64.71,50.13
2016,11,21,15,0,812.0,71.0,4.8,22.0,428.0,63.93,49.6
2016,11,21,15,15,785.0,68.0,4.6,21.5,385.0,61.33,47.59
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,58.71,45.54
2016,11,21,15,45,716.5,61.5,4.2,21.0,295.0,55.5,42.82
2016,11,21,16,0,675.0,58.0,4.0,21.0,248.0,52.34,40.08
2016,11,21,16,15,615.5,52.0,3.6,20.0,200.0,43.33,32.28
2016,11,21,16,30,556.0,46.0,3.2,19.0,152.0,38.35,27.81
2016,11,21,16,45,453.5,37.5,2.8,18.0,107.0,31.14,21.18
2016,11,21,17,0,351.0,29.0,2.4,17.0,62.0,24.07,13.78
2016,11,21,17,15,175.5,14.5,2.45,16.5,31.0,11.81,0.0
2016,11,21,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,4.33,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,8.35,0.0
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,17.14,8.4
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,25.96,16.12
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,35.97,24.81
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,46.97,34.25
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,57.51,43.1
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,67.92,51.7
2016,11,22,9,15,58.0,135.0,4.5,18.5,160.0,174.06,141.48
2016,11,22,9,30,116.0,185.0,4.8,19.0,235.0,287.19,233.91
2016,11,22,9,45,58.0,147.0,5.1,19.5,172.0,176.55,141.91
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,85.63,65.31
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,91.04,69.52
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,96.42,73.62
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,91.91,69.67
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,87.62,65.96
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,113.18,86.54
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,138.22,106.55
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,164.19,127.21
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,188.47,146.31
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,185.76,143.92
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,182.99,141.55
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,124.23,94.85
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,66.24,48.44
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,98.16,74.31
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,127.58,98.02
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,141.53,108.99
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,152.89,124.11
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,102.94,82.31
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,46.01,33.99
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,25.98,16.84
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.09,0.0
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.32,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.56,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,3.79,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.03,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.27,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.51,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.13,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,12.0,3.25,9.0,24.0,137.03,0.0
2016,11,23,7,30,337.0,24.0,3.4,9.0,48.0,334.35,214.74
2016,11,23,7,45,459.5,32.5,3.55,9.5,94.0,450.64,369.56
2016,11,23,8,0,582.0,41.0,3.7,10.0,140.0,550.71,458.98
2016,11,23,8,15,646.5,47.0,3.85,10.5,189.5,611.4,511.38
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,669.35,558.57
2016,11,23,8,45,755.5,56.0,4.2,12.0,288.0,704.39,584.82
2016,11,23,9,0,800.0,59.0,4.4,13.0,337.0,735.76,607.15
2016,11,23,9,15,827.0,62.0,4.4,13.5,381.5,749.41,615.14
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,759.12,619.89
2016,11,23,9,45,874.0,67.0,4.45,15.0,466.0,750.89,610.1
2016,11,23,10,0,894.0,69.0,4.5,16.0,506.0,746.31,603.26
2016,11,23,10,15,907.0,70.5,4.4,16.0,538.5,732.08,590.78
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,714.01,574.7
2016,11,23,10,45,929.5,73.0,4.2,16.5,596.5,689.26,551.73
2016,11,23,11,0,939.0,74.0,4.1,17.0,622.0,660.88,525.93
2016,11,23,11,15,944.5,75.0,4.0,17.5,639.5,626.62,495.34
2016,11,23,11,30,950.0,76.0,3.9,18.0,657.0,589.15,461.83
2016,11,23,11,45,955.0,75.0,3.85,18.5,666.5,546.51,423.9
2016,11,23,12,0,960.0,74.0,3.8,19.0,676.0,501.08,383.02
2016,11,23,12,15,960.0,74.0,3.7,19.0,677.0,451.89,338.99
2016,11,23,12,30,960.0,74.0,3.6,19.0,678.0,400.68,292.44
2016,11,23,12,45,957.5,74.0,3.55,19.5,670.0,346.9,242.91
2016,11,23,13,0,955.0,74.0,3.5,20.0,662.0,291.77,192.69
2016,11,23,13,15,949.5,73.0,3.4,20.0,646.0,234.21,143.08
2016,11,23,13,30,944.0,72.0,3.3,20.0,630.0,176.13,98.41
2016,11,23,13,45,936.0,71.0,3.2,20.0,605.5,117.6,65.08
2016,11,23,14,0,928.0,70.0,3.1,20.0,581.0,73.61,57.8
2016,11,23,14,15,915.5,68.5,3.0,20.0,549.5,71.92,56.51
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,70.15,55.11
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,67.84,53.26
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,65.43,51.31
2016,11,23,15,15,843.5,60.5,2.5,19.5,398.5,62.44,48.96
2016,11,23,15,30,819.0,58.0,2.3,19.0,355.0,54.32,42.09
2016,11,23,15,45,782.5,54.5,2.1,19.0,307.0,50.92,39.19
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,47.53,36.22
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,42.72,32.04
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,37.96,27.72
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,30.83,21.1
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,23.83,13.6
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,11.6,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,11.5,1.1,8.5,23.0,130.98,0.0
2016,11,24,7,30,323.0,23.0,1.2,9.0,46.0,319.9,190.74
2016,11,24,7,45,429.0,33.0,1.35,10.0,89.5,426.42,344.04
2016,11,24,8,0,535.0,43.0,1.5,11.0,133.0,523.5,428.61
2016,11,24,8,15,600.5,50.0,1.5,11.5,181.5,584.18,478.87
2016,11,24,8,30,666.0,57.0,1.5,12.0,230.0,642.96,524.55
2016,11,24,8,45,701.0,63.0,1.55,12.5,276.0,667.64,542.59
2016,11,24,9,0,736.0,69.0,1.6,13.0,322.0,695.54,562.12
2016,11,24,9,15,764.5,72.5,1.85,14.0,365.5,711.7,572.71
2016,11,24,9,30,793.0,76.0,2.1,15.0,409.0,723.94,580.0
2016,11,24,9,45,808.5,80.0,2.4,16.0,446.5,722.83,577.53
2016,11,24,10,0,824.0,84.0,2.7,17.0,484.0,717.87,572.14
2016,11,24,10,15,838.0,86.5,2.7,17.5,516.0,706.29,560.92
2016,11,24,10,30,852.0,89.0,2.7,18.0,548.0,690.85,546.1
2016,11,24,10,45,857.5,92.0,2.75,18.5,572.0,666.55,524.77
2016,11,24,11,0,863.0,95.0,2.8,19.0,596.0,638.9,500.74
2016,11,24,11,15,869.0,96.0,2.8,19.5,613.0,606.33,472.52
2016,11,24,11,30,875.0,97.0,2.8,20.0,630.0,570.67,441.51
2016,11,24,11,45,883.5,95.0,2.8,20.5,640.0,528.8,405.27
2016,11,24,12,0,892.0,93.0,2.8,21.0,650.0,486.9,368.11
2016,11,24,12,15,892.0,93.5,2.8,21.0,651.0,440.93,327.69
2016,11,24,12,30,892.0,94.0,2.8,21.0,652.0,393.05,284.88
2016,11,24,12,45,887.0,94.5,2.85,21.5,644.0,341.97,238.72
2016,11,24,13,0,882.0,95.0,2.9,22.0,636.0,286.21,189.24
2016,11,24,13,15,876.0,94.0,2.9,22.0,620.0,231.04,142.41
2016,11,24,13,30,870.0,93.0,2.9,22.0,604.0,175.56,100.16
2016,11,24,13,45,858.0,92.5,2.9,22.0,580.0,119.93,68.49
2016,11,24,14,0,846.0,92.0,2.9,22.0,556.0,78.58,61.54
2016,11,24,14,15,832.0,90.0,2.85,22.0,525.0,77.2,60.54
2016,11,24,14,30,818.0,88.0,2.8,22.0,494.0,75.84,59.51
2016,11,24,14,45,796.5,85.5,2.75,22.0,456.5,73.96,58.05
2016,11,24,15,0,775.0,83.0,2.7,22.0,419.0,72.1,56.61
2016,11,24,15,15,747.0,79.0,2.45,21.5,377.0,69.0,54.2
2016,11,24,15,30,719.0,75.0,2.2,21.0,335.0,60.84,47.38
2016,11,24,15,45,675.0,70.5,1.95,21.0,288.5,57.31,44.4
2016,11,24,16,0,631.0,66.0,1.7,21.0,242.0,53.82,41.37
2016,11,24,16,15,568.5,59.0,1.5,20.0,194.5,48.27,36.58
2016,11,24,16,30,506.0,52.0,1.3,19.0,147.0,42.75,31.62
2016,11,24,16,45,397.5,42.0,1.15,18.5,102.5,34.53,24.0
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,26.42,15.36
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,12.59,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,13.0,1.1,14.0,18.0,67.06,0.0
2016,11,25,7,30,151.0,26.0,1.4,14.0,36.0,189.03,100.43
2016,11,25,7,45,252.0,41.0,1.75,14.5,75.0,296.11,237.22
2016,11,25,8,0,353.0,56.0,2.1,15.0,114.0,391.66,322.0
2016,11,25,8,15,188.5,76.5,2.35,15.5,108.5,265.91,220.64
2016,11,25,8,30,24.0,97.0,2.6,16.0,103.0,123.09,99.03
2016,11,25,8,45,29.5,115.0,2.85,16.5,124.0,142.76,115.76
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,161.97,131.49
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,101.92,80.83
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,63.47,47.93
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,49.46,36.09
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,35.98,24.69
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,136.63,108.95
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,238.34,191.52
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,125.48,98.99
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,25.27,15.51
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,51.11,37.04
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,77.14,58.53
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,73.23,55.24
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,69.35,52.02
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,58.11,42.72
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,46.88,33.43
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,65.86,49.16
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,84.31,64.41
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.0,105.92,82.18
2016,11,25,13,30,1.0,170.0,3.6,17.0,170.0,126.02,98.68
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.0,121.4,95.03
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,117.02,95.9
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,96.88,78.92
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,76.01,61.12
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,78.84,63.76
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,81.48,66.23
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,72.86,58.82
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,64.15,51.29
2016,11,25,15,45,164.5,101.5,2.95,16.0,147.0,71.65,57.99
2016,11,25,16,0,329.0,118.0,2.9,16.0,209.0,83.24,68.15
2016,11,25,16,15,272.5,100.0,2.7,15.5,165.5,70.93,57.23
2016,11,25,16,30,216.0,82.0,2.5,15.0,122.0,58.43,45.9
2016,11,25,16,45,156.0,59.0,2.35,14.5,83.5,42.64,31.42
2016,11,25,17,0,96.0,36.0,2.2,14.0,45.0,26.54,15.66
2016,11,25,17,15,48.0,18.0,2.1,13.5,22.5,14.16,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,25.5,12.0,2.05,9.0,13.5,28.59,0.0
2016,11,26,7,30,51.0,24.0,2.2,9.0,27.0,79.82,35.48
2016,11,26,7,45,115.5,44.0,2.4,9.5,60.0,178.54,144.33
2016,11,26,8,0,180.0,64.0,2.6,10.0,93.0,251.2,210.83
2016,11,26,8,15,221.5,82.0,2.55,10.5,130.0,301.44,255.33
2016,11,26,8,30,263.0,100.0,2.5,11.0,167.0,350.94,297.42
2016,11,26,8,45,314.0,109.5,2.45,12.0,204.5,394.79,333.04
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,456.82,381.18
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.5,452.42,375.35
2016,11,26,9,30,352.0,167.0,2.3,14.0,313.0,464.18,382.01
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.5,438.16,357.43
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,395.95,320.91
2016,11,26,10,15,258.5,224.5,2.15,16.5,355.5,417.38,335.85
2016,11,26,10,30,272.0,234.0,2.1,17.0,379.0,421.28,336.87
2016,11,26,10,45,267.5,249.5,2.05,17.5,397.5,417.3,331.51
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,411.89,325.12
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,409.96,322.28
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,405.41,317.13
2016,11,26,11,45,313.0,274.5,1.85,18.5,466.0,388.44,301.7
2016,11,26,12,0,321.0,275.0,1.8,19.0,474.0,369.99,284.94
2016,11,26,12,15,392.5,257.0,1.75,19.0,501.0,361.22,274.96
2016,11,26,12,30,464.0,239.0,1.7,19.0,528.0,348.76,260.83
2016,11,26,12,45,615.5,186.0,1.65,19.5,564.5,326.26,235.06
2016,11,26,13,0,767.0,133.0,1.6,20.0,601.0,283.39,191.72
2016,11,26,13,15,391.5,172.5,1.55,20.0,411.5,192.01,132.62
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,155.62,120.13
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,145.69,112.75
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,136.69,111.06
2016,11,26,14,15,8.5,180.0,1.5,20.0,184.5,129.19,104.99
2016,11,26,14,30,6.0,169.0,1.5,20.0,172.0,121.58,98.81
2016,11,26,14,45,38.5,175.5,1.5,20.0,192.5,120.47,98.11
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,123.29,100.74
2016,11,26,15,15,63.5,165.0,1.45,19.5,191.0,112.6,92.05
2016,11,26,15,30,56.0,148.0,1.4,19.0,169.0,101.68,83.06
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.5,89.16,72.39
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,76.39,61.33
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,62.79,49.44
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,48.94,37.11
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,34.94,24.44
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,20.33,10.48
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,10.62,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,11.5,17.5,82.05,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,213.72,86.81
2016,11,27,7,45,308.0,36.0,3.75,12.5,75.0,332.17,268.0
2016,11,27,8,0,421.0,49.0,4.0,13.0,115.0,436.6,362.55
2016,11,27,8,15,492.5,57.0,4.3,13.5,161.0,503.46,421.0
2016,11,27,8,30,564.0,65.0,4.6,14.0,207.0,568.15,475.12
2016,11,27,8,45,395.5,101.5,4.9,15.0,210.5,467.26,392.04
2016,11,27,9,0,227.0,138.0,5.2,16.0,214.0,353.86,295.31
2016,11,27,9,15,241.5,154.0,5.4,16.5,244.5,374.78,311.67
2016,11,27,9,30,256.0,170.0,5.6,17.0,275.0,394.05,325.95
2016,11,27,9,45,128.0,151.5,5.85,17.5,204.0,249.49,204.86
2016,11,27,10,0,0.0,133.0,6.1,18.0,133.0,107.08,83.67
2016,11,27,10,15,7.0,162.0,6.2,18.5,166.0,136.6,107.88
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,165.25,130.94
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,246.16,196.83
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,321.4,256.39
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,255.28,202.07
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,198.74,155.8
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,147.86,114.58
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,100.17,75.93
2016,11,27,12,15,0.0,116.5,6.8,22.0,116.5,89.62,67.41
2016,11,27,12,30,0.0,103.0,6.8,22.0,103.0,79.26,59.03
2016,11,27,12,45,0.0,102.0,6.8,22.5,102.0,78.44,58.27
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,77.62,57.52
2016,11,27,13,15,80.0,187.5,6.75,23.0,234.0,149.65,112.09
2016,11,27,13,30,160.0,274.0,6.7,23.0,367.0,201.21,149.98
2016,11,27,13,45,190.0,261.0,6.65,23.0,367.0,179.61,134.33
2016,11,27,14,0,220.0,248.0,6.6,23.0,367.0,159.41,129.39
2016,11,27,14,15,232.0,232.0,6.5,23.0,351.5,151.22,122.78
2016,11,27,14,30,244.0,216.0,6.4,23.0,336.0,138.56,112.4
2016,11,27,14,45,442.5,162.5,6.3,23.0,360.0,109.63,88.19
2016,11,27,15,0,641.0,109.0,6.2,23.0,384.0,82.19,65.04
2016,11,27,15,15,609.0,103.5,6.0,22.5,344.0,78.8,62.43
2016,11,27,15,30,577.0,98.0,5.8,22.0,304.0,75.42,59.78
2016,11,27,15,45,532.5,90.5,5.6,22.0,260.5,70.36,55.49
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,65.28,51.08
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,54.78,41.94
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,47.28,35.18
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,36.4,25.22
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,25.51,14.17
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,13.38,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,70.0,11.5,5.1,19.0,15.5,61.31,0.0
2016,11,28,7,30,140.0,23.0,5.1,19.0,31.0,170.75,50.63
2016,11,28,7,45,247.0,37.0,5.1,19.0,68.5,285.53,224.24
2016,11,28,8,0,354.0,51.0,5.1,19.0,106.0,383.72,313.72
2016,11,28,8,15,414.0,63.0,5.2,19.5,149.5,442.92,365.17
2016,11,28,8,30,474.0,75.0,5.3,20.0,193.0,506.13,417.33
2016,11,28,8,45,523.0,83.5,5.45,20.5,237.0,551.49,453.39
2016,11,28,9,0,572.0,92.0,5.6,21.0,281.0,593.67,485.63
2016,11,28,9,15,619.5,91.5,5.85,21.0,322.0,621.32,506.91
2016,11,28,9,30,667.0,91.0,6.1,21.0,363.0,644.67,524.5
2016,11,28,9,45,759.5,84.0,6.35,21.5,421.5,686.1,554.74
2016,11,28,10,0,852.0,77.0,6.6,22.0,480.0,726.02,583.39
2016,11,28,10,15,868.5,79.0,6.7,22.0,514.0,715.43,573.99
2016,11,28,10,30,885.0,81.0,6.8,22.0,548.0,695.12,556.42
2016,11,28,10,45,903.0,80.5,6.95,22.5,576.0,675.5,538.06
2016,11,28,11,0,921.0,80.0,7.1,23.0,604.0,651.9,516.3
2016,11,28,11,15,928.5,81.0,6.95,23.0,622.5,619.74,487.92
2016,11,28,11,30,936.0,82.0,6.8,23.0,641.0,584.29,456.47
2016,11,28,11,45,712.5,155.0,6.65,23.0,585.0,498.09,385.93
2016,11,28,12,0,489.0,228.0,6.5,23.0,529.0,413.86,318.41
2016,11,28,12,15,722.0,153.0,6.45,23.0,598.0,420.18,316.75
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,401.18,291.6
2016,11,28,12,45,955.0,77.0,6.35,23.0,660.0,347.96,242.81
2016,11,28,13,0,955.0,76.0,6.3,23.0,653.0,293.17,193.12
2016,11,28,13,15,949.5,75.0,6.25,23.0,637.0,236.0,143.8
2016,11,28,13,30,944.0,74.0,6.2,23.0,621.0,178.29,99.39
2016,11,28,13,45,934.5,73.5,6.2,23.0,597.0,120.32,66.27
2016,11,28,14,0,925.0,73.0,6.2,23.0,573.0,75.36,58.68
2016,11,28,14,15,912.0,71.0,6.05,22.5,541.5,73.35,57.22
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,71.25,55.66
2016,11,28,14,45,615.5,119.0,5.75,22.0,410.5,87.61,69.79
2016,11,28,15,0,332.0,169.0,5.6,22.0,311.0,114.64,93.04
2016,11,28,15,15,570.5,114.5,5.2,21.5,329.5,86.19,69.02
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,55.67,42.9
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,52.3,40.04
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,48.95,37.12
2016,11,28,16,15,668.5,48.0,3.45,19.5,203.5,44.18,33.06
2016,11,28,16,30,607.0,43.0,2.9,18.0,154.0,39.49,28.87
2016,11,28,16,45,498.0,35.0,2.4,17.0,107.5,29.42,19.7
2016,11,28,17,0,389.0,27.0,1.9,16.0,61.0,22.59,12.21
2016,11,28,17,15,194.5,13.5,1.8,15.5,30.5,10.62,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,109.5,10.5,2.5,9.5,16.5,89.83,0.0
2016,11,29,7,30,219.0,21.0,2.9,10.0,33.0,226.17,46.69
2016,11,29,7,45,348.0,32.0,3.3,11.0,74.5,358.18,286.71
2016,11,29,8,0,477.0,43.0,3.7,12.0,116.0,472.58,391.28
2016,11,29,8,15,552.5,50.5,3.6,12.5,164.0,541.29,450.6
2016,11,29,8,30,628.0,58.0,3.5,13.0,212.0,608.22,505.02
2016,11,29,8,45,332.5,93.5,3.45,14.0,176.5,406.48,340.75
2016,11,29,9,0,37.0,129.0,3.4,15.0,141.0,160.12,130.67
2016,11,29,9,15,408.5,103.0,3.35,16.0,267.0,461.08,383.84
2016,11,29,9,30,780.0,77.0,3.3,17.0,393.0,709.23,573.58
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.5,514.9,417.06
2016,11,29,10,0,119.0,210.0,3.2,19.0,266.0,299.19,240.17
2016,11,29,10,15,482.0,150.5,3.25,19.5,400.0,513.59,412.98
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,683.9,540.99
2016,11,29,10,45,852.0,94.0,3.4,21.0,559.0,661.21,518.71
2016,11,29,11,0,859.0,97.0,3.5,22.0,584.0,635.09,494.92
2016,11,29,11,15,866.5,98.0,3.2,22.0,602.0,603.97,467.82
2016,11,29,11,30,874.0,99.0,2.9,22.0,620.0,569.66,437.86
2016,11,29,11,45,892.5,93.5,2.65,22.5,632.5,529.91,402.69
2016,11,29,12,0,911.0,88.0,2.4,23.0,645.0,489.5,366.22
2016,11,29,12,15,912.0,88.0,2.35,23.0,646.5,443.24,325.85
2016,11,29,12,30,913.0,88.0,2.3,23.0,648.0,394.95,283.05
2016,11,29,12,45,912.5,87.0,2.25,23.0,641.5,343.57,237.32
2016,11,29,13,0,912.0,86.0,2.2,23.0,635.0,290.75,190.58
2016,11,29,13,15,906.5,85.0,2.25,23.0,620.0,235.74,144.12
2016,11,29,13,30,901.0,84.0,2.3,23.0,605.0,180.24,102.05
2016,11,29,13,45,895.0,82.0,2.4,23.5,582.0,123.76,69.57
2016,11,29,14,0,889.0,80.0,2.5,24.0,559.0,79.04,61.46
2016,11,29,14,15,876.5,78.0,2.55,23.5,529.0,77.14,60.14
2016,11,29,14,30,864.0,76.0,2.6,23.0,499.0,68.4,52.97
2016,11,29,14,45,849.0,73.0,2.7,23.0,462.5,66.04,51.1
2016,11,29,15,0,834.0,70.0,2.8,23.0,426.0,63.63,49.17
2016,11,29,15,15,808.0,67.0,2.55,22.5,383.5,60.99,47.13
2016,11,29,15,30,782.0,64.0,2.3,22.0,341.0,58.33,45.04
2016,11,29,15,45,744.0,59.5,2.05,21.5,294.5,54.32,41.72
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,50.3,38.3
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,45.2,33.89
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,40.16,29.34
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,29.68,19.85
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,22.5,12.05
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,10.62,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
