Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.0,140.38,115.14
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,162.04,133.03
2016,12,10,11,15,6.0,180.0,3.35,8.0,183.0,145.64,118.91
2016,12,10,11,30,0.0,167.0,3.4,8.0,167.0,130.51,105.98
2016,12,10,11,45,2.0,176.0,3.5,8.5,177.5,137.76,111.83
2016,12,10,12,0,4.0,185.0,3.6,9.0,188.0,144.61,117.27
2016,12,10,12,15,4.0,185.5,3.65,9.0,188.0,143.77,116.49
2016,12,10,12,30,4.0,186.0,3.7,9.0,188.0,142.91,115.74
2016,12,10,12,45,7.0,193.5,3.75,9.5,197.5,147.95,119.63
2016,12,10,13,0,10.0,201.0,3.8,10.0,207.0,152.29,122.91
2016,12,10,13,15,8.5,195.5,3.8,10.0,200.5,146.15,117.87
2016,12,10,13,30,7.0,190.0,3.8,10.0,194.0,140.19,113.08
2016,12,10,13,45,3.5,143.0,3.85,10.5,145.0,106.82,85.22
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,73.43,59.88
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,79.25,65.18
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,84.85,70.28
2016,12,10,14,45,379.0,100.5,3.9,11.0,259.5,70.69,57.83
2016,12,10,15,0,758.0,88.0,3.9,11.0,406.0,69.91,57.28
2016,12,10,15,15,728.5,84.0,3.8,10.5,365.0,67.06,54.97
2016,12,10,15,30,699.0,80.0,3.7,10.0,324.0,64.21,52.62
2016,12,10,15,45,663.0,73.5,3.6,10.0,280.0,59.44,48.37
2016,12,10,16,0,627.0,67.0,3.5,10.0,236.0,54.6,43.98
2016,12,10,16,15,563.0,60.0,3.1,9.0,189.5,49.05,38.97
2016,12,10,16,30,499.0,53.0,2.7,8.0,143.0,43.55,33.8
2016,12,10,16,45,397.5,42.0,2.35,7.5,100.0,34.56,25.17
2016,12,10,17,0,296.0,31.0,2.0,7.0,57.0,25.6,15.46
2016,12,10,17,15,148.0,15.5,2.0,6.5,28.5,12.62,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,101.12,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,50.5,275.21,182.1
2016,12,11,8,0,412.0,36.0,4.3,10.0,86.0,406.53,335.1
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.0,481.01,404.35
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,554.48,468.3
2016,12,11,8,45,630.0,58.0,5.2,11.5,221.5,596.91,504.53
2016,12,11,9,0,680.0,64.0,5.5,12.0,267.0,636.54,536.82
2016,12,11,9,15,715.0,68.0,5.55,12.5,310.0,654.17,549.56
2016,12,11,9,30,750.0,72.0,5.6,13.0,353.0,673.68,563.23
2016,12,11,9,45,375.0,88.5,5.65,13.5,229.0,394.71,333.33
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,82.99,64.81
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,89.2,69.92
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,95.37,74.8
2016,12,11,10,45,7.5,160.0,5.85,15.5,164.0,132.71,105.71
2016,12,11,11,0,15.0,199.0,5.9,16.0,207.0,169.13,135.38
2016,12,11,11,15,16.0,205.5,5.9,16.0,214.5,172.74,138.06
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,176.2,140.65
2016,12,11,11,45,82.0,246.0,5.95,16.5,294.5,239.61,191.72
2016,12,11,12,0,147.0,280.0,6.0,17.0,367.0,293.87,233.73
2016,12,11,12,15,334.0,244.0,5.95,17.0,442.5,332.44,260.82
2016,12,11,12,30,521.0,208.0,5.9,17.0,518.0,351.87,269.59
2016,12,11,12,45,521.0,205.5,5.85,17.5,513.5,316.05,236.4
2016,12,11,13,0,521.0,203.0,5.8,18.0,509.0,279.42,202.91
2016,12,11,13,15,274.5,213.0,5.7,18.0,374.0,203.54,149.64
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,164.56,128.75
2016,12,11,13,45,121.0,231.5,5.5,18.5,296.0,162.34,124.11
2016,12,11,14,0,214.0,240.0,5.4,19.0,353.0,155.01,127.71
2016,12,11,14,15,128.5,219.0,5.15,18.5,286.0,142.2,117.25
2016,12,11,14,30,43.0,198.0,4.9,18.0,219.0,133.25,110.03
2016,12,11,14,45,21.5,114.5,4.65,18.0,125.0,83.73,67.54
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,23.66,15.2
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,21.35,13.25
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,19.04,11.28
2016,12,11,15,45,0.0,21.5,3.95,16.5,21.5,16.36,8.94
2016,12,11,16,0,0.0,18.0,3.8,16.0,18.0,13.68,6.56
2016,12,11,16,15,259.0,34.5,3.65,15.5,82.0,26.74,18.18
2016,12,11,16,30,518.0,51.0,3.5,15.0,146.0,42.07,31.53
2016,12,11,16,45,413.0,41.0,3.35,15.0,102.5,33.81,23.71
2016,12,11,17,0,308.0,31.0,3.2,15.0,59.0,25.63,14.95
2016,12,11,17,15,154.0,15.5,3.1,14.5,29.5,12.63,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,102.43,0.0
2016,12,12,7,45,276.0,23.0,3.55,5.5,50.0,278.65,179.56
2016,12,12,8,0,425.0,35.0,3.7,6.0,86.0,415.02,345.27
2016,12,12,8,15,509.5,42.5,3.7,6.5,131.0,489.17,414.69
2016,12,12,8,30,594.0,50.0,3.7,7.0,176.0,562.36,478.01
2016,12,12,8,45,647.0,55.5,3.7,7.5,222.0,606.44,514.7
2016,12,12,9,0,700.0,61.0,3.7,8.0,268.0,642.6,543.14
2016,12,12,9,15,734.5,65.0,3.55,8.5,311.5,665.38,559.14
2016,12,12,9,30,769.0,69.0,3.4,9.0,355.0,684.36,571.41
2016,12,12,9,45,793.0,71.5,3.25,9.5,394.0,689.81,572.72
2016,12,12,10,0,817.0,74.0,3.1,10.0,433.0,691.32,570.94
2016,12,12,10,15,833.5,76.0,2.95,10.5,466.5,682.97,561.08
2016,12,12,10,30,850.0,78.0,2.8,11.0,500.0,670.77,547.61
2016,12,12,10,45,861.5,80.0,2.65,11.5,526.5,651.48,528.56
2016,12,12,11,0,873.0,82.0,2.5,12.0,553.0,628.54,506.56
2016,12,12,11,15,880.0,83.0,2.3,12.5,571.5,594.93,476.06
2016,12,12,11,30,887.0,84.0,2.1,13.0,590.0,562.49,446.01
2016,12,12,11,45,896.5,82.0,1.95,13.5,602.0,525.47,412.18
2016,12,12,12,0,906.0,80.0,1.8,14.0,614.0,485.46,375.39
2016,12,12,12,15,907.0,80.5,1.55,14.0,617.0,441.34,335.06
2016,12,12,12,30,908.0,81.0,1.3,14.0,620.0,395.1,292.34
2016,12,12,12,45,905.5,80.5,1.05,14.5,614.0,345.07,245.82
2016,12,12,13,0,903.0,80.0,0.8,15.0,608.0,293.72,198.55
2016,12,12,13,15,898.0,79.5,0.75,15.0,594.5,240.75,152.42
2016,12,12,13,30,893.0,79.0,0.7,15.0,581.0,187.15,109.63
2016,12,12,13,45,883.5,78.0,0.7,15.5,559.5,132.39,74.73
2016,12,12,14,0,874.0,77.0,0.7,16.0,538.0,77.93,62.45
2016,12,12,14,15,861.0,75.5,0.75,16.0,509.5,75.03,60.17
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,66.68,53.04
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.0,65.6,52.23
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,64.56,51.45
2016,12,12,15,15,776.5,69.0,0.95,15.5,368.5,61.98,49.41
2016,12,12,15,30,750.0,66.0,0.9,15.0,328.0,59.4,47.33
2016,12,12,15,45,709.5,62.0,0.85,15.0,283.5,55.85,44.25
2016,12,12,16,0,669.0,58.0,0.8,15.0,239.0,52.32,41.1
2016,12,12,16,15,609.0,52.0,0.8,14.5,193.0,43.29,33.04
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,38.32,28.41
2016,12,12,16,45,447.5,37.0,0.85,13.5,103.0,30.73,21.25
2016,12,12,17,0,346.0,28.0,0.9,13.0,59.0,23.23,13.27
2016,12,12,17,15,173.0,14.0,0.95,12.5,29.5,11.38,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.5,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,67.0,11.0,2.7,9.0,12.0,58.05,0.0
2016,12,13,7,45,203.5,25.5,3.0,10.0,46.0,224.63,134.76
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,353.78,289.31
2016,12,13,8,15,428.0,50.0,3.3,11.5,124.0,434.29,362.52
2016,12,13,8,30,516.0,60.0,3.3,12.0,168.0,513.47,429.72
2016,12,13,8,45,577.0,66.0,3.3,12.5,214.0,565.17,471.97
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,613.73,509.76
2016,12,13,9,15,370.0,114.5,3.45,13.5,227.5,442.72,370.0
2016,12,13,9,30,102.0,157.0,3.6,14.0,195.0,248.2,205.43
2016,12,13,9,45,438.0,121.5,3.8,15.0,310.0,480.11,398.83
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,673.91,549.77
2016,12,13,10,15,792.0,89.0,4.05,16.0,458.5,668.6,542.52
2016,12,13,10,30,810.0,92.0,4.1,16.0,492.0,659.4,533.26
2016,12,13,10,45,827.5,92.0,4.15,16.5,519.5,642.85,517.28
2016,12,13,11,0,845.0,92.0,4.2,17.0,547.0,622.43,498.1
2016,12,13,11,15,853.0,93.0,4.2,17.0,565.5,593.69,472.93
2016,12,13,11,30,861.0,94.0,4.2,17.0,584.0,561.75,444.84
2016,12,13,11,45,887.0,86.0,4.2,17.5,599.5,525.33,411.88
2016,12,13,12,0,913.0,78.0,4.2,18.0,615.0,487.72,377.04
2016,12,13,12,15,914.0,78.0,4.25,18.0,617.5,442.98,336.69
2016,12,13,12,30,915.0,78.0,4.3,18.0,620.0,396.14,293.77
2016,12,13,12,45,913.0,77.5,4.35,18.5,614.5,346.07,247.19
2016,12,13,13,0,911.0,77.0,4.4,19.0,609.0,294.6,199.65
2016,12,13,13,15,906.0,76.5,4.35,18.5,596.0,241.36,152.87
2016,12,13,13,30,901.0,76.0,4.3,18.0,583.0,187.45,109.44
2016,12,13,13,45,893.5,74.5,4.25,18.0,561.5,132.18,73.63
2016,12,13,14,0,886.0,73.0,4.2,18.0,540.0,77.02,61.33
2016,12,13,14,15,873.5,71.5,4.15,17.5,511.5,72.66,57.83
2016,12,13,14,30,861.0,70.0,4.1,17.0,483.0,70.97,56.59
2016,12,13,14,45,837.5,69.5,4.05,17.0,447.5,63.31,50.03
2016,12,13,15,0,814.0,69.0,4.0,17.0,412.0,62.54,49.48
2016,12,13,15,15,788.0,66.5,3.85,16.5,371.5,60.28,47.71
2016,12,13,15,30,762.0,64.0,3.7,16.0,331.0,58.03,45.92
2016,12,13,15,45,723.0,60.0,3.6,16.0,286.5,54.44,42.8
2016,12,13,16,0,684.0,56.0,3.5,16.0,242.0,50.85,39.6
2016,12,13,16,15,625.0,50.5,3.1,15.0,195.5,45.84,35.19
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,37.66,27.78
2016,12,13,16,45,462.5,36.5,2.35,13.0,105.0,30.4,20.99
2016,12,13,17,0,359.0,28.0,2.0,12.0,61.0,23.27,13.42
2016,12,13,17,15,179.5,14.0,2.05,11.5,30.5,11.39,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,8.65,0.0
2016,12,14,7,45,179.0,24.5,2.25,4.5,45.5,203.4,117.34
2016,12,14,8,0,358.0,38.0,2.5,5.0,80.0,365.74,303.87
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,446.25,378.09
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,525.74,445.72
2016,12,14,8,45,584.5,66.0,2.05,6.5,214.0,570.74,482.17
2016,12,14,9,0,634.0,74.0,1.9,7.0,259.0,612.84,514.17
2016,12,14,9,15,672.0,79.0,1.8,7.5,302.5,639.27,532.61
2016,12,14,9,30,710.0,84.0,1.7,8.0,346.0,662.07,547.42
2016,12,14,9,45,377.0,131.0,1.65,9.0,272.0,446.01,371.57
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,198.44,163.14
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,156.72,128.08
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,131.92,106.44
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,141.47,114.1
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,150.71,121.35
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,154.53,124.03
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,158.22,126.62
2016,12,14,11,45,4.5,178.5,1.6,13.5,181.0,141.11,112.2
2016,12,14,12,0,0.0,162.0,1.6,14.0,162.0,125.09,98.82
2016,12,14,12,15,2.0,173.5,1.55,14.0,175.0,133.97,106.06
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,142.29,112.77
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,155.61,123.14
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,167.29,132.0
2016,12,14,13,15,67.0,240.0,1.5,15.0,278.0,184.44,143.74
2016,12,14,13,30,115.0,261.0,1.5,15.0,325.0,195.12,150.24
2016,12,14,13,45,87.5,244.5,1.55,15.0,292.5,171.53,133.39
2016,12,14,14,0,60.0,228.0,1.6,15.0,260.0,151.6,126.06
2016,12,14,14,15,93.5,221.5,1.65,15.0,268.5,147.45,122.8
2016,12,14,14,30,127.0,215.0,1.7,15.0,277.0,139.46,116.23
2016,12,14,14,45,436.0,153.5,1.75,15.0,341.0,104.28,86.12
2016,12,14,15,0,745.0,92.0,1.8,15.0,405.0,72.41,58.52
2016,12,14,15,15,716.0,87.5,1.75,14.5,365.0,69.3,56.06
2016,12,14,15,30,687.0,83.0,1.7,14.0,325.0,66.18,53.52
2016,12,14,15,45,643.5,78.0,1.7,14.0,280.5,62.49,50.31
2016,12,14,16,0,600.0,73.0,1.7,14.0,236.0,58.84,47.05
2016,12,14,16,15,537.5,65.0,1.6,13.0,190.0,52.69,41.61
2016,12,14,16,30,475.0,57.0,1.5,12.0,144.0,46.55,35.96
2016,12,14,16,45,375.5,45.0,1.45,11.5,101.5,36.87,26.84
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,27.16,16.79
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,12.63,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,5.68,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,11.39,4.0
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,18.66,10.65
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,25.94,17.25
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,33.25,23.79
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,40.57,30.25
2016,12,15,9,15,0.0,66.0,3.15,6.0,66.0,50.66,39.12
2016,12,15,9,30,0.0,79.0,3.0,6.0,79.0,61.61,48.66
2016,12,15,9,45,0.0,82.5,2.95,6.5,82.5,64.04,50.57
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,66.61,52.58
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,81.13,64.88
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,95.5,76.91
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,111.78,90.43
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,127.75,103.55
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,137.25,111.38
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,146.34,118.83
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,171.9,139.69
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,200.54,162.63
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,194.49,157.29
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,186.75,150.7
2016,12,15,12,45,17.5,215.0,1.95,10.5,226.0,166.85,134.14
2016,12,15,13,0,8.0,196.0,1.9,11.0,202.0,148.5,119.07
2016,12,15,13,15,6.5,189.5,1.9,11.0,194.5,141.86,113.71
2016,12,15,13,30,5.0,183.0,1.9,11.0,187.0,135.44,108.56
2016,12,15,13,45,2.5,163.5,1.9,11.5,165.5,120.6,96.3
2016,12,15,14,0,0.0,144.0,1.9,12.0,144.0,106.36,88.46
2016,12,15,14,15,0.0,138.0,1.9,12.0,138.0,101.96,84.8
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,97.59,81.13
2016,12,15,14,45,0.0,125.5,1.9,12.0,125.5,92.81,77.12
2016,12,15,15,0,0.0,119.0,1.9,12.0,119.0,87.97,73.02
2016,12,15,15,15,0.0,107.0,1.85,11.5,107.0,79.44,65.75
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,70.83,58.32
2016,12,15,15,45,250.5,93.5,1.75,11.0,162.0,67.79,55.68
2016,12,15,16,0,501.0,92.0,1.7,11.0,229.0,68.38,56.18
2016,12,15,16,15,437.5,81.0,1.5,10.0,184.0,60.33,48.99
2016,12,15,16,30,374.0,70.0,1.3,9.0,139.0,52.23,41.51
2016,12,15,16,45,284.5,54.0,1.1,8.5,97.5,40.42,30.37
2016,12,15,17,0,195.0,38.0,0.9,8.0,56.0,28.53,18.29
2016,12,15,17,15,97.5,19.0,0.95,7.5,28.0,14.38,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.0,19.0,3.6,7.5,37.5,183.84,89.76
2016,12,16,8,0,326.0,38.0,3.8,8.0,75.0,340.49,279.96
2016,12,16,8,15,416.5,48.5,3.95,8.5,118.5,423.03,357.42
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,504.65,428.52
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,558.67,473.74
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,609.53,514.37
2016,12,16,9,15,673.5,75.0,4.7,11.5,297.0,635.69,534.24
2016,12,16,9,30,711.0,80.0,4.8,12.0,340.0,658.3,550.65
2016,12,16,9,45,743.5,81.5,4.95,13.0,379.5,669.15,556.51
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,672.89,556.68
2016,12,16,10,15,388.0,96.0,5.2,14.5,264.0,389.14,324.71
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,85.32,66.24
2016,12,16,10,45,0.0,87.5,5.4,16.0,87.5,67.34,51.01
2016,12,16,11,0,0.0,66.0,5.5,17.0,66.0,50.67,36.83
2016,12,16,11,15,1.0,119.5,5.55,17.0,120.0,93.44,72.32
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,136.65,107.77
2016,12,16,11,45,21.5,209.5,5.7,17.5,222.5,174.35,138.21
2016,12,16,12,0,41.0,246.0,5.8,18.0,271.0,214.46,170.0
2016,12,16,12,15,157.0,258.0,5.85,18.5,351.5,269.52,211.98
2016,12,16,12,30,273.0,270.0,5.9,19.0,432.0,309.55,239.66
2016,12,16,12,45,163.0,262.0,5.95,19.5,358.5,246.6,190.12
2016,12,16,13,0,53.0,254.0,6.0,20.0,285.0,198.44,154.09
2016,12,16,13,15,148.5,255.5,6.0,20.0,339.5,209.61,158.88
2016,12,16,13,30,244.0,257.0,6.0,20.0,394.0,209.4,154.53
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,159.06,105.99
2016,12,16,14,0,834.0,90.0,6.0,20.0,529.0,84.32,67.12
2016,12,16,14,15,821.0,88.0,5.9,20.0,501.5,75.78,59.93
2016,12,16,14,30,808.0,86.0,5.8,20.0,474.0,74.38,58.85
2016,12,16,14,45,404.0,111.5,5.7,20.0,305.5,77.95,62.06
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,99.58,80.86
2016,12,16,15,15,0.0,123.5,5.35,19.5,123.5,90.17,73.05
2016,12,16,15,30,0.0,110.0,5.1,19.0,110.0,80.66,65.06
2016,12,16,15,45,323.5,86.5,4.85,19.0,175.0,62.33,49.15
2016,12,16,16,0,647.0,63.0,4.6,19.0,240.0,51.77,39.91
2016,12,16,16,15,588.0,56.5,4.25,18.0,194.5,46.52,35.35
2016,12,16,16,30,529.0,50.0,3.9,17.0,149.0,41.31,30.63
2016,12,16,16,45,428.5,40.5,3.6,16.5,105.5,33.43,23.3
2016,12,16,17,0,328.0,31.0,3.3,16.0,62.0,25.63,15.29
2016,12,16,17,15,164.0,15.5,3.4,15.5,31.0,12.59,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,15.5,37.0,192.58,82.08
2016,12,17,8,0,358.0,35.0,3.5,16.0,74.0,362.39,287.94
2016,12,17,8,15,447.0,44.0,3.6,16.5,117.5,441.7,361.05
2016,12,17,8,30,536.0,53.0,3.7,17.0,161.0,520.27,427.32
2016,12,17,8,45,588.0,59.5,3.8,17.5,205.5,565.36,464.34
2016,12,17,9,0,640.0,66.0,3.9,18.0,250.0,607.72,497.37
2016,12,17,9,15,677.0,71.0,4.15,18.5,293.0,633.53,516.65
2016,12,17,9,30,714.0,76.0,4.4,19.0,336.0,655.88,532.79
2016,12,17,9,45,357.0,96.0,4.7,19.5,226.0,391.58,321.85
2016,12,17,10,0,0.0,116.0,5.0,20.0,116.0,93.14,71.65
2016,12,17,10,15,0.0,123.0,5.05,20.5,123.0,98.22,75.71
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,103.33,79.58
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,123.79,95.94
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,143.68,111.65
2016,12,17,11,15,45.0,217.0,5.1,22.0,242.5,209.05,164.22
2016,12,17,11,30,85.0,258.0,5.0,22.0,306.0,260.89,204.88
2016,12,17,11,45,104.5,267.0,4.95,22.5,327.0,269.74,210.66
2016,12,17,12,0,124.0,276.0,4.9,23.0,348.0,282.52,219.27
2016,12,17,12,15,197.5,273.5,4.8,23.0,389.5,298.11,229.5
2016,12,17,12,30,271.0,271.0,4.7,23.0,431.0,310.21,235.8
2016,12,17,12,45,336.5,255.0,4.6,23.5,452.0,297.45,221.48
2016,12,17,13,0,402.0,239.0,4.5,24.0,473.0,278.27,201.42
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,248.63,166.88
2016,12,17,13,30,859.0,91.0,4.3,24.0,573.0,192.92,112.69
2016,12,17,13,45,855.5,88.5,4.2,24.0,554.0,138.42,76.47
2016,12,17,14,0,852.0,86.0,4.1,24.0,535.0,83.7,55.7
2016,12,17,14,15,840.0,84.0,3.85,24.0,508.0,73.38,56.9
2016,12,17,14,30,828.0,82.0,3.6,24.0,481.0,71.93,55.79
2016,12,17,14,45,711.0,98.5,3.35,24.0,423.5,75.62,59.05
2016,12,17,15,0,594.0,115.0,3.1,24.0,366.0,85.76,67.78
2016,12,17,15,15,672.0,92.0,2.65,23.5,350.0,71.72,56.08
2016,12,17,15,30,750.0,69.0,2.2,23.0,334.0,61.72,47.74
2016,12,17,15,45,715.5,64.0,1.8,22.5,290.0,57.5,44.28
2016,12,17,16,0,681.0,59.0,1.4,22.0,246.0,53.25,40.7
2016,12,17,16,15,622.5,53.0,1.3,21.0,200.0,44.17,32.88
2016,12,17,16,30,564.0,47.0,1.2,20.0,154.0,39.2,28.45
2016,12,17,16,45,470.0,38.5,1.2,19.5,109.5,32.04,21.85
2016,12,17,17,0,376.0,30.0,1.2,19.0,65.0,24.97,14.64
2016,12,17,17,15,188.0,15.0,1.15,18.5,32.5,12.21,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.82,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,26.67,17.4
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,46.19,35.74
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,64.0,52.31
2016,12,18,8,45,6.0,87.0,6.75,-4.0,89.0,84.19,71.21
2016,12,18,9,0,12.0,105.0,6.8,-4.0,109.0,103.91,89.44
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.5,119.96,103.85
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,135.76,117.78
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,149.3,129.46
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,162.58,140.74
2016,12,18,10,15,76.5,193.5,6.65,-1.5,230.0,232.13,202.52
2016,12,18,10,30,126.0,219.0,6.6,-1.0,281.0,298.18,259.74
2016,12,18,10,45,102.5,228.0,6.6,-1.0,280.0,269.07,233.17
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,254.76,219.64
2016,12,18,11,15,319.5,208.5,6.6,-0.5,387.5,380.94,329.41
2016,12,18,11,30,560.0,180.0,6.6,0.0,496.0,477.64,409.16
2016,12,18,11,45,490.0,206.5,6.6,0.0,487.5,435.63,370.24
2016,12,18,12,0,420.0,233.0,6.6,0.0,479.0,396.15,334.12
2016,12,18,12,15,339.5,252.0,6.55,0.0,451.5,345.21,288.98
2016,12,18,12,30,259.0,271.0,6.5,0.0,424.0,306.57,255.06
2016,12,18,12,45,395.0,234.5,6.5,0.0,466.0,301.74,244.85
2016,12,18,13,0,531.0,198.0,6.5,0.0,508.0,285.31,222.53
2016,12,18,13,15,725.5,140.0,6.4,0.0,553.0,251.05,181.26
2016,12,18,13,30,920.0,82.0,6.3,0.0,598.0,202.19,128.95
2016,12,18,13,45,838.5,93.5,6.25,0.0,551.0,142.13,87.5
2016,12,18,14,0,757.0,105.0,6.2,0.0,504.0,89.02,65.67
2016,12,18,14,15,721.5,107.5,6.1,0.0,472.0,80.6,69.2
2016,12,18,14,30,686.0,110.0,6.0,0.0,440.0,82.16,70.78
2016,12,18,14,45,759.5,92.5,5.95,0.0,433.5,72.51,61.99
2016,12,18,15,0,833.0,75.0,5.9,0.0,427.0,67.3,57.29
2016,12,18,15,15,807.0,72.0,5.75,0.0,386.0,64.74,55.04
2016,12,18,15,30,781.0,69.0,5.6,0.0,345.0,62.18,52.76
2016,12,18,15,45,746.0,64.0,5.5,0.0,300.0,57.91,48.83
2016,12,18,16,0,711.0,59.0,5.4,0.0,255.0,53.6,44.79
2016,12,18,16,15,653.0,53.5,5.15,0.0,207.5,48.61,39.99
2016,12,18,16,30,595.0,48.0,4.9,0.0,160.0,40.24,31.88
2016,12,18,16,45,501.5,39.0,4.65,-0.5,114.5,32.63,24.38
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,25.09,16.28
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,12.23,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,230.5,15.0,3.9,-5.0,39.5,225.23,81.1
2016,12,19,8,0,461.0,30.0,4.0,-5.0,79.0,423.83,360.2
2016,12,19,8,15,550.5,37.0,4.0,-4.5,125.0,503.89,442.0
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,582.02,513.13
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,626.84,552.65
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,668.45,587.16
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,691.23,604.53
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,710.23,618.01
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,669.48,582.49
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,630.44,547.89
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,665.56,574.35
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,691.03,591.68
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,671.54,572.9
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,648.39,551.1
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,566.92,479.28
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,477.8,402.14
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,452.8,378.14
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,425.76,351.76
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,377.49,309.28
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,330.98,269.14
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,298.45,239.58
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,268.19,212.48
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,250.17,182.13
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,201.25,125.58
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,148.01,92.43
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,106.05,79.39
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,78.52,66.23
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,65.68,54.7
2016,12,19,14,45,845.0,70.0,3.15,4.0,452.5,63.82,53.12
2016,12,19,15,0,856.0,67.0,3.1,4.0,430.0,61.83,51.43
2016,12,19,15,15,831.0,64.0,2.9,3.5,389.0,59.13,49.16
2016,12,19,15,30,806.0,61.0,2.7,3.0,348.0,56.39,46.83
2016,12,19,15,45,768.0,58.0,2.55,3.0,302.5,53.46,44.18
2016,12,19,16,0,730.0,55.0,2.4,3.0,257.0,50.57,41.5
2016,12,19,16,15,673.5,49.5,2.1,2.5,209.5,45.47,36.74
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,40.4,31.84
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,33.36,24.92
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,24.3,15.59
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,11.83,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,16.0,0.15,0.5,35.5,195.7,54.99
2016,12,20,8,0,379.0,32.0,0.1,1.0,71.0,375.21,303.37
2016,12,20,8,15,469.5,40.5,0.2,1.5,115.0,454.69,377.94
2016,12,20,8,30,560.0,49.0,0.3,2.0,159.0,533.85,444.76
2016,12,20,8,45,615.0,55.0,0.45,2.5,204.5,580.66,483.82
2016,12,20,9,0,670.0,61.0,0.6,3.0,250.0,624.85,519.24
2016,12,20,9,15,706.5,65.5,0.75,3.5,293.5,645.0,534.95
2016,12,20,9,30,743.0,70.0,0.9,4.0,337.0,667.23,551.75
2016,12,20,9,45,767.0,73.5,1.05,5.0,376.0,675.09,556.17
2016,12,20,10,0,791.0,77.0,1.2,6.0,415.0,679.09,557.56
2016,12,20,10,15,808.5,79.0,1.3,6.5,448.5,672.84,551.09
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,662.78,541.12
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,456.54,375.52
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,233.5,190.89
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,234.48,191.76
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,235.13,191.5
2016,12,20,11,45,114.0,260.0,2.05,10.5,326.5,269.49,218.68
2016,12,20,12,0,171.0,275.0,2.2,11.0,375.0,304.35,245.05
2016,12,20,12,15,147.0,276.0,2.25,11.0,362.5,280.81,225.07
2016,12,20,12,30,123.0,277.0,2.3,11.0,350.0,259.14,207.03
2016,12,20,12,45,103.0,271.5,2.35,11.5,332.0,234.39,186.31
2016,12,20,13,0,83.0,266.0,2.4,12.0,314.0,215.11,170.38
2016,12,20,13,15,476.5,175.5,2.4,12.0,444.0,225.4,161.92
2016,12,20,13,30,870.0,85.0,2.4,12.0,574.0,200.27,123.11
2016,12,20,13,45,862.5,83.0,2.45,12.5,553.5,140.2,79.83
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,85.47,56.13
2016,12,20,14,15,843.0,79.5,2.45,13.0,506.0,70.3,56.76
2016,12,20,14,30,831.0,78.0,2.4,13.0,479.0,69.14,55.86
