Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,45,497.5,131.5,2.4,13.0,367.0,91.98,76.13
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,123.29,103.73
2016,12,20,15,15,156.5,169.0,2.2,12.5,230.5,113.72,95.68
2016,12,20,15,30,149.0,153.0,2.0,12.0,206.0,103.88,87.36
2016,12,20,15,45,394.5,108.5,1.8,12.0,224.0,77.6,64.16
2016,12,20,16,0,640.0,64.0,1.6,12.0,242.0,52.4,41.66
2016,12,20,16,15,582.0,57.5,1.5,11.0,197.0,47.19,37.05
2016,12,20,16,30,524.0,51.0,1.4,10.0,152.0,42.01,32.27
2016,12,20,16,45,434.0,41.5,1.35,9.0,109.0,34.21,24.91
2016,12,20,17,0,344.0,32.0,1.3,8.0,66.0,26.46,16.99
2016,12,20,17,15,172.0,16.0,1.35,7.5,33.0,12.97,0.0
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,192.75,40.07
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,370.59,301.6
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,451.27,381.16
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,531.63,451.45
2016,12,21,8,45,615.0,54.5,3.5,7.5,204.0,580.18,492.6
2016,12,21,9,0,673.0,60.0,3.5,8.0,250.0,626.11,529.43
2016,12,21,9,15,710.0,64.5,3.7,9.0,293.5,646.87,544.34
2016,12,21,9,30,747.0,69.0,3.9,10.0,337.0,669.55,560.03
2016,12,21,9,45,773.0,72.0,4.1,11.0,376.5,678.37,564.35
2016,12,21,10,0,799.0,75.0,4.3,12.0,416.0,683.27,565.79
2016,12,21,10,15,816.5,77.0,4.3,12.5,449.5,676.99,558.24
2016,12,21,10,30,834.0,79.0,4.3,13.0,483.0,666.88,546.99
2016,12,21,10,45,845.5,81.0,4.35,13.5,510.0,648.99,529.76
2016,12,21,11,0,857.0,83.0,4.4,14.0,537.0,627.51,509.51
2016,12,21,11,15,517.5,173.0,4.4,14.5,450.5,477.16,386.3
2016,12,21,11,30,178.0,263.0,4.4,15.0,364.0,326.16,262.48
2016,12,21,11,45,297.5,249.0,4.4,15.5,421.0,368.92,295.23
2016,12,21,12,0,417.0,235.0,4.4,16.0,478.0,392.03,310.13
2016,12,21,12,15,366.0,248.0,4.4,16.0,463.0,355.31,278.8
2016,12,21,12,30,315.0,261.0,4.4,16.0,448.0,321.62,250.38
2016,12,21,12,45,393.0,241.0,4.4,16.5,472.0,308.43,234.96
2016,12,21,13,0,471.0,221.0,4.4,17.0,496.0,289.04,213.45
2016,12,21,13,15,392.5,233.5,4.35,17.0,459.5,247.79,180.85
2016,12,21,13,30,314.0,246.0,4.3,17.0,423.0,214.75,156.99
2016,12,21,13,45,586.0,164.0,4.25,17.5,479.5,163.66,107.5
2016,12,21,14,0,858.0,82.0,4.2,18.0,536.0,88.07,55.93
2016,12,21,14,15,846.0,80.0,4.1,18.0,508.5,70.71,55.99
2016,12,21,14,30,834.0,78.0,4.0,18.0,481.0,69.19,54.8
2016,12,21,14,45,714.5,96.5,3.9,18.0,425.0,74.27,59.33
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,85.63,69.33
2016,12,21,15,15,666.0,92.5,3.4,17.5,351.0,71.88,57.62
2016,12,21,15,30,737.0,70.0,3.0,17.0,333.0,62.27,49.43
2016,12,21,15,45,699.0,65.5,2.7,16.5,289.5,58.44,46.23
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,50.4,39.22
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,45.48,34.92
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,40.59,30.47
2016,12,21,16,45,454.0,40.0,1.85,13.0,111.5,33.1,23.51
2016,12,21,17,0,362.0,31.0,1.7,12.0,68.0,25.68,16.08
2016,12,21,17,15,181.0,15.5,1.75,11.5,34.0,12.56,0.0
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.0,177.91,23.36
2016,12,22,8,0,333.0,33.0,4.4,7.0,66.0,341.06,276.82
2016,12,22,8,15,426.5,42.5,4.55,7.5,109.5,424.1,359.12
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,506.88,432.55
2016,12,22,8,45,582.0,58.0,4.9,8.5,198.5,559.47,478.2
2016,12,22,9,0,644.0,64.0,5.1,9.0,244.0,609.37,519.58
2016,12,22,9,15,682.0,68.5,5.05,9.5,287.5,635.76,539.63
2016,12,22,9,30,720.0,73.0,5.0,10.0,331.0,658.75,556.08
2016,12,22,9,45,746.5,76.5,5.0,10.5,370.0,664.51,558.49
2016,12,22,10,0,773.0,80.0,5.0,11.0,409.0,670.89,561.3
2016,12,22,10,15,791.5,82.5,4.85,11.5,443.0,666.48,554.32
2016,12,22,10,30,810.0,85.0,4.7,12.0,477.0,658.22,543.86
2016,12,22,10,45,823.0,87.0,4.6,12.5,504.0,641.95,527.18
2016,12,22,11,0,836.0,89.0,4.5,13.0,531.0,622.04,507.51
2016,12,22,11,15,844.0,90.0,4.4,13.5,551.0,594.58,481.76
2016,12,22,11,30,852.0,91.0,4.3,14.0,571.0,563.94,453.18
2016,12,22,11,45,875.0,84.5,4.2,14.5,586.5,528.59,420.58
2016,12,22,12,0,898.0,78.0,4.1,15.0,602.0,492.46,386.56
2016,12,22,12,15,899.0,78.5,4.0,15.0,606.0,449.53,347.26
2016,12,22,12,30,900.0,79.0,3.9,15.0,610.0,404.47,305.43
2016,12,22,12,45,895.5,80.0,3.85,15.5,605.0,356.1,259.99
2016,12,22,13,0,891.0,81.0,3.8,16.0,600.0,306.47,213.53
2016,12,22,13,15,886.5,80.0,3.75,16.0,588.0,254.29,166.44
2016,12,22,13,30,882.0,79.0,3.7,16.0,576.0,201.38,121.83
2016,12,22,13,45,871.5,79.0,3.65,16.0,555.5,148.05,84.21
2016,12,22,14,0,861.0,79.0,3.6,16.0,535.0,95.02,60.99
2016,12,22,14,15,849.0,77.5,3.55,16.0,508.0,69.04,54.98
2016,12,22,14,30,837.0,76.0,3.5,16.0,481.0,67.84,54.06
2016,12,22,14,45,815.0,75.0,3.45,16.0,446.5,66.81,53.27
2016,12,22,15,0,793.0,74.0,3.4,16.0,412.0,65.81,52.53
2016,12,22,15,15,767.5,71.0,3.1,15.5,373.0,63.3,50.54
2016,12,22,15,30,742.0,68.0,2.8,15.0,334.0,60.79,48.53
2016,12,22,15,45,702.5,64.5,2.55,14.5,290.5,57.69,45.94
2016,12,22,16,0,663.0,61.0,2.3,14.0,247.0,50.42,39.57
2016,12,22,16,15,606.5,55.0,2.1,13.5,201.5,45.5,35.17
2016,12,22,16,30,550.0,49.0,1.9,13.0,156.0,40.61,30.64
2016,12,22,16,45,455.0,40.5,1.7,12.5,112.5,33.5,23.94
2016,12,22,17,0,360.0,32.0,1.5,12.0,69.0,26.48,16.85
2016,12,22,17,15,180.0,16.0,1.55,11.5,34.5,12.96,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,17.0,13.45,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,34.0,32.75,20.87
2016,12,23,8,15,18.0,52.5,3.2,10.0,56.5,75.06,58.7
2016,12,23,8,30,35.0,72.0,3.4,10.0,79.0,107.97,88.33
2016,12,23,8,45,45.5,91.5,3.6,10.5,103.0,134.53,111.77
2016,12,23,9,0,56.0,111.0,3.8,11.0,127.0,160.09,133.84
2016,12,23,9,15,62.0,129.5,3.85,11.5,150.0,179.93,150.41
2016,12,23,9,30,68.0,148.0,3.9,12.0,173.0,199.05,166.0
2016,12,23,9,45,72.5,165.0,3.95,13.0,194.0,214.43,177.79
2016,12,23,10,0,77.0,182.0,4.0,14.0,215.0,229.11,188.75
2016,12,23,10,15,78.0,197.0,4.0,14.5,233.0,238.33,195.3
2016,12,23,10,30,79.0,212.0,4.0,15.0,251.0,246.97,201.31
2016,12,23,10,45,39.5,172.0,4.0,15.5,191.5,174.59,140.65
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,103.64,81.03
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,107.59,84.07
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,111.48,87.01
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,131.54,103.17
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,150.75,118.46
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.0,143.71,112.64
2016,12,23,12,30,3.0,178.0,4.2,18.0,179.0,137.04,107.21
2016,12,23,12,45,5.0,185.5,4.2,18.5,188.5,142.08,111.02
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,146.57,114.36
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,132.62,103.21
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,119.38,92.7
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,113.63,87.96
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,107.94,83.29
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,85.88,68.52
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,63.03,49.03
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,70.81,55.86
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,78.08,62.26
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,70.49,55.94
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,62.82,49.5
2016,12,23,15,45,262.5,82.5,2.2,19.0,156.5,58.79,46.06
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,64.63,51.16
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,58.03,45.38
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,48.41,36.79
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,38.91,28.11
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,29.43,18.99
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,14.82,0.33
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,146.97,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,288.83,222.53
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,373.02,302.9
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,457.53,374.97
2016,12,24,8,45,512.0,63.5,3.3,18.5,186.0,512.47,420.13
2016,12,24,9,0,574.0,71.0,3.4,19.0,230.0,564.74,461.19
2016,12,24,9,15,614.5,76.0,3.6,19.5,272.0,594.47,483.58
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,620.82,502.64
2016,12,24,9,45,689.0,83.5,4.0,20.5,353.5,635.66,512.44
2016,12,24,10,0,723.0,86.0,4.2,21.0,393.0,646.68,518.96
2016,12,24,10,15,484.0,148.5,4.35,21.5,361.0,517.78,414.91
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,386.87,308.41
2016,12,24,10,45,523.5,151.0,4.7,22.5,422.0,509.01,405.34
2016,12,24,11,0,802.0,91.0,4.9,23.0,515.0,605.62,478.08
2016,12,24,11,15,495.0,177.0,5.0,23.0,442.0,470.55,370.23
2016,12,24,11,30,188.0,263.0,5.1,23.0,369.0,333.07,260.75
2016,12,24,11,45,136.5,265.0,5.2,23.5,343.0,294.6,229.46
2016,12,24,12,0,85.0,267.0,5.3,24.0,317.0,253.44,196.27
2016,12,24,12,15,179.0,268.5,5.3,24.0,374.0,290.32,223.47
2016,12,24,12,30,273.0,270.0,5.3,24.0,431.0,315.27,239.67
2016,12,24,12,45,136.5,170.5,5.35,24.0,251.0,176.44,132.59
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,54.58,38.71
2016,12,24,13,15,112.5,166.0,5.35,24.0,229.5,147.3,108.75
2016,12,24,13,30,225.0,261.0,5.3,24.0,388.0,214.15,156.48
2016,12,24,13,45,124.0,233.0,5.3,24.0,302.5,168.73,125.6
2016,12,24,14,0,23.0,205.0,5.3,24.0,217.0,146.41,112.38
2016,12,24,14,15,11.5,151.0,5.15,23.5,157.0,110.81,88.59
2016,12,24,14,30,0.0,97.0,5.0,23.0,97.0,73.85,57.62
2016,12,24,14,45,0.0,108.5,4.85,23.0,108.5,81.55,64.32
2016,12,24,15,0,0.0,120.0,4.7,23.0,120.0,88.81,70.65
2016,12,24,15,15,0.0,108.0,4.45,22.5,108.0,80.29,63.65
2016,12,24,15,30,0.0,96.0,4.2,22.0,96.0,71.68,56.52
2016,12,24,15,45,273.0,86.5,4.0,22.0,164.0,61.54,47.85
2016,12,24,16,0,546.0,77.0,3.8,22.0,232.0,61.0,47.4
2016,12,24,16,15,486.5,69.0,3.8,21.5,189.0,55.04,42.24
2016,12,24,16,30,427.0,61.0,3.8,21.0,146.0,49.09,36.91
2016,12,24,16,45,334.5,49.5,3.8,21.0,105.0,37.64,26.58
2016,12,24,17,0,242.0,38.0,3.8,21.0,64.0,28.79,18.13
2016,12,24,17,15,121.0,19.0,3.95,20.5,32.0,14.48,0.88
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,6.83,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,13.7,4.99
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,23.68,13.82
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,34.1,22.83
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,45.89,32.87
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,57.42,42.56
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,67.76,51.1
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,77.98,59.42
2016,12,25,9,45,389.0,85.0,8.0,21.5,249.5,404.91,335.5
2016,12,25,10,0,778.0,74.0,8.2,22.0,403.0,670.37,546.92
2016,12,25,10,15,795.5,76.0,8.25,22.0,436.5,665.0,540.71
2016,12,25,10,30,813.0,78.0,8.3,22.0,470.0,655.88,531.4
2016,12,25,10,45,462.0,160.0,8.35,22.5,385.5,478.83,385.71
2016,12,25,11,0,111.0,242.0,8.4,23.0,301.0,281.32,223.01
2016,12,25,11,15,82.5,243.0,8.3,23.0,288.0,256.38,202.29
2016,12,25,11,30,54.0,244.0,8.2,23.0,275.0,233.76,183.45
2016,12,25,11,45,59.0,252.0,8.1,23.5,286.5,236.47,184.78
2016,12,25,12,0,64.0,260.0,8.0,24.0,298.0,238.3,185.33
2016,12,25,12,15,32.0,176.5,7.85,24.0,195.5,152.38,117.0
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,71.64,52.5
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,49.56,34.66
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,27.58,16.83
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,50.71,35.64
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,73.74,54.33
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,85.87,64.2
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,97.26,73.47
2016,12,25,14,15,364.5,118.5,6.15,24.0,296.5,80.29,62.73
2016,12,25,14,30,729.0,107.0,5.9,24.0,463.0,80.86,63.35
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,100.8,80.37
2016,12,25,15,0,123.0,190.0,5.5,24.0,243.0,125.32,101.26
2016,12,25,15,15,114.5,173.5,5.2,23.5,219.5,115.59,93.41
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,105.6,85.27
2016,12,25,15,45,290.5,126.0,4.6,23.0,213.5,88.33,70.63
2016,12,25,16,0,475.0,95.0,4.3,23.0,231.0,70.03,54.95
2016,12,25,16,15,413.0,84.5,4.05,22.5,187.5,62.43,48.42
2016,12,25,16,30,351.0,74.0,3.8,22.0,144.0,54.78,41.65
2016,12,25,16,45,254.0,59.5,3.55,21.5,103.0,44.07,32.02
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,33.1,21.76
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,16.99,2.87
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,18.5,31.0,172.73,0.0
2016,12,26,8,0,331.0,30.0,2.6,19.0,62.0,337.14,256.56
2016,12,26,8,15,427.5,39.0,2.6,19.5,104.5,421.46,337.71
2016,12,26,8,30,524.0,48.0,2.6,20.0,147.0,506.11,408.06
2016,12,26,8,45,583.5,53.5,2.65,20.5,192.0,556.25,448.57
2016,12,26,9,0,643.0,59.0,2.7,21.0,237.0,603.95,485.11
2016,12,26,9,15,681.5,63.5,2.8,21.5,280.0,626.54,501.37
2016,12,26,9,30,720.0,68.0,2.9,22.0,323.0,651.25,518.52
2016,12,26,9,45,751.0,70.0,3.0,22.5,362.5,663.59,525.95
2016,12,26,10,0,782.0,72.0,3.1,23.0,402.0,671.95,530.32
2016,12,26,10,15,800.0,74.0,3.2,23.0,436.0,666.99,525.76
2016,12,26,10,30,818.0,76.0,3.3,23.0,470.0,658.26,517.48
2016,12,26,10,45,411.0,125.0,3.4,23.5,323.0,410.95,325.38
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,141.82,108.73
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,145.9,112.18
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,149.88,115.17
2016,12,26,11,45,419.5,141.5,3.55,24.5,386.5,351.38,272.8
2016,12,26,12,0,833.0,97.0,3.6,25.0,583.0,487.48,369.38
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,398.28,299.23
2016,12,26,12,30,303.0,265.0,3.4,25.0,444.0,324.36,243.7
2016,12,26,12,45,571.5,180.0,3.35,25.5,515.5,329.78,238.81
2016,12,26,13,0,840.0,95.0,3.3,26.0,587.0,308.31,209.17
2016,12,26,13,15,835.0,94.5,3.15,26.0,575.5,257.77,165.17
2016,12,26,13,30,830.0,94.0,3.0,26.0,564.0,206.64,123.19
2016,12,26,13,45,545.0,166.5,2.95,26.0,471.0,167.97,107.45
2016,12,26,14,0,260.0,239.0,2.9,26.0,378.0,161.64,118.5
2016,12,26,14,15,526.5,162.5,2.65,25.5,426.0,109.93,86.93
2016,12,26,14,30,793.0,86.0,2.4,25.0,474.0,73.95,57.16
2016,12,26,14,45,772.5,84.0,2.2,25.0,440.5,72.42,56.03
2016,12,26,15,0,752.0,82.0,2.0,25.0,407.0,70.92,54.88
2016,12,26,15,15,725.5,79.0,1.7,24.5,369.0,68.58,53.14
2016,12,26,15,30,699.0,76.0,1.4,24.0,331.0,61.17,47.04
2016,12,26,15,45,655.0,72.5,1.15,24.0,288.0,58.39,44.74
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,55.69,42.44
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,50.63,38.12
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,45.6,33.67
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.0,37.91,26.73
2016,12,26,17,0,301.0,37.0,0.4,22.0,70.0,30.29,19.49
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.0,14.2,2.11
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.75,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.51,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,2.65,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,3.78,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,4.92,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,6.07,0.0
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,7.21,0.51
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,8.36,1.48
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,9.51,2.43
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,10.66,3.37
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,11.43,4.0
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,12.2,4.63
2016,12,27,10,45,77.0,131.5,2.0,18.5,172.0,172.83,138.65
2016,12,27,11,0,154.0,247.0,2.0,19.0,328.0,325.69,259.01
2016,12,27,11,15,158.0,255.5,2.0,19.0,341.5,323.95,256.04
2016,12,27,11,30,162.0,264.0,2.0,19.0,355.0,321.22,252.94
2016,12,27,11,45,310.5,244.0,2.0,19.5,423.5,375.79,293.63
2016,12,27,12,0,459.0,224.0,2.0,20.0,492.0,416.07,320.73
2016,12,27,12,15,284.5,250.5,1.95,20.0,417.5,328.29,252.4
2016,12,27,12,30,110.0,277.0,1.9,20.0,343.0,253.72,195.84
2016,12,27,12,45,167.0,275.5,1.85,20.0,374.0,262.83,200.88
2016,12,27,13,0,224.0,274.0,1.8,20.0,405.0,262.08,197.08
2016,12,27,13,15,185.0,270.0,1.75,20.0,377.0,232.16,173.8
2016,12,27,13,30,146.0,266.0,1.7,20.0,349.0,206.19,154.62
2016,12,27,13,45,138.5,256.5,1.65,20.0,333.5,184.76,138.74
2016,12,27,14,0,131.0,247.0,1.6,20.0,318.0,164.26,125.41
2016,12,27,14,15,94.0,228.0,1.55,20.0,277.5,151.23,123.44
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,139.76,114.07
2016,12,27,14,45,317.0,166.0,1.5,20.0,305.5,112.66,91.43
2016,12,27,15,0,577.0,123.0,1.5,20.0,374.0,90.62,72.88
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,83.25,66.75
2016,12,27,15,30,612.0,98.0,1.4,20.0,322.0,75.57,60.28
2016,12,27,15,45,570.5,91.5,1.35,20.0,280.0,71.18,56.59
2016,12,27,16,0,529.0,85.0,1.3,20.0,238.0,66.79,52.81
2016,12,27,16,15,470.5,76.0,1.15,19.5,194.5,60.25,47.15
2016,12,27,16,30,412.0,67.0,1.0,19.0,151.0,50.54,38.55
2016,12,27,16,45,326.5,54.5,0.9,18.5,110.0,41.1,29.99
2016,12,27,17,0,241.0,42.0,0.8,18.0,69.0,31.65,21.06
2016,12,27,17,15,120.5,21.0,0.8,17.5,34.5,15.95,3.85
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,45.91,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,97.79,71.05
2016,12,28,8,15,93.0,56.0,3.9,18.5,71.0,155.9,124.44
2016,12,28,8,30,136.0,77.0,4.1,19.0,102.0,211.3,172.63
2016,12,28,8,45,169.0,96.0,4.3,19.5,136.0,269.58,221.59
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,311.52,256.27
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.5,341.39,279.92
2016,12,28,9,30,246.0,150.0,4.6,21.0,237.0,369.6,301.54
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.5,388.44,315.14
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,405.37,326.92
2016,12,28,10,15,294.0,191.5,4.8,22.5,324.5,416.24,333.78
2016,12,28,10,30,313.0,201.0,4.8,23.0,351.0,425.1,338.88
2016,12,28,10,45,309.0,217.5,4.85,23.5,373.0,423.64,335.51
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,420.49,330.87
2016,12,28,11,15,267.0,247.0,4.9,24.0,392.0,392.38,307.39
2016,12,28,11,30,229.0,260.0,4.9,24.0,389.0,355.25,277.26
2016,12,28,11,45,145.5,259.5,4.9,24.5,342.0,296.39,229.87
2016,12,28,12,0,62.0,259.0,4.9,25.0,295.0,237.35,182.93
2016,12,28,12,15,306.0,228.0,4.85,25.0,409.0,320.47,244.75
2016,12,28,12,30,550.0,197.0,4.8,25.0,523.0,372.8,278.26
2016,12,28,12,45,648.5,163.5,4.75,25.0,546.0,348.99,253.39
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,310.58,215.9
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,252.63,175.79
2016,12,28,13,30,239.0,262.0,4.5,25.0,398.0,220.06,159.46
2016,12,28,13,45,323.0,237.0,4.4,25.0,414.5,191.74,135.01
2016,12,28,14,0,407.0,212.0,4.3,25.0,431.0,156.53,111.38
2016,12,28,14,15,421.0,197.5,4.1,25.0,414.0,128.0,102.25
2016,12,28,14,30,435.0,183.0,3.9,25.0,397.0,120.69,96.37
2016,12,28,14,45,370.5,180.5,3.75,25.0,354.0,121.9,97.58
2016,12,28,15,0,306.0,178.0,3.6,25.0,311.0,119.24,95.55
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,93.92,74.59
2016,12,28,15,30,641.0,90.0,2.8,24.0,326.0,70.18,54.72
2016,12,28,15,45,606.5,83.5,2.4,24.0,285.0,65.69,50.99
2016,12,28,16,0,572.0,77.0,2.0,24.0,244.0,61.16,47.13
2016,12,28,16,15,515.5,69.5,1.8,23.0,200.5,55.57,42.46
2016,12,28,16,30,459.0,62.0,1.6,22.0,157.0,50.0,37.6
2016,12,28,16,45,379.5,50.5,1.45,21.5,115.0,40.98,29.5
2016,12,28,17,0,300.0,39.0,1.3,21.0,73.0,31.89,21.01
2016,12,28,17,15,150.0,19.5,1.35,20.5,36.5,14.95,3.66
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.0,16.0,5.4,10.0,19.0,47.11,0.0
2016,12,29,8,0,62.0,32.0,5.4,10.0,38.0,99.86,75.14
2016,12,29,8,15,80.5,51.5,5.5,10.0,64.0,137.39,112.87
2016,12,29,8,30,99.0,71.0,5.6,10.0,90.0,172.24,144.97
2016,12,29,8,45,109.5,90.5,5.7,10.5,116.5,199.33,169.09
2016,12,29,9,0,120.0,110.0,5.8,11.0,143.0,225.13,191.3
2016,12,29,9,15,124.5,129.0,5.95,11.0,168.5,244.36,207.54
2016,12,29,9,30,129.0,148.0,6.1,11.0,194.0,262.46,222.42
2016,12,29,9,45,130.5,166.0,6.3,11.5,217.0,275.88,232.63
2016,12,29,10,0,132.0,184.0,6.5,12.0,240.0,288.23,241.73
2016,12,29,10,15,111.5,198.5,6.45,12.0,248.5,279.94,233.45
2016,12,29,10,30,91.0,213.0,6.4,12.0,257.0,257.8,213.86
2016,12,29,10,45,83.5,224.0,6.4,12.0,266.0,255.79,211.35
2016,12,29,11,0,76.0,235.0,6.4,12.0,275.0,253.87,208.94
2016,12,29,11,15,116.5,249.5,6.35,12.0,313.5,294.76,242.4
2016,12,29,11,30,157.0,264.0,6.3,12.0,352.0,319.46,261.95
2016,12,29,11,45,237.0,261.0,6.3,12.5,397.5,345.29,281.57
2016,12,29,12,0,317.0,258.0,6.3,13.0,443.0,371.63,300.36
2016,12,29,12,15,202.0,265.5,6.2,13.0,384.0,300.67,241.75
2016,12,29,12,30,87.0,273.0,6.1,13.0,325.0,242.84,194.99
2016,12,29,12,45,332.5,229.0,6.1,13.5,425.0,287.97,224.75
2016,12,29,13,0,578.0,185.0,6.1,14.0,525.0,303.3,225.96
2016,12,29,13,15,580.0,179.5,6.0,14.0,515.5,262.25,188.47
2016,12,29,13,30,582.0,174.0,5.9,14.0,506.0,220.44,152.05
2016,12,29,13,45,305.5,194.0,5.8,14.0,367.5,165.09,119.87
2016,12,29,14,0,29.0,214.0,5.7,14.0,229.0,146.84,116.88
2016,12,29,14,15,28.0,204.0,5.65,14.0,218.5,144.06,120.82
2016,12,29,14,30,27.0,194.0,5.6,14.0,208.0,137.23,115.12
2016,12,29,14,45,177.0,184.5,5.55,14.0,263.0,124.54,104.29
2016,12,29,15,0,327.0,175.0,5.5,14.0,318.0,117.96,98.77
2016,12,29,15,15,573.0,119.5,5.25,13.5,343.0,89.25,73.87
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,58.9,47.19
2016,12,29,15,45,786.0,60.5,4.8,13.0,323.0,55.68,44.41
2016,12,29,16,0,753.0,57.0,4.6,13.0,278.0,52.46,41.55
2016,12,29,16,15,701.5,52.0,4.15,12.0,230.5,47.81,37.49
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,43.19,33.29
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,36.65,27.1
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,27.78,18.57
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,19.29,7.49
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.13,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.27,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,4.54,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,6.82,0.3
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,9.1,2.35
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,11.39,4.37
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,13.69,6.37
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,15.99,8.34
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,19.44,11.29
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,22.9,14.21
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,34.04,23.78
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,45.23,33.31
2016,12,30,10,45,0.0,62.5,2.4,11.0,62.5,47.95,35.55
2016,12,30,11,0,0.0,66.0,2.5,11.0,66.0,50.67,37.8
2016,12,30,11,15,1.5,122.0,2.55,11.0,123.0,95.91,76.08
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,141.8,114.31
2016,12,30,11,45,17.0,207.5,2.7,11.0,217.5,171.61,138.88
2016,12,30,12,0,31.0,237.0,2.8,11.0,255.0,205.2,166.21
2016,12,30,12,15,15.5,201.5,2.85,11.0,210.5,161.82,130.31
2016,12,30,12,30,0.0,166.0,2.9,11.0,166.0,127.12,101.71
2016,12,30,12,45,17.0,203.5,2.95,11.0,214.0,159.64,128.35
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,187.9,150.91
2016,12,30,13,15,24.0,224.0,3.0,10.5,239.0,170.57,137.07
2016,12,30,13,30,14.0,207.0,3.0,10.0,216.0,154.11,124.14
2016,12,30,13,45,7.0,174.0,3.05,10.0,178.5,128.93,103.62
2016,12,30,14,0,0.0,141.0,3.1,10.0,141.0,104.91,83.9
2016,12,30,14,15,0.0,84.5,3.1,10.0,84.5,64.99,52.64
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,21.39,13.67
2016,12,30,14,45,2.5,90.0,3.1,10.0,91.5,68.83,56.35
2016,12,30,15,0,5.0,152.0,3.1,10.0,155.0,109.58,92.76
2016,12,30,15,15,2.5,139.0,3.05,10.0,140.5,100.53,84.86
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,91.37,76.88
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,80.26,67.06
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,69.02,57.0
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,57.34,46.5
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,45.53,35.7
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,33.94,24.89
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,22.16,13.81
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,12.57,3.31
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.15,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
